Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.8,12.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,22,7,45,185.5,16.0,9.7,11.5,34.0,79.85,0.0
2017,1,22,8,0,371.0,32.0,9.8,12.0,68.0,180.06,131.0
2017,1,22,8,15,476.5,40.5,9.9,12.5,116.0,253.93,201.69
2017,1,22,8,30,582.0,49.0,10.0,13.0,164.0,339.3,279.12
2017,1,22,8,45,649.5,54.0,10.15,13.5,215.0,409.11,342.8
2017,1,22,9,0,717.0,59.0,10.3,14.0,266.0,488.01,412.3
2017,1,22,9,15,756.0,63.0,10.3,14.0,314.5,553.51,469.54
2017,1,22,9,30,795.0,67.0,10.3,14.0,363.0,620.83,526.77
2017,1,22,9,45,823.5,69.5,10.3,14.5,408.0,680.37,574.22
2017,1,22,10,0,852.0,72.0,10.3,15.0,453.0,739.94,619.65
2017,1,22,10,15,870.0,74.5,10.25,15.0,492.0,790.9,658.58
2017,1,22,10,30,888.0,77.0,10.2,15.0,531.0,833.01,690.13
2017,1,22,10,45,898.5,79.5,10.15,15.5,563.0,873.75,719.05
2017,1,22,11,0,909.0,82.0,10.1,16.0,595.0,911.96,745.72
2017,1,22,11,15,917.5,83.0,10.05,16.0,619.5,943.76,768.75
2017,1,22,11,30,926.0,84.0,10.0,16.0,644.0,972.51,789.46
2017,1,22,11,45,935.5,83.0,9.95,16.5,661.0,996.53,805.08
2017,1,22,12,0,945.0,82.0,9.9,17.0,678.0,1017.16,818.18
2017,1,22,12,15,948.0,82.5,9.8,17.0,686.5,1029.77,826.78
2017,1,22,12,30,951.0,83.0,9.7,17.0,695.0,1038.62,832.74
2017,1,22,12,45,741.0,154.5,9.6,17.5,631.5,936.16,753.77
2017,1,22,13,0,531.0,226.0,9.5,18.0,568.0,802.77,648.87
2017,1,22,13,15,741.5,153.0,9.4,18.0,623.0,927.77,746.51
2017,1,22,13,30,952.0,80.0,9.3,18.0,678.0,1018.65,814.5
2017,1,22,13,45,952.0,77.5,9.2,18.0,662.0,1001.71,801.92
2017,1,22,14,0,952.0,75.0,9.1,18.0,646.0,981.03,787.06
2017,1,22,14,15,944.5,74.0,8.95,18.0,621.0,951.79,765.73
2017,1,22,14,30,937.0,73.0,8.8,18.0,596.0,919.39,742.11
2017,1,22,14,45,927.5,70.5,8.65,18.0,564.0,880.45,713.53
2017,1,22,15,0,918.0,68.0,8.5,18.0,532.0,838.86,682.86
2017,1,22,15,15,901.0,66.0,8.2,17.5,492.5,789.66,647.0
2017,1,22,15,30,884.0,64.0,7.9,17.0,453.0,738.89,609.51
2017,1,22,15,45,861.5,61.0,7.6,17.0,408.0,681.8,565.38
2017,1,22,16,0,839.0,58.0,7.3,17.0,363.0,629.28,523.1
2017,1,22,16,15,802.0,54.5,6.8,16.5,313.5,561.74,467.03
2017,1,22,16,30,765.0,51.0,6.3,16.0,264.0,495.87,410.68
2017,1,22,16,45,706.5,46.0,5.85,15.5,212.5,419.65,344.18
2017,1,22,17,0,648.0,41.0,5.4,15.0,161.0,348.25,279.72
2017,1,22,17,15,544.5,33.0,5.15,14.5,112.5,261.69,202.02
2017,1,22,17,30,441.0,25.0,4.9,14.0,64.0,186.37,126.13
2017,1,22,17,45,220.5,12.5,4.65,13.5,32.0,70.26,0.0
2017,1,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,23,7,45,238.0,13.5,1.3,9.0,37.5,90.39,0.0
2017,1,23,8,0,476.0,27.0,1.4,10.0,75.0,206.59,150.04
2017,1,23,8,15,569.5,34.0,1.3,10.5,123.5,280.21,219.93
2017,1,23,8,30,663.0,41.0,1.2,11.0,172.0,363.67,293.23
2017,1,23,8,45,709.0,47.0,1.15,11.5,222.0,431.08,351.5
2017,1,23,9,0,755.0,53.0,1.1,12.0,272.0,502.0,409.74
2017,1,23,9,15,791.0,56.5,1.35,13.0,321.0,566.83,461.83
2017,1,23,9,30,827.0,60.0,1.6,14.0,370.0,633.18,513.14
2017,1,23,9,45,852.5,62.0,1.9,15.0,414.5,685.67,551.36
2017,1,23,10,0,878.0,64.0,2.2,16.0,459.0,743.06,591.69
2017,1,23,10,15,895.0,66.0,2.45,16.5,498.0,793.17,626.7
2017,1,23,10,30,912.0,68.0,2.7,17.0,537.0,841.68,660.15
2017,1,23,10,45,924.5,69.5,2.95,17.5,569.5,883.79,688.72
2017,1,23,11,0,937.0,71.0,3.2,18.0,602.0,923.41,715.37
2017,1,23,11,15,945.0,72.0,3.3,18.0,626.5,955.57,737.01
2017,1,23,11,30,953.0,73.0,3.4,18.0,651.0,984.55,756.54
2017,1,23,11,45,959.0,73.0,3.55,18.5,667.5,1007.03,770.59
2017,1,23,12,0,965.0,73.0,3.7,19.0,684.0,1025.93,782.31
2017,1,23,12,15,967.0,73.0,3.75,19.0,692.0,1037.23,789.77
2017,1,23,12,30,969.0,73.0,3.8,19.0,700.0,1044.66,794.83
2017,1,23,12,45,968.5,73.0,3.9,19.5,699.5,1045.74,794.63
2017,1,23,13,0,968.0,73.0,4.0,20.0,699.0,1042.87,791.98
2017,1,23,13,15,965.0,73.0,3.95,20.0,689.5,1033.67,785.69
2017,1,23,13,30,962.0,73.0,3.9,20.0,680.0,1020.63,777.02
2017,1,23,13,45,956.0,72.0,3.9,20.5,662.5,999.76,762.04
2017,1,23,14,0,950.0,71.0,3.9,21.0,645.0,975.33,744.82
2017,1,23,14,15,941.5,70.0,3.75,21.0,619.5,945.25,724.29
2017,1,23,14,30,933.0,69.0,3.6,21.0,594.0,912.06,701.68
2017,1,23,14,45,919.0,68.5,3.45,21.0,560.5,871.91,674.17
2017,1,23,15,0,905.0,68.0,3.3,21.0,527.0,829.44,644.93
2017,1,23,15,15,887.5,66.0,2.9,20.5,488.0,780.3,610.48
2017,1,23,15,30,870.0,64.0,2.5,20.0,449.0,729.67,574.52
2017,1,23,15,45,845.5,61.0,2.1,19.5,404.5,671.74,532.61
2017,1,23,16,0,821.0,58.0,1.7,19.0,360.0,618.61,492.33
2017,1,23,16,15,784.5,54.5,1.6,18.0,311.0,552.18,442.3
2017,1,23,16,30,748.0,51.0,1.5,17.0,262.0,487.41,391.41
2017,1,23,16,45,691.5,46.0,1.45,16.0,211.5,413.0,330.81
2017,1,23,17,0,635.0,41.0,1.4,15.0,161.0,343.24,271.2
2017,1,23,17,15,534.0,33.5,1.45,14.5,113.0,258.75,197.8
2017,1,23,17,30,433.0,26.0,1.5,14.0,65.0,185.09,126.48
2017,1,23,17,45,216.5,13.0,1.6,13.5,32.5,79.45,0.0
2017,1,23,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,24,7,45,29.0,18.0,4.85,10.5,21.0,28.53,0.0
2017,1,24,8,0,58.0,36.0,5.1,11.0,42.0,63.02,44.27
2017,1,24,8,15,80.0,57.0,5.2,12.0,70.5,98.2,76.37
2017,1,24,8,30,102.0,78.0,5.3,13.0,99.0,135.31,109.22
2017,1,24,8,45,118.0,98.5,5.4,14.0,128.5,170.93,140.32
2017,1,24,9,0,134.0,119.0,5.5,15.0,158.0,208.12,172.0
2017,1,24,9,15,336.5,113.5,5.65,16.0,235.0,351.98,293.38
2017,1,24,9,30,539.0,108.0,5.8,17.0,312.0,501.13,415.74
2017,1,24,9,45,680.0,92.0,6.0,18.0,379.5,608.67,501.51
2017,1,24,10,0,821.0,76.0,6.2,19.0,447.0,721.44,586.79
2017,1,24,10,15,839.5,78.5,6.25,19.5,485.5,771.81,622.31
2017,1,24,10,30,858.0,81.0,6.3,20.0,524.0,820.81,656.46
2017,1,24,10,45,871.0,82.5,6.35,20.5,556.0,854.29,678.68
2017,1,24,11,0,884.0,84.0,6.4,21.0,588.0,892.88,704.54
2017,1,24,11,15,893.0,85.0,6.35,21.5,612.5,924.7,724.76
2017,1,24,11,30,902.0,86.0,6.3,22.0,637.0,953.57,742.74
2017,1,24,11,45,918.5,82.5,6.3,22.5,655.5,980.94,759.86
2017,1,24,12,0,935.0,79.0,6.3,23.0,674.0,1005.18,774.74
2017,1,24,12,15,937.5,79.5,6.2,23.0,682.5,1017.37,782.14
2017,1,24,12,30,940.0,80.0,6.1,23.0,691.0,1025.82,787.09
2017,1,24,12,45,940.5,79.5,6.05,23.5,691.0,1027.27,786.08
2017,1,24,13,0,941.0,79.0,6.0,24.0,691.0,1024.9,782.63
2017,1,24,13,15,939.0,78.5,5.85,24.0,682.0,1016.27,775.93
2017,1,24,13,30,937.0,78.0,5.7,24.0,673.0,1003.89,766.82
2017,1,24,13,45,930.5,78.0,5.55,24.0,656.0,984.18,752.8
2017,1,24,14,0,924.0,78.0,5.4,24.0,639.0,961.03,736.55
2017,1,24,14,15,915.5,77.0,5.15,24.0,614.0,931.55,715.32
2017,1,24,14,30,907.0,76.0,4.9,24.0,589.0,899.05,692.07
2017,1,24,14,45,896.0,74.0,4.7,24.0,557.0,860.36,664.83
2017,1,24,15,0,885.0,72.0,4.5,24.0,525.0,819.22,635.82
2017,1,24,15,15,608.0,125.5,4.15,23.5,426.0,644.09,508.94
2017,1,24,15,30,331.0,179.0,3.8,23.0,327.0,454.58,362.17
2017,1,24,15,45,561.0,121.5,3.45,23.0,342.0,547.5,437.3
2017,1,24,16,0,791.0,64.0,3.1,23.0,357.0,607.37,483.37
2017,1,24,16,15,753.0,60.0,2.85,22.0,308.5,540.71,431.83
2017,1,24,16,30,715.0,56.0,2.6,21.0,260.0,475.88,380.48
2017,1,24,16,45,650.0,51.0,2.35,20.0,209.5,398.7,317.41
2017,1,24,17,0,585.0,46.0,2.1,19.0,159.0,330.06,258.81
2017,1,24,17,15,482.5,37.5,2.1,18.5,112.0,246.71,187.15
2017,1,24,17,30,380.0,29.0,2.1,18.0,65.0,174.85,119.94
2017,1,24,17,45,190.0,14.5,2.15,17.5,32.5,75.73,0.0
2017,1,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,45,217.5,15.0,4.3,9.5,37.5,87.45,8.65
2017,1,25,8,0,435.0,30.0,4.5,10.0,75.0,198.24,146.11
2017,1,25,8,15,533.5,38.0,4.65,10.5,124.5,269.04,213.91
2017,1,25,8,30,632.0,46.0,4.8,11.0,174.0,354.07,290.64
2017,1,25,8,45,606.0,59.0,4.95,12.0,208.0,394.34,328.53
2017,1,25,9,0,580.0,72.0,5.1,13.0,242.0,427.87,358.5
2017,1,25,9,15,489.5,103.0,5.1,13.0,263.5,433.02,363.77
2017,1,25,9,30,399.0,134.0,5.1,13.0,285.0,433.05,363.24
2017,1,25,9,45,499.5,129.0,5.2,13.5,341.0,517.16,432.49
2017,1,25,10,0,600.0,124.0,5.3,14.0,397.0,615.11,510.67
2017,1,25,10,15,749.0,100.0,5.3,14.0,469.5,729.79,599.8
2017,1,25,10,30,898.0,76.0,5.3,14.0,542.0,840.38,682.04
2017,1,25,10,45,910.0,77.5,5.35,14.5,574.0,881.8,709.91
2017,1,25,11,0,922.0,79.0,5.4,15.0,606.0,920.74,736.05
2017,1,25,11,15,663.5,166.0,5.4,15.0,553.5,824.34,663.24
2017,1,25,11,30,405.0,253.0,5.4,15.0,501.0,673.1,543.58
2017,1,25,11,45,676.5,167.5,5.45,15.5,595.0,866.75,693.46
2017,1,25,12,0,948.0,82.0,5.5,16.0,689.0,1022.1,803.63
2017,1,25,12,15,715.5,166.0,5.5,16.5,627.0,920.36,727.4
2017,1,25,12,30,483.0,250.0,5.5,17.0,565.0,784.05,622.64
2017,1,25,12,45,326.5,283.5,5.55,17.5,497.0,652.17,519.59
2017,1,25,13,0,170.0,317.0,5.6,18.0,429.0,519.11,413.07
2017,1,25,13,15,227.5,306.0,5.6,18.0,453.5,560.97,447.72
2017,1,25,13,30,285.0,295.0,5.6,18.0,478.0,619.29,493.77
2017,1,25,13,45,447.5,239.0,5.6,18.0,517.0,721.07,575.59
2017,1,25,14,0,610.0,183.0,5.6,18.0,556.0,806.29,643.46
2017,1,25,14,15,542.5,197.0,5.5,17.5,518.5,740.18,593.79
2017,1,25,14,30,475.0,211.0,5.4,17.0,481.0,681.24,549.21
2017,1,25,14,45,534.0,180.0,5.35,17.0,468.0,681.44,551.93
2017,1,25,15,0,593.0,149.0,5.3,17.0,455.0,681.93,554.31
2017,1,25,15,15,457.5,165.0,5.1,16.5,391.0,565.24,462.6
2017,1,25,15,30,322.0,181.0,4.9,16.0,327.0,450.35,370.66
2017,1,25,15,45,310.5,165.5,4.75,16.0,294.5,410.82,339.33
2017,1,25,16,0,299.0,150.0,4.6,16.0,262.0,371.6,307.47
2017,1,25,16,15,288.0,130.5,4.25,15.0,226.5,328.36,272.6
2017,1,25,16,30,277.0,111.0,3.9,14.0,191.0,285.66,237.18
2017,1,25,16,45,252.5,92.0,3.55,13.5,154.5,237.5,195.68
2017,1,25,17,0,228.0,73.0,3.2,13.0,118.0,191.63,155.1
2017,1,25,17,15,187.0,54.0,3.25,12.5,83.5,141.83,110.68
2017,1,25,17,30,146.0,35.0,3.3,12.0,49.0,103.58,73.58
2017,1,25,17,45,73.0,17.5,3.35,11.5,24.5,42.55,0.0
2017,1,25,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,7,45,0.0,17.5,2.75,4.0,17.5,15.6,0.0
2017,1,26,8,0,0.0,35.0,3.1,5.0,35.0,33.3,22.1
2017,1,26,8,15,9.0,55.0,3.15,5.5,56.5,56.55,43.24
2017,1,26,8,30,18.0,75.0,3.2,6.0,78.0,85.65,69.21
2017,1,26,8,45,25.0,94.5,3.3,7.0,100.5,109.97,90.65
2017,1,26,9,0,32.0,114.0,3.4,8.0,123.0,135.08,112.32
2017,1,26,9,15,124.0,136.0,3.4,8.5,182.0,225.85,191.03
2017,1,26,9,30,216.0,158.0,3.4,9.0,241.0,328.05,277.42
2017,1,26,9,45,269.0,171.5,3.45,9.5,286.5,390.31,328.61
2017,1,26,10,0,322.0,185.0,3.5,10.0,332.0,456.69,382.15
2017,1,26,10,15,622.0,129.0,3.35,10.0,443.5,663.26,549.77
2017,1,26,10,30,922.0,73.0,3.2,10.0,555.0,856.63,692.57
2017,1,26,10,45,933.5,75.0,3.1,10.5,587.5,899.13,718.49
2017,1,26,11,0,945.0,77.0,3.0,11.0,620.0,939.03,743.32
2017,1,26,11,15,953.0,78.0,2.85,11.0,645.5,971.67,763.59
2017,1,26,11,30,961.0,79.0,2.7,11.0,671.0,1001.1,781.39
2017,1,26,11,45,965.5,80.0,2.6,11.0,688.0,1023.79,794.89
2017,1,26,12,0,970.0,81.0,2.5,11.0,705.0,1042.82,805.9
2017,1,26,12,15,972.0,81.5,2.35,11.0,713.5,1055.01,811.71
2017,1,26,12,30,974.0,82.0,2.2,11.0,722.0,1063.3,814.94
2017,1,26,12,45,974.0,81.5,2.1,11.5,721.5,1064.45,812.66
2017,1,26,13,0,974.0,81.0,2.0,12.0,721.0,1061.62,807.95
2017,1,26,13,15,971.0,81.0,1.85,12.0,711.5,1052.51,800.0
2017,1,26,13,30,968.0,81.0,1.7,12.0,702.0,1039.52,789.63
2017,1,26,13,45,962.0,80.5,1.6,12.0,684.5,1019.27,775.39
2017,1,26,14,0,956.0,80.0,1.5,12.0,667.0,995.43,758.96
2017,1,26,14,15,947.0,78.5,1.5,12.0,640.5,964.19,739.26
2017,1,26,14,30,938.0,77.0,1.5,12.0,614.0,929.81,717.45
2017,1,26,14,45,924.5,75.5,1.5,12.0,580.5,888.67,690.85
2017,1,26,15,0,911.0,74.0,1.5,12.0,547.0,845.12,662.34
2017,1,26,15,15,893.0,72.0,1.4,12.0,507.0,795.29,627.82
2017,1,26,15,30,875.0,70.0,1.3,12.0,467.0,743.96,591.87
2017,1,26,15,45,849.0,67.0,1.25,12.0,421.0,690.17,554.1
2017,1,26,16,0,823.0,64.0,1.2,12.0,375.0,630.08,509.63
2017,1,26,16,15,786.0,60.5,1.1,11.0,325.5,562.91,458.58
2017,1,26,16,30,749.0,57.0,1.0,10.0,276.0,497.39,406.63
2017,1,26,16,45,689.5,51.5,0.9,9.5,224.0,420.39,342.64
2017,1,26,17,0,630.0,46.0,0.8,9.0,172.0,348.29,280.16
2017,1,26,17,15,531.5,38.0,0.9,8.5,122.5,263.85,206.62
2017,1,26,17,30,433.0,30.0,1.0,8.0,73.0,193.83,140.36
2017,1,26,17,45,216.5,15.0,1.1,7.5,36.5,84.65,0.0
2017,1,26,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,27,7,45,69.0,19.5,2.8,3.0,27.0,44.92,8.54
2017,1,27,8,0,138.0,39.0,3.1,4.0,54.0,99.01,74.41
2017,1,27,8,15,175.5,59.0,3.15,4.5,88.5,144.07,116.92
2017,1,27,8,30,213.0,79.0,3.2,5.0,123.0,193.1,161.77
2017,1,27,8,45,243.5,95.5,3.25,6.0,158.5,238.16,202.16
2017,1,27,9,0,274.0,112.0,3.3,7.0,194.0,286.32,244.02
2017,1,27,9,15,198.5,138.0,3.55,7.5,202.5,273.38,232.7
2017,1,27,9,30,123.0,164.0,3.8,8.0,211.0,262.15,221.69
2017,1,27,9,45,202.5,178.0,4.1,9.0,266.5,338.41,286.12
2017,1,27,10,0,282.0,192.0,4.4,10.0,322.0,434.72,365.12
2017,1,27,10,15,321.0,203.0,4.3,10.0,362.5,489.11,408.7
2017,1,27,10,30,360.0,214.0,4.2,10.0,403.0,545.57,453.29
2017,1,27,10,45,365.5,227.5,4.1,10.5,429.0,577.87,476.51
2017,1,27,11,0,371.0,241.0,4.0,11.0,455.0,609.29,498.83
2017,1,27,11,15,257.5,268.0,3.85,11.0,420.0,547.02,446.21
2017,1,27,11,30,144.0,295.0,3.7,11.0,385.0,461.13,375.14
2017,1,27,11,45,167.0,303.0,3.6,11.5,410.0,494.65,401.16
2017,1,27,12,0,190.0,311.0,3.5,12.0,435.0,528.38,426.48
2017,1,27,12,15,202.5,314.5,3.4,12.0,447.5,546.4,440.06
2017,1,27,12,30,215.0,318.0,3.3,12.0,460.0,563.91,453.29
2017,1,27,12,45,116.0,279.5,3.2,12.0,356.0,421.34,340.28
2017,1,27,13,0,17.0,241.0,3.1,12.0,252.0,245.01,197.24
2017,1,27,13,15,222.0,252.5,3.0,12.0,396.0,510.92,415.03
2017,1,27,13,30,427.0,264.0,2.9,12.0,540.0,736.55,588.04
2017,1,27,13,45,360.0,272.0,2.85,12.0,500.5,659.21,527.72
2017,1,27,14,0,293.0,280.0,2.8,12.0,461.0,599.39,481.64
2017,1,27,14,15,243.0,274.5,2.75,12.0,420.5,523.99,423.9
2017,1,27,14,30,193.0,269.0,2.7,12.0,380.0,467.72,379.82
2017,1,27,14,45,280.5,240.0,2.7,12.0,391.5,518.86,422.89
2017,1,27,15,0,368.0,211.0,2.7,12.0,403.0,547.44,447.71
2017,1,27,15,15,255.5,206.5,2.65,11.5,335.5,440.73,362.89
2017,1,27,15,30,143.0,202.0,2.6,11.0,268.0,328.96,272.36
2017,1,27,15,45,129.5,186.0,2.55,11.0,241.0,296.15,246.13
2017,1,27,16,0,116.0,170.0,2.5,11.0,214.0,264.46,220.12
2017,1,27,16,15,108.0,148.0,2.15,10.5,185.0,229.99,191.71
2017,1,27,16,30,100.0,126.0,1.8,10.0,156.0,196.23,163.31
2017,1,27,16,45,86.0,103.5,1.5,9.5,126.0,159.58,131.82
2017,1,27,17,0,72.0,81.0,1.2,9.0,96.0,124.32,100.92
2017,1,27,17,15,50.0,59.0,1.15,8.5,68.0,81.9,63.67
2017,1,27,17,30,28.0,37.0,1.1,8.0,40.0,48.3,33.45
2017,1,27,17,45,14.0,18.5,1.1,7.5,20.0,21.85,0.0
2017,1,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,28,7,45,207.5,17.5,3.85,4.5,40.0,87.67,26.06
2017,1,28,8,0,415.0,35.0,4.0,5.0,80.0,195.19,148.01
2017,1,28,8,15,513.0,44.0,4.25,5.5,130.0,269.26,218.38
2017,1,28,8,30,611.0,53.0,4.5,6.0,180.0,353.98,295.83
2017,1,28,8,45,682.5,57.0,4.8,7.0,234.0,426.71,361.48
2017,1,28,9,0,754.0,61.0,5.1,8.0,288.0,508.87,432.79
2017,1,28,9,15,792.0,64.5,5.1,8.5,338.5,575.5,489.21
2017,1,28,9,30,830.0,68.0,5.1,9.0,389.0,643.8,545.0
2017,1,28,9,45,865.0,68.5,5.15,9.5,437.5,707.63,594.43
2017,1,28,10,0,900.0,69.0,5.2,10.0,486.0,765.71,637.19
2017,1,28,10,15,918.0,71.0,5.05,10.5,526.5,817.98,673.58
2017,1,28,10,30,936.0,73.0,4.9,11.0,567.0,868.63,707.88
2017,1,28,10,45,954.0,72.5,4.8,11.5,602.0,914.27,738.01
2017,1,28,11,0,972.0,72.0,4.7,12.0,637.0,957.64,765.93
2017,1,28,11,15,980.0,73.0,4.6,12.0,663.0,991.17,787.78
2017,1,28,11,30,988.0,74.0,4.5,12.0,689.0,1021.37,807.15
2017,1,28,11,45,993.0,75.0,4.45,12.5,707.0,1045.19,820.85
2017,1,28,12,0,998.0,76.0,4.4,13.0,725.0,1065.24,831.93
2017,1,28,12,15,1000.5,76.5,4.4,13.0,733.5,1078.35,840.42
2017,1,28,12,30,1003.0,77.0,4.4,13.0,742.0,1087.43,846.33
2017,1,28,12,45,1004.0,76.5,4.4,13.5,742.0,1089.72,846.12
2017,1,28,13,0,1005.0,76.0,4.4,14.0,742.0,1087.9,843.31
2017,1,28,13,15,1002.0,75.5,4.35,14.0,733.0,1078.06,836.26
2017,1,28,13,30,999.0,75.0,4.3,14.0,724.0,1064.19,826.67
2017,1,28,13,45,994.5,74.0,4.3,14.0,706.0,1044.35,813.66
2017,1,28,14,0,990.0,73.0,4.3,14.0,688.0,1020.72,798.15
2017,1,28,14,15,981.5,72.0,4.25,14.0,662.0,989.78,777.15
2017,1,28,14,30,973.0,71.0,4.2,14.0,636.0,955.55,753.94
2017,1,28,14,45,959.0,70.5,4.2,14.0,601.5,914.14,725.77
2017,1,28,15,0,945.0,70.0,4.2,14.0,567.0,870.21,695.58
2017,1,28,15,15,928.0,68.0,4.05,13.5,526.5,819.83,660.85
2017,1,28,15,30,911.0,66.0,3.9,13.0,486.0,767.76,624.37
2017,1,28,15,45,887.5,63.5,3.75,13.0,439.5,709.12,581.13
2017,1,28,16,0,864.0,61.0,3.6,13.0,393.0,650.03,536.12
2017,1,28,16,15,829.0,57.5,3.1,12.0,342.0,587.0,485.6
2017,1,28,16,30,794.0,54.0,2.6,11.0,291.0,520.37,430.5
2017,1,28,16,45,739.5,49.0,2.15,10.0,238.0,443.96,365.64
2017,1,28,17,0,685.0,44.0,1.7,9.0,185.0,371.9,301.92
2017,1,28,17,15,592.0,37.0,1.65,8.0,134.0,287.43,227.23
2017,1,28,17,30,499.0,30.0,1.6,7.0,83.0,212.61,156.99
2017,1,28,17,45,249.5,15.0,1.6,6.5,41.5,93.48,19.89
2017,1,28,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,1,29,7,45,256.0,14.5,4.55,4.0,43.0,96.24,33.92
2017,1,29,8,0,512.0,29.0,4.7,5.0,86.0,218.0,165.36
2017,1,29,8,15,601.5,35.5,4.55,6.0,137.0,291.66,235.94
2017,1,29,8,30,691.0,42.0,4.4,7.0,188.0,374.69,311.58
2017,1,29,8,45,745.5,46.0,4.25,8.0,240.5,445.9,375.15
2017,1,29,9,0,800.0,50.0,4.1,9.0,293.0,521.46,439.33
2017,1,29,9,15,832.5,53.0,4.1,10.0,343.0,581.67,488.91
2017,1,29,9,30,865.0,56.0,4.1,11.0,393.0,647.02,540.3
2017,1,29,9,45,887.5,58.0,4.2,12.0,438.5,704.82,582.28
2017,1,29,10,0,910.0,60.0,4.3,13.0,484.0,762.07,622.48
2017,1,29,10,15,926.0,62.0,4.45,13.5,524.0,813.27,658.81
2017,1,29,10,30,942.0,64.0,4.6,14.0,564.0,862.68,693.37
2017,1,29,10,45,951.5,66.0,4.8,15.0,596.5,904.43,720.92
2017,1,29,11,0,961.0,68.0,5.0,16.0,629.0,943.39,746.21
2017,1,29,11,15,968.5,69.0,4.95,16.0,654.5,976.26,768.01
2017,1,29,11,30,976.0,70.0,4.9,16.0,680.0,1005.82,787.4
2017,1,29,11,45,978.0,72.5,4.9,16.5,697.5,1028.51,800.82
2017,1,29,12,0,980.0,75.0,4.9,17.0,715.0,1047.38,811.64
2017,1,29,12,15,982.0,75.0,4.85,17.0,723.5,1059.26,818.83
2017,1,29,12,30,984.0,75.0,4.8,17.0,732.0,1067.18,823.48
2017,1,29,12,45,983.0,75.5,4.75,17.5,731.5,1068.75,822.31
2017,1,29,13,0,982.0,76.0,4.7,18.0,731.0,1066.28,818.6
2017,1,29,13,15,979.5,76.0,4.6,18.0,722.0,1057.72,812.02
2017,1,29,13,30,977.0,76.0,4.5,18.0,713.0,1045.22,802.95
2017,1,29,13,45,971.0,75.5,4.4,18.0,695.5,1024.9,788.69
2017,1,29,14,0,965.0,75.0,4.3,18.0,678.0,1000.93,772.36
2017,1,29,14,15,957.0,74.0,4.2,18.0,652.5,971.01,752.08
2017,1,29,14,30,949.0,73.0,4.1,18.0,627.0,937.85,729.59
2017,1,29,14,45,931.0,74.0,4.0,18.0,592.5,895.54,700.58
2017,1,29,15,0,913.0,75.0,3.9,18.0,558.0,851.05,669.89
2017,1,29,15,15,896.0,72.5,3.45,17.5,518.0,801.21,634.55
2017,1,29,15,30,879.0,70.0,3.0,17.0,478.0,749.76,597.61
2017,1,29,15,45,855.5,67.0,2.65,17.0,432.5,697.4,558.92
2017,1,29,16,0,832.0,64.0,2.3,17.0,387.0,638.48,513.79
2017,1,29,16,15,797.0,60.5,2.05,16.0,337.0,571.89,462.73
2017,1,29,16,30,762.0,57.0,1.8,15.0,287.0,506.73,410.84
2017,1,29,16,45,707.5,52.0,1.6,14.0,235.0,431.85,349.37
2017,1,29,17,0,653.0,47.0,1.4,13.0,183.0,361.3,288.89
2017,1,29,17,15,560.0,39.0,1.4,12.5,133.0,277.36,215.91
2017,1,29,17,30,467.0,31.0,1.4,12.0,83.0,203.22,148.17
2017,1,29,17,45,233.5,15.5,1.4,11.5,41.5,91.45,27.65
2017,1,29,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,30,7,45,263.0,14.5,4.15,9.0,44.5,98.15,38.42
2017,1,30,8,0,526.0,29.0,4.4,10.0,89.0,222.31,165.89
2017,1,30,8,15,614.5,35.5,4.2,10.5,140.5,296.37,235.67
2017,1,30,8,30,703.0,42.0,4.0,11.0,192.0,379.71,310.61
2017,1,30,8,45,755.0,46.5,3.85,12.0,245.0,450.98,373.06
2017,1,30,9,0,807.0,51.0,3.7,13.0,298.0,526.33,435.91
2017,1,30,9,15,840.0,54.0,3.5,14.0,348.5,587.34,484.59
2017,1,30,9,30,873.0,57.0,3.3,15.0,399.0,653.48,534.71
2017,1,30,9,45,896.0,59.0,3.15,16.0,445.5,712.1,575.0
2017,1,30,10,0,919.0,61.0,3.0,17.0,492.0,770.19,613.14
2017,1,30,10,15,934.5,63.0,3.15,18.0,532.0,821.44,646.82
2017,1,30,10,30,950.0,65.0,3.3,19.0,572.0,870.85,678.57
2017,1,30,10,45,961.5,66.0,3.45,20.0,605.5,913.42,705.0
2017,1,30,11,0,973.0,67.0,3.6,21.0,639.0,953.29,729.25
2017,1,30,11,15,980.5,68.0,3.5,21.5,664.5,986.56,748.45
2017,1,30,11,30,988.0,69.0,3.4,22.0,690.0,1016.47,765.19
2017,1,30,11,45,992.5,69.5,3.3,22.5,707.5,1039.35,777.1
2017,1,30,12,0,997.0,70.0,3.2,23.0,725.0,1058.44,786.51
2017,1,30,12,15,999.0,70.0,3.15,23.0,733.5,1070.56,793.37
2017,1,30,12,30,1001.0,70.0,3.1,23.0,742.0,1078.64,797.8
2017,1,30,12,45,1000.5,70.5,3.05,23.0,741.5,1080.78,798.55
2017,1,30,13,0,1000.0,71.0,3.0,23.0,741.0,1078.81,796.85
2017,1,30,13,15,997.5,70.5,2.95,23.0,732.0,1069.55,790.62
2017,1,30,13,30,995.0,70.0,2.9,23.0,723.0,1056.27,782.0
2017,1,30,13,45,989.0,69.5,2.9,23.0,705.0,1035.7,769.27
2017,1,30,14,0,983.0,69.0,2.9,23.0,687.0,1011.4,754.22
2017,1,30,14,15,975.5,68.0,2.8,23.0,661.5,981.52,734.65
2017,1,30,14,30,968.0,67.0,2.7,23.0,636.0,948.31,712.92
2017,1,30,14,45,951.0,68.0,2.65,23.0,601.5,906.29,685.63
2017,1,30,15,0,934.0,69.0,2.6,23.0,567.0,861.95,656.62
2017,1,30,15,15,917.5,67.0,2.35,22.5,527.0,812.29,623.36
2017,1,30,15,30,901.0,65.0,2.1,22.0,487.0,760.91,588.49
2017,1,30,15,45,876.5,63.0,1.85,21.5,440.5,702.5,548.02
2017,1,30,16,0,852.0,61.0,1.6,21.0,394.0,643.74,505.97
2017,1,30,16,15,817.5,57.5,1.55,19.5,344.0,581.46,461.28
2017,1,30,16,30,783.0,54.0,1.5,18.0,294.0,515.55,411.68
2017,1,30,16,45,729.0,49.5,1.45,17.0,241.0,440.39,351.63
2017,1,30,17,0,675.0,45.0,1.4,16.0,188.0,369.51,292.18
2017,1,30,17,15,585.0,37.5,1.45,15.0,137.0,286.02,220.83
2017,1,30,17,30,495.0,30.0,1.5,14.0,86.0,212.06,154.21
2017,1,30,17,45,247.5,15.0,1.6,13.5,43.0,94.0,35.31
2017,1,30,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,31,7,45,253.0,16.0,3.8,9.0,45.0,98.43,42.88
2017,1,31,8,0,506.0,32.0,4.1,10.0,90.0,217.97,163.12
2017,1,31,8,15,595.5,39.0,3.95,10.5,142.0,292.23,232.47
2017,1,31,8,30,685.0,46.0,3.8,11.0,194.0,375.73,307.34
2017,1,31,8,45,737.0,51.0,3.7,12.0,247.0,446.83,369.5
2017,1,31,9,0,789.0,56.0,3.6,13.0,300.0,522.01,432.12
2017,1,31,9,15,823.0,59.5,3.85,14.0,351.0,588.03,485.63
2017,1,31,9,30,857.0,63.0,4.1,15.0,402.0,655.34,538.13
2017,1,31,9,45,879.5,66.5,4.4,16.0,448.0,709.82,578.06
2017,1,31,10,0,902.0,70.0,4.7,17.0,494.0,768.76,619.98
2017,1,31,10,15,918.0,72.0,4.95,17.5,534.5,819.81,656.25
2017,1,31,10,30,934.0,74.0,5.2,18.0,575.0,869.1,690.88
2017,1,31,10,45,944.0,76.0,5.5,19.0,608.0,911.16,718.85
2017,1,31,11,0,954.0,78.0,5.8,20.0,641.0,950.48,744.62
2017,1,31,11,15,961.5,79.0,5.75,20.0,667.0,983.33,766.41
2017,1,31,11,30,969.0,80.0,5.7,20.0,693.0,1012.88,785.83
2017,1,31,11,45,973.0,81.0,5.7,20.5,710.0,1035.61,799.24
2017,1,31,12,0,977.0,82.0,5.7,21.0,727.0,1054.61,810.11
2017,1,31,12,15,979.0,82.5,5.6,21.0,735.5,1067.19,817.48
2017,1,31,12,30,981.0,83.0,5.5,21.0,744.0,1075.8,822.26
2017,1,31,12,45,978.0,84.0,5.4,21.5,743.0,1076.07,819.83
2017,1,31,13,0,975.0,85.0,5.3,22.0,742.0,1072.31,814.88
2017,1,31,13,15,971.5,84.5,5.2,22.0,732.5,1062.26,807.45
2017,1,31,13,30,968.0,84.0,5.1,22.0,723.0,1048.3,797.56
2017,1,31,13,45,960.0,84.0,5.0,22.0,704.5,1026.83,782.7
2017,1,31,14,0,952.0,84.0,4.9,22.0,686.0,1001.79,765.57
2017,1,31,14,15,943.5,83.0,4.75,22.0,660.0,971.7,744.64
2017,1,31,14,30,935.0,82.0,4.6,22.0,634.0,938.43,721.6
2017,1,31,14,45,920.5,81.0,4.5,22.0,600.0,897.01,693.26
2017,1,31,15,0,906.0,80.0,4.4,22.0,566.0,853.23,663.22
2017,1,31,15,15,888.5,77.5,4.1,21.5,525.5,803.17,629.01
2017,1,31,15,30,871.0,75.0,3.8,21.0,485.0,757.73,597.77
2017,1,31,15,45,844.5,72.5,3.5,20.5,439.0,697.88,555.39
2017,1,31,16,0,818.0,70.0,3.2,20.0,393.0,637.87,511.0
2017,1,31,16,15,782.0,65.5,3.0,19.0,342.5,569.92,459.46
2017,1,31,16,30,746.0,61.0,2.8,18.0,292.0,503.56,407.13
2017,1,31,16,45,690.5,55.5,2.65,17.0,240.0,428.17,345.64
2017,1,31,17,0,635.0,50.0,2.5,16.0,188.0,357.26,285.24
2017,1,31,17,15,543.0,42.0,2.55,15.5,137.0,277.37,215.65
2017,1,31,17,30,451.0,34.0,2.6,15.0,86.0,204.86,150.14
2017,1,31,17,45,225.5,17.0,2.65,14.5,43.0,92.16,40.27
2017,1,31,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
