Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,202.5,19.0,4.15,11.0,43.0,88.4,41.43
2017,2,1,8,0,405.0,38.0,4.3,12.0,86.0,193.28,144.51
2017,2,1,8,15,499.0,47.0,4.3,13.0,136.0,265.39,210.03
2017,2,1,8,30,593.0,56.0,4.3,14.0,186.0,347.69,282.34
2017,2,1,8,45,655.0,61.5,4.3,15.0,238.5,419.47,344.37
2017,2,1,9,0,717.0,67.0,4.3,16.0,291.0,493.89,406.22
2017,2,1,9,15,754.0,71.5,4.4,16.5,341.0,559.62,459.88
2017,2,1,9,30,791.0,76.0,4.5,17.0,391.0,627.04,513.09
2017,2,1,9,45,819.5,78.5,4.65,18.0,437.0,687.43,557.83
2017,2,1,10,0,848.0,81.0,4.8,19.0,483.0,747.87,600.1
2017,2,1,10,15,866.5,83.5,4.85,19.5,523.5,800.08,636.07
2017,2,1,10,30,885.0,86.0,4.9,20.0,564.0,850.81,670.4
2017,2,1,10,45,899.0,87.5,4.95,20.5,597.5,886.75,693.61
2017,2,1,11,0,913.0,89.0,5.0,21.0,631.0,927.76,720.31
2017,2,1,11,15,922.0,90.0,5.0,21.5,657.0,960.99,740.9
2017,2,1,11,30,931.0,91.0,5.0,22.0,683.0,991.13,759.25
2017,2,1,11,45,939.0,90.5,5.0,22.5,701.0,1015.26,773.39
2017,2,1,12,0,947.0,90.0,5.0,23.0,719.0,1035.9,785.19
2017,2,1,12,15,949.5,90.5,4.95,23.0,728.0,1048.71,792.88
2017,2,1,12,30,952.0,91.0,4.9,23.0,737.0,1057.68,798.16
2017,2,1,12,45,952.0,91.0,4.9,23.5,736.5,1059.67,797.75
2017,2,1,13,0,952.0,91.0,4.9,24.0,736.0,1057.74,794.92
2017,2,1,13,15,949.0,90.5,4.8,24.0,727.5,1048.35,787.95
2017,2,1,13,30,946.0,90.0,4.7,24.0,719.0,1035.13,778.63
2017,2,1,13,45,940.5,89.5,4.6,24.5,701.0,1015.76,763.79
2017,2,1,14,0,935.0,89.0,4.5,25.0,683.0,992.82,746.91
2017,2,1,14,15,926.0,87.5,4.3,24.5,657.5,962.04,727.4
2017,2,1,14,30,917.0,86.0,4.1,24.0,632.0,928.16,705.77
2017,2,1,14,45,905.5,84.0,3.9,24.0,598.5,888.63,678.8
2017,2,1,15,0,894.0,82.0,3.7,24.0,565.0,846.58,650.02
2017,2,1,15,15,876.5,79.5,3.3,23.5,525.0,803.7,620.69
2017,2,1,15,30,859.0,77.0,2.9,23.0,485.0,751.92,584.65
2017,2,1,15,45,833.5,74.0,2.5,23.0,439.0,692.62,541.64
2017,2,1,16,0,808.0,71.0,2.1,23.0,393.0,633.1,496.76
2017,2,1,16,15,772.5,67.0,1.95,22.0,343.0,566.43,447.58
2017,2,1,16,30,737.0,63.0,1.8,21.0,293.0,501.28,397.58
2017,2,1,16,45,682.5,57.0,1.7,20.0,241.0,426.21,337.97
2017,2,1,17,0,628.0,51.0,1.6,19.0,189.0,358.22,281.34
2017,2,1,17,15,537.5,43.0,1.6,18.0,138.5,276.51,212.29
2017,2,1,17,30,447.0,35.0,1.6,17.0,88.0,204.66,148.98
2017,2,1,17,45,223.5,17.5,1.65,16.5,44.0,92.72,44.63
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,2,7,45,189.0,19.5,5.2,6.5,42.5,85.47,43.73
2017,2,2,8,0,378.0,39.0,5.5,7.0,85.0,184.94,141.47
2017,2,2,8,15,471.0,49.0,5.5,7.5,134.0,256.18,207.69
2017,2,2,8,30,564.0,59.0,5.5,8.0,183.0,337.62,281.58
2017,2,2,8,45,619.5,66.0,5.5,8.5,234.0,406.38,343.6
2017,2,2,9,0,675.0,73.0,5.5,9.0,285.0,479.91,407.6
2017,2,2,9,15,713.5,78.0,5.4,9.5,334.5,545.02,462.43
2017,2,2,9,30,752.0,83.0,5.3,10.0,384.0,612.17,516.99
2017,2,2,9,45,383.0,129.0,5.25,10.5,283.0,433.37,366.46
2017,2,2,10,0,14.0,175.0,5.2,11.0,182.0,175.65,143.9
2017,2,2,10,15,12.0,182.5,5.15,11.5,189.0,181.16,148.11
2017,2,2,10,30,10.0,190.0,5.1,12.0,196.0,186.66,151.96
2017,2,2,10,45,9.5,196.0,5.05,12.5,202.0,191.87,155.62
2017,2,2,11,0,9.0,202.0,5.0,13.0,208.0,197.16,159.34
2017,2,2,11,15,18.0,227.0,4.9,13.0,239.0,230.86,186.95
2017,2,2,11,30,27.0,252.0,4.8,13.0,270.0,265.26,214.84
2017,2,2,11,45,28.0,260.5,4.75,13.5,279.5,275.09,222.06
2017,2,2,12,0,29.0,269.0,4.7,14.0,289.0,303.07,243.79
2017,2,2,12,15,38.5,283.5,4.6,14.0,310.0,328.96,264.45
2017,2,2,12,30,48.0,298.0,4.5,14.0,331.0,355.1,285.21
2017,2,2,12,45,47.5,297.5,4.4,14.5,330.5,354.05,283.61
2017,2,2,13,0,47.0,297.0,4.3,15.0,330.0,352.95,282.11
2017,2,2,13,15,51.0,297.0,4.2,15.0,332.0,356.81,285.29
2017,2,2,13,30,55.0,297.0,4.1,15.0,334.0,360.57,288.42
2017,2,2,13,45,37.5,268.5,4.05,15.5,293.5,310.66,248.22
2017,2,2,14,0,20.0,240.0,4.0,16.0,253.0,246.05,196.21
2017,2,2,14,15,26.5,242.0,3.95,16.0,258.5,254.34,203.48
2017,2,2,14,30,33.0,244.0,3.9,16.0,264.0,278.46,223.21
2017,2,2,14,45,29.0,228.0,3.85,16.0,245.0,256.85,206.13
2017,2,2,15,0,25.0,212.0,3.8,16.0,226.0,222.1,178.48
2017,2,2,15,15,12.5,179.5,3.7,15.5,186.5,178.36,143.22
2017,2,2,15,30,0.0,147.0,3.6,15.0,147.0,136.04,108.58
2017,2,2,15,45,0.0,139.5,3.55,15.0,139.5,129.41,103.43
2017,2,2,16,0,0.0,132.0,3.5,15.0,132.0,122.97,98.35
2017,2,2,16,15,317.5,107.5,3.15,14.0,208.0,331.28,276.52
2017,2,2,16,30,635.0,83.0,2.8,13.0,284.0,469.68,388.54
2017,2,2,16,45,577.5,75.0,2.5,12.5,233.5,395.84,325.38
2017,2,2,17,0,520.0,67.0,2.2,12.0,183.0,326.96,265.54
2017,2,2,17,15,429.5,55.0,2.15,11.0,134.0,246.57,195.82
2017,2,2,17,30,339.0,43.0,2.1,10.0,85.0,176.11,132.93
2017,2,2,17,45,200.0,26.5,2.05,9.5,48.0,95.89,52.26
2017,2,2,18,0,61.0,10.0,2.0,9.0,11.0,22.25,0.0
2017,2,2,18,15,30.5,5.0,2.05,9.0,5.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,3,7,15,3.5,3.0,3.6,4.5,3.5,0.0,0.0
2017,2,3,7,30,7.0,6.0,3.7,5.0,7.0,6.95,0.0
2017,2,3,7,45,72.5,30.5,3.85,5.5,39.5,60.78,32.9
2017,2,3,8,0,138.0,55.0,4.0,6.0,72.0,117.27,90.58
2017,2,3,8,15,212.0,76.5,4.1,6.5,117.0,177.44,144.63
2017,2,3,8,30,286.0,98.0,4.2,7.0,162.0,246.2,205.89
2017,2,3,8,45,143.0,54.0,4.35,7.5,86.0,135.23,113.28
2017,2,3,9,0,0.0,10.0,4.5,8.0,10.0,8.79,2.07
2017,2,3,9,15,0.0,11.5,4.5,8.0,11.5,10.11,3.24
2017,2,3,9,30,0.0,13.0,4.5,8.0,13.0,11.44,4.38
2017,2,3,9,45,0.0,15.0,4.55,8.5,15.0,13.21,5.88
2017,2,3,10,0,0.0,17.0,4.6,9.0,17.0,14.98,7.37
2017,2,3,10,15,1.0,95.0,4.55,9.0,95.5,85.36,67.97
2017,2,3,10,30,2.0,173.0,4.5,9.0,174.0,162.38,132.97
2017,2,3,10,45,3.5,183.0,4.5,9.5,185.0,173.22,141.44
2017,2,3,11,0,5.0,193.0,4.5,10.0,196.0,184.23,150.1
2017,2,3,11,15,6.5,200.0,4.45,10.0,204.5,192.34,156.61
2017,2,3,11,30,8.0,207.0,4.4,10.0,213.0,200.59,163.25
2017,2,3,11,45,8.0,212.0,4.4,10.5,217.5,205.49,166.77
2017,2,3,12,0,8.0,217.0,4.4,11.0,222.0,210.43,170.35
2017,2,3,12,15,12.5,233.0,4.35,11.0,241.5,231.08,187.27
2017,2,3,12,30,17.0,249.0,4.3,11.0,261.0,251.96,204.3
2017,2,3,12,45,12.0,229.5,4.25,11.5,238.0,226.94,183.33
2017,2,3,13,0,7.0,210.0,4.2,12.0,215.0,202.22,162.72
2017,2,3,13,15,3.5,157.0,4.15,12.0,159.5,146.42,116.93
2017,2,3,13,30,0.0,104.0,4.1,12.0,104.0,92.66,72.32
2017,2,3,13,45,0.0,107.5,4.1,12.0,107.5,95.92,75.16
2017,2,3,14,0,0.0,111.0,4.1,12.0,111.0,99.22,78.0
2017,2,3,14,15,0.0,82.5,4.05,12.0,82.5,73.11,56.22
2017,2,3,14,30,0.0,54.0,4.0,12.0,54.0,47.76,34.95
2017,2,3,14,45,33.0,147.0,3.95,12.0,165.5,171.3,139.91
2017,2,3,15,0,66.0,240.0,3.9,12.0,277.0,301.47,247.38
2017,2,3,15,15,67.5,224.0,3.8,11.5,259.0,283.45,233.33
2017,2,3,15,30,69.0,208.0,3.7,11.0,241.0,265.33,219.45
2017,2,3,15,45,78.0,190.0,3.65,11.0,224.5,250.09,207.61
2017,2,3,16,0,87.0,172.0,3.6,11.0,208.0,234.05,194.87
2017,2,3,16,15,70.5,153.5,3.4,10.5,180.5,200.92,167.3
2017,2,3,16,30,54.0,135.0,3.2,10.0,153.0,169.54,140.82
2017,2,3,16,45,180.5,115.0,3.0,10.0,159.0,218.75,182.75
2017,2,3,17,0,307.0,95.0,2.8,10.0,165.0,252.41,208.23
2017,2,3,17,15,232.5,74.5,2.65,9.5,119.5,183.13,147.24
2017,2,3,17,30,158.0,54.0,2.5,9.0,74.0,122.46,93.55
2017,2,3,17,45,79.0,31.0,2.35,9.0,41.0,63.6,36.29
2017,2,3,18,0,0.0,8.0,2.2,9.0,8.0,7.28,0.0
2017,2,3,18,15,0.0,4.0,2.2,8.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,9.5,4.0,1.15,6.5,4.5,0.0,0.0
2017,2,4,7,30,19.0,8.0,1.2,7.0,9.0,11.32,0.0
2017,2,4,7,45,106.5,30.0,1.3,7.5,43.0,69.27,39.25
2017,2,4,8,0,194.0,52.0,1.4,8.0,77.0,131.21,100.35
2017,2,4,8,15,97.0,65.5,1.3,8.0,78.0,111.32,88.9
2017,2,4,8,30,0.0,79.0,1.2,8.0,79.0,74.65,59.32
2017,2,4,8,45,8.0,99.0,1.2,8.5,101.5,97.76,79.5
2017,2,4,9,0,16.0,119.0,1.2,9.0,124.0,121.77,100.01
2017,2,4,9,15,8.0,93.0,1.15,9.0,95.5,89.11,71.85
2017,2,4,9,30,0.0,67.0,1.1,9.0,67.0,59.22,45.88
2017,2,4,9,45,0.0,86.5,1.1,9.5,86.5,76.91,60.86
2017,2,4,10,0,0.0,106.0,1.1,10.0,106.0,95.26,76.12
2017,2,4,10,15,0.0,84.0,1.15,10.0,84.0,74.37,58.19
2017,2,4,10,30,0.0,62.0,1.2,10.0,62.0,54.83,41.46
2017,2,4,10,45,0.0,66.0,1.25,10.5,66.0,58.4,44.33
2017,2,4,11,0,0.0,70.0,1.3,11.0,70.0,61.97,47.16
2017,2,4,11,15,0.0,97.5,1.4,11.0,97.5,86.63,67.8
2017,2,4,11,30,0.0,125.0,1.5,11.0,125.0,112.42,89.16
2017,2,4,11,45,0.0,137.5,1.6,11.5,137.5,124.27,98.64
2017,2,4,12,0,0.0,150.0,1.7,12.0,150.0,136.21,108.18
2017,2,4,12,15,0.0,131.5,1.85,12.0,131.5,118.48,93.53
2017,2,4,12,30,0.0,113.0,2.0,12.0,113.0,101.04,79.13
2017,2,4,12,45,0.0,113.0,2.2,12.5,113.0,101.04,79.01
2017,2,4,13,0,0.0,113.0,2.4,13.0,113.0,101.04,78.87
2017,2,4,13,15,0.0,86.5,2.55,13.0,86.5,76.72,58.74
2017,2,4,13,30,0.0,60.0,2.7,13.0,60.0,53.14,39.11
2017,2,4,13,45,0.0,107.0,2.85,13.0,107.0,95.45,74.46
2017,2,4,14,0,0.0,154.0,3.0,13.0,154.0,140.26,111.55
2017,2,4,14,15,0.0,149.0,3.1,13.0,149.0,135.56,107.77
2017,2,4,14,30,0.0,144.0,3.2,13.0,144.0,130.89,104.11
2017,2,4,14,45,0.0,99.0,3.3,13.0,99.0,88.09,68.71
2017,2,4,15,0,0.0,54.0,3.4,13.0,54.0,47.73,34.93
2017,2,4,15,15,0.0,46.0,3.4,13.0,46.0,40.63,29.01
2017,2,4,15,30,0.0,38.0,3.4,13.0,38.0,33.53,23.05
2017,2,4,15,45,40.0,105.5,3.45,13.0,122.0,129.31,105.52
2017,2,4,16,0,80.0,173.0,3.5,13.0,206.0,230.16,190.27
2017,2,4,16,15,69.5,153.5,3.35,12.5,179.5,199.86,165.13
2017,2,4,16,30,59.0,134.0,3.2,12.0,153.0,170.67,140.8
2017,2,4,16,45,49.5,111.5,3.05,12.0,126.0,139.52,114.16
2017,2,4,17,0,40.0,89.0,2.9,12.0,99.0,109.38,87.98
2017,2,4,17,15,24.5,67.0,2.7,11.5,72.5,78.46,61.01
2017,2,4,17,30,9.0,45.0,2.5,11.0,46.0,45.92,32.66
2017,2,4,17,45,4.5,25.5,2.3,11.0,26.0,24.89,12.01
2017,2,4,18,0,0.0,6.0,2.1,11.0,6.0,5.46,0.0
2017,2,4,18,15,0.0,3.0,2.0,10.5,3.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,7,15,29.0,5.5,2.2,11.5,6.0,0.0,0.0
2017,2,5,7,30,58.0,11.0,2.4,12.0,12.0,22.3,0.0
2017,2,5,7,45,184.5,27.5,2.65,12.5,48.0,92.56,54.16
2017,2,5,8,0,311.0,44.0,2.9,13.0,84.0,165.83,124.66
2017,2,5,8,15,397.0,56.0,2.9,13.5,131.5,233.4,184.76
2017,2,5,8,30,483.0,68.0,2.9,14.0,179.0,309.81,251.39
2017,2,5,8,45,302.5,102.0,2.95,14.5,177.5,272.17,223.72
2017,2,5,9,0,122.0,136.0,3.0,15.0,176.0,216.9,177.98
2017,2,5,9,15,133.0,156.5,3.05,15.5,206.0,251.75,206.79
2017,2,5,9,30,144.0,177.0,3.1,16.0,236.0,287.59,235.53
2017,2,5,9,45,144.0,199.5,3.2,17.0,264.0,318.87,259.32
2017,2,5,10,0,144.0,222.0,3.3,18.0,292.0,349.93,282.36
2017,2,5,10,15,81.0,214.0,3.5,18.5,254.0,281.77,226.09
2017,2,5,10,30,18.0,206.0,3.7,19.0,216.0,209.32,165.8
2017,2,5,10,45,21.0,220.5,3.95,19.5,233.0,226.63,179.23
2017,2,5,11,0,24.0,235.0,4.2,20.0,250.0,244.2,192.61
2017,2,5,11,15,24.5,244.5,4.35,20.5,260.5,254.44,200.05
2017,2,5,11,30,25.0,254.0,4.5,21.0,271.0,264.74,207.54
2017,2,5,11,45,46.5,282.5,4.7,21.5,314.5,334.16,261.67
2017,2,5,12,0,68.0,311.0,4.9,22.0,358.0,388.17,303.1
2017,2,5,12,15,39.0,269.0,4.95,22.0,296.0,311.87,243.32
2017,2,5,12,30,10.0,227.0,5.0,22.0,234.0,222.11,172.39
2017,2,5,12,45,50.0,278.0,5.1,22.5,313.0,333.07,259.99
2017,2,5,13,0,90.0,329.0,5.2,23.0,392.0,431.46,335.59
2017,2,5,13,15,48.5,269.5,5.15,23.0,303.5,321.79,250.47
2017,2,5,13,30,7.0,210.0,5.1,23.0,215.0,202.07,156.08
2017,2,5,13,45,6.5,203.5,5.1,23.0,208.0,195.16,150.92
2017,2,5,14,0,6.0,197.0,5.1,23.0,201.0,188.3,145.67
2017,2,5,14,15,3.0,183.5,5.0,23.0,185.5,172.21,133.0
2017,2,5,14,30,0.0,170.0,4.9,23.0,170.0,156.35,120.5
2017,2,5,14,45,5.5,182.5,4.85,23.0,186.0,174.08,135.08
2017,2,5,15,0,11.0,195.0,4.8,23.0,202.0,192.0,149.76
2017,2,5,15,15,5.5,153.5,4.6,22.5,157.0,145.75,113.18
2017,2,5,15,30,0.0,112.0,4.4,22.0,112.0,100.97,77.29
2017,2,5,15,45,0.0,114.0,4.2,22.0,114.0,103.4,79.51
2017,2,5,16,0,0.0,116.0,4.0,22.0,116.0,106.14,81.96
2017,2,5,16,15,0.0,101.5,3.55,21.5,101.5,92.53,71.15
2017,2,5,16,30,0.0,87.0,3.1,21.0,87.0,78.99,60.24
2017,2,5,16,45,257.5,76.0,2.65,20.5,136.0,229.83,185.39
2017,2,5,17,0,515.0,65.0,2.2,20.0,185.0,323.21,255.94
2017,2,5,17,15,429.5,54.5,2.15,19.5,137.0,246.48,190.24
2017,2,5,17,30,344.0,44.0,2.1,19.0,89.0,179.06,131.76
2017,2,5,17,45,207.0,28.5,2.05,18.5,52.0,101.49,61.31
2017,2,5,18,0,70.0,13.0,2.0,18.0,15.0,26.91,0.0
2017,2,5,18,15,35.0,6.5,2.1,18.0,7.5,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,25.5,6.0,3.05,16.5,6.5,0.0,0.0
2017,2,6,7,30,51.0,12.0,3.3,17.0,13.0,21.69,0.0
2017,2,6,7,45,179.0,29.0,3.6,17.5,49.5,93.13,55.35
2017,2,6,8,0,307.0,46.0,3.9,18.0,86.0,166.45,123.24
2017,2,6,8,15,394.0,58.0,4.15,18.5,133.5,233.95,182.32
2017,2,6,8,30,481.0,70.0,4.4,19.0,181.0,310.73,248.52
2017,2,6,8,45,240.5,47.0,4.65,19.5,102.5,184.66,149.47
2017,2,6,9,0,0.0,24.0,4.9,20.0,24.0,21.12,12.11
2017,2,6,9,15,0.0,28.5,5.1,20.5,28.5,25.1,15.41
2017,2,6,9,30,0.0,33.0,5.3,21.0,33.0,29.09,18.64
2017,2,6,9,45,0.0,36.5,5.5,21.5,36.5,32.19,21.11
2017,2,6,10,0,0.0,40.0,5.7,22.0,40.0,35.3,23.55
2017,2,6,10,15,0.0,50.0,5.75,22.5,50.0,44.17,30.7
2017,2,6,10,30,0.0,60.0,5.8,23.0,60.0,53.06,37.8
2017,2,6,10,45,0.0,64.0,5.9,23.5,64.0,56.63,40.52
2017,2,6,11,0,0.0,68.0,6.0,24.0,68.0,60.2,43.23
2017,2,6,11,15,40.5,186.0,5.95,24.0,212.5,220.42,172.42
2017,2,6,11,30,81.0,304.0,5.9,24.0,357.0,390.94,305.08
2017,2,6,11,45,73.5,308.0,5.9,24.0,357.5,389.09,302.7
2017,2,6,12,0,66.0,312.0,5.9,24.0,358.0,386.9,300.49
2017,2,6,12,15,67.0,315.5,5.8,24.0,362.5,392.23,304.33
2017,2,6,12,30,68.0,319.0,5.7,24.0,367.0,397.47,308.12
2017,2,6,12,45,34.0,237.0,5.65,24.0,261.0,271.23,210.3
2017,2,6,13,0,0.0,155.0,5.6,24.0,155.0,140.86,107.06
2017,2,6,13,15,16.5,218.0,5.5,24.0,229.5,219.29,169.58
2017,2,6,13,30,33.0,281.0,5.4,24.0,304.0,319.07,247.35
2017,2,6,13,45,82.0,298.5,5.35,24.0,353.0,386.27,300.59
2017,2,6,14,0,131.0,316.0,5.3,24.0,402.0,469.37,365.01
2017,2,6,14,15,192.5,300.5,5.3,24.0,421.5,505.49,394.46
2017,2,6,14,30,254.0,285.0,5.3,24.0,441.0,538.02,421.18
2017,2,6,14,45,127.0,221.0,5.35,24.0,299.0,347.31,273.63
2017,2,6,15,0,0.0,157.0,5.4,24.0,157.0,144.17,110.7
2017,2,6,15,15,0.0,107.5,5.25,24.0,107.5,96.32,72.72
2017,2,6,15,30,0.0,58.0,5.1,24.0,58.0,51.25,36.35
2017,2,6,15,45,172.0,109.0,4.95,24.0,181.0,246.69,198.67
2017,2,6,16,0,344.0,160.0,4.8,24.0,304.0,412.05,330.45
2017,2,6,16,15,319.5,144.5,4.45,23.5,265.5,362.76,291.01
2017,2,6,16,30,295.0,129.0,4.1,23.0,227.0,315.35,252.96
2017,2,6,16,45,264.5,110.5,3.75,22.5,187.0,263.49,210.5
2017,2,6,17,0,234.0,92.0,3.4,22.0,147.0,214.65,169.52
2017,2,6,17,15,188.5,72.0,3.3,21.5,109.0,161.32,124.3
2017,2,6,17,30,143.0,52.0,3.2,21.0,71.0,113.16,82.95
2017,2,6,17,45,71.5,32.0,3.1,21.0,41.5,63.0,38.18
2017,2,6,18,0,0.0,12.0,3.0,21.0,12.0,10.91,0.0
2017,2,6,18,15,0.0,6.0,3.1,20.5,6.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.5,3.6,15.5,8.5,0.0,0.0
2017,2,7,7,30,0.0,17.0,3.7,16.0,17.0,15.46,0.0
2017,2,7,7,45,232.0,27.0,3.85,16.5,58.5,106.64,65.46
2017,2,7,8,0,464.0,37.0,4.0,17.0,100.0,210.16,155.84
2017,2,7,8,15,550.0,45.0,3.95,17.5,151.5,281.38,219.45
2017,2,7,8,30,636.0,53.0,3.9,18.0,203.0,362.01,289.51
2017,2,7,8,45,693.0,57.5,3.9,19.0,256.5,430.72,347.8
2017,2,7,9,0,750.0,62.0,3.9,20.0,310.0,506.39,409.15
2017,2,7,9,15,784.5,66.0,3.9,20.5,361.0,571.94,461.09
2017,2,7,9,30,819.0,70.0,3.9,21.0,412.0,638.94,512.25
2017,2,7,9,45,849.0,71.5,3.9,22.0,459.5,700.8,555.7
2017,2,7,10,0,879.0,73.0,3.9,23.0,507.0,756.73,592.56
2017,2,7,10,15,895.5,75.0,3.95,23.5,548.0,807.83,626.46
2017,2,7,10,30,912.0,77.0,4.0,24.0,589.0,857.26,658.63
2017,2,7,10,45,698.0,153.0,4.05,25.0,558.0,803.36,616.64
2017,2,7,11,0,484.0,229.0,4.1,26.0,527.0,711.39,544.97
2017,2,7,11,15,533.5,220.5,4.05,26.0,561.5,761.7,581.61
2017,2,7,11,30,583.0,212.0,4.0,26.0,596.0,811.95,616.93
2017,2,7,11,45,582.5,219.5,4.0,26.5,611.5,831.58,628.34
2017,2,7,12,0,582.0,227.0,4.0,27.0,627.0,848.71,638.17
2017,2,7,12,15,559.0,238.5,3.9,27.0,626.5,845.52,634.39
2017,2,7,12,30,536.0,250.0,3.8,27.0,626.0,839.35,628.81
2017,2,7,12,45,602.5,227.0,3.75,27.0,649.5,881.21,658.95
2017,2,7,13,0,669.0,204.0,3.7,27.0,673.0,927.28,690.2
2017,2,7,13,15,585.5,230.5,3.6,27.0,637.5,863.16,645.07
2017,2,7,13,30,502.0,257.0,3.5,27.0,602.0,804.36,602.8
2017,2,7,13,45,501.0,250.5,3.4,27.5,587.5,788.29,590.99
2017,2,7,14,0,500.0,244.0,3.3,28.0,573.0,770.05,577.48
2017,2,7,14,15,496.0,235.5,3.15,27.5,552.0,744.75,561.16
2017,2,7,14,30,492.0,227.0,3.0,27.0,531.0,717.6,543.49
2017,2,7,14,45,451.5,225.0,2.85,27.0,493.0,664.14,505.26
2017,2,7,15,0,411.0,223.0,2.7,27.0,455.0,597.09,457.35
2017,2,7,15,15,340.0,219.0,2.4,26.5,402.0,520.68,401.44
2017,2,7,15,30,269.0,215.0,2.1,26.0,349.0,448.78,347.88
2017,2,7,15,45,265.5,194.5,1.85,26.0,316.5,411.27,320.2
2017,2,7,16,0,262.0,174.0,1.6,26.0,284.0,373.44,291.63
2017,2,7,16,15,252.0,154.5,1.45,25.0,250.0,332.53,261.33
2017,2,7,16,30,242.0,135.0,1.3,24.0,216.0,292.16,230.52
2017,2,7,16,45,230.0,113.5,1.15,23.5,180.0,249.11,196.17
2017,2,7,17,0,218.0,92.0,1.0,23.0,144.0,207.03,161.51
2017,2,7,17,15,190.0,71.0,1.05,22.5,108.5,160.27,122.37
2017,2,7,17,30,162.0,50.0,1.1,22.0,73.0,116.5,84.82
2017,2,7,17,45,81.0,32.0,1.2,21.5,43.5,65.1,40.22
2017,2,7,18,0,0.0,14.0,1.3,21.0,14.0,12.73,0.0
2017,2,7,18,15,0.0,7.0,1.35,20.5,7.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,14.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,15.0,19.0,17.28,0.0
2017,2,8,7,45,236.5,28.0,4.35,16.0,60.0,109.24,68.88
2017,2,8,8,0,473.0,37.0,4.5,17.0,101.0,212.87,158.25
2017,2,8,8,15,556.5,44.0,4.4,17.5,152.5,282.52,220.72
2017,2,8,8,30,640.0,51.0,4.3,18.0,204.0,359.31,287.85
2017,2,8,8,45,694.5,55.5,4.2,19.0,256.5,429.2,347.02
2017,2,8,9,0,749.0,60.0,4.1,20.0,309.0,503.55,407.31
2017,2,8,9,15,782.5,63.5,4.25,21.0,359.5,567.86,457.84
2017,2,8,9,30,816.0,67.0,4.4,22.0,410.0,633.53,507.59
2017,2,8,9,45,844.0,68.5,4.6,23.0,456.5,688.38,546.66
2017,2,8,10,0,872.0,70.0,4.8,24.0,503.0,748.15,587.65
2017,2,8,10,15,733.5,118.5,4.85,24.5,503.0,740.72,579.48
2017,2,8,10,30,595.0,167.0,4.9,25.0,503.0,707.45,552.04
2017,2,8,10,45,609.5,174.0,5.0,25.5,535.0,749.45,581.43
2017,2,8,11,0,624.0,181.0,5.1,26.0,567.0,790.02,609.01
2017,2,8,11,15,606.0,197.0,5.15,26.0,584.5,808.23,620.68
2017,2,8,11,30,588.0,213.0,5.2,26.0,602.0,817.97,626.6
2017,2,8,11,45,470.0,261.5,5.3,26.5,577.5,769.76,587.62
2017,2,8,12,0,352.0,310.0,5.4,27.0,553.0,699.72,533.3
2017,2,8,12,15,454.0,277.5,5.4,27.0,595.0,784.68,596.68
2017,2,8,12,30,556.0,245.0,5.4,27.0,637.0,853.9,647.69
2017,2,8,12,45,557.5,245.0,5.4,27.0,638.0,856.77,649.3
2017,2,8,13,0,559.0,245.0,5.4,27.0,639.0,857.1,649.59
2017,2,8,13,15,757.0,164.0,5.35,27.0,691.0,966.43,727.22
2017,2,8,13,30,955.0,83.0,5.3,27.0,743.0,1041.55,777.75
2017,2,8,13,45,951.5,81.5,5.3,27.0,726.0,1022.73,765.17
2017,2,8,14,0,948.0,80.0,5.3,27.0,709.0,1000.18,750.76
2017,2,8,14,15,940.5,79.0,5.3,26.5,683.0,970.94,733.33
2017,2,8,14,30,933.0,78.0,5.3,26.0,657.0,938.42,713.6
2017,2,8,14,45,921.5,76.5,5.3,26.0,624.0,898.75,687.32
2017,2,8,15,0,910.0,75.0,5.3,26.0,591.0,856.47,659.05
2017,2,8,15,15,894.0,73.0,5.3,25.5,551.0,807.65,627.09
2017,2,8,15,30,878.0,71.0,5.3,25.0,511.0,757.09,593.35
2017,2,8,15,45,858.5,67.5,5.3,24.5,465.5,700.81,554.7
2017,2,8,16,0,839.0,64.0,5.3,24.0,420.0,643.74,514.22
2017,2,8,16,15,808.0,60.5,5.3,23.0,369.5,583.47,468.89
2017,2,8,16,30,777.0,57.0,5.3,22.0,319.0,519.33,418.78
2017,2,8,16,45,729.5,52.5,5.3,21.5,266.5,447.0,359.35
2017,2,8,17,0,682.0,48.0,5.3,21.0,214.0,378.33,300.63
2017,2,8,17,15,604.5,41.5,5.2,20.0,162.0,299.63,232.61
2017,2,8,17,30,527.0,35.0,5.1,19.0,110.0,228.97,169.62
2017,2,8,17,45,263.5,29.0,5.0,18.5,66.5,118.96,77.15
2017,2,8,18,0,0.0,23.0,4.9,18.0,23.0,20.92,0.0
2017,2,8,18,15,0.0,11.5,4.75,17.0,11.5,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,12.0,3.65,4.5,12.0,0.0,0.0
2017,2,9,7,30,0.0,24.0,3.8,5.0,24.0,21.83,0.0
2017,2,9,7,45,287.0,29.5,3.95,5.5,70.0,124.14,83.25
2017,2,9,8,0,574.0,35.0,4.1,6.0,116.0,241.61,186.8
2017,2,9,8,15,652.0,41.5,4.05,6.5,170.0,315.01,255.71
2017,2,9,8,30,730.0,48.0,4.0,7.0,224.0,396.46,329.76
2017,2,9,8,45,776.5,52.5,4.0,8.0,279.0,467.28,392.23
2017,2,9,9,0,823.0,57.0,4.0,9.0,334.0,541.58,454.77
2017,2,9,9,15,853.5,60.0,3.9,9.5,385.5,603.01,505.28
2017,2,9,9,30,884.0,63.0,3.8,10.0,437.0,669.06,557.28
2017,2,9,9,45,904.0,65.5,3.75,10.5,484.0,727.57,599.74
2017,2,9,10,0,924.0,68.0,3.7,11.0,531.0,785.24,640.11
2017,2,9,10,15,938.5,70.0,3.65,11.5,572.0,836.73,674.96
2017,2,9,10,30,953.0,72.0,3.6,12.0,613.0,886.25,707.71
2017,2,9,10,45,962.5,73.5,3.55,12.5,646.5,928.56,734.69
2017,2,9,11,0,972.0,75.0,3.5,13.0,680.0,968.01,759.29
2017,2,9,11,15,978.5,76.0,3.4,13.5,706.5,1000.98,778.69
2017,2,9,11,30,985.0,77.0,3.3,14.0,733.0,1030.5,795.52
2017,2,9,11,45,981.0,82.0,3.2,14.5,749.0,1051.09,806.11
2017,2,9,12,0,977.0,87.0,3.1,15.0,765.0,1067.54,813.95
2017,2,9,12,15,769.0,165.5,3.05,15.5,703.0,979.88,751.67
2017,2,9,12,30,561.0,244.0,3.0,16.0,641.0,857.96,663.83
2017,2,9,12,45,770.5,165.5,2.95,16.5,711.5,988.48,755.51
2017,2,9,13,0,980.0,87.0,2.9,17.0,782.0,1087.54,819.06
2017,2,9,13,15,977.5,86.5,2.85,17.0,773.0,1078.53,811.79
2017,2,9,13,30,975.0,86.0,2.8,17.0,764.0,1065.51,803.16
2017,2,9,13,45,969.5,85.5,2.75,17.5,746.0,1045.65,788.67
2017,2,9,14,0,964.0,85.0,2.7,18.0,728.0,1022.06,771.92
2017,2,9,14,15,956.0,84.0,2.7,18.0,702.0,991.96,752.88
2017,2,9,14,30,948.0,83.0,2.7,18.0,676.0,958.55,731.62
2017,2,9,14,45,935.0,82.0,2.7,18.0,641.5,917.68,705.15
2017,2,9,15,0,922.0,81.0,2.7,18.0,607.0,874.24,676.72
2017,2,9,15,15,905.5,78.5,2.65,17.5,566.0,823.92,643.97
2017,2,9,15,30,889.0,76.0,2.6,17.0,525.0,771.86,609.45
2017,2,9,15,45,866.5,73.5,2.55,17.0,478.5,719.63,573.05
2017,2,9,16,0,844.0,71.0,2.5,17.0,432.0,660.68,530.22
2017,2,9,16,15,811.5,67.5,2.2,16.0,380.5,594.14,479.63
2017,2,9,16,30,779.0,64.0,1.9,15.0,329.0,528.73,428.12
2017,2,9,16,45,729.0,59.0,1.6,14.5,275.0,454.2,366.82
2017,2,9,17,0,679.0,54.0,1.3,14.0,221.0,383.54,306.53
2017,2,9,17,15,599.5,46.5,1.3,13.0,168.0,305.12,239.61
2017,2,9,17,30,520.0,39.0,1.3,12.0,115.0,233.17,175.93
2017,2,9,17,45,372.0,27.5,1.35,11.5,70.0,147.24,98.73
2017,2,9,18,0,224.0,16.0,1.4,11.0,25.0,71.59,0.0
2017,2,9,18,15,112.0,8.0,1.4,10.5,12.5,7.28,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,10,7,15,26.0,8.0,2.85,9.5,9.0,0.0,0.0
2017,2,10,7,30,52.0,16.0,3.1,10.0,18.0,25.45,0.0
2017,2,10,7,45,165.5,36.0,3.35,11.0,57.0,97.47,65.59
2017,2,10,8,0,279.0,56.0,3.6,12.0,96.0,167.04,127.98
2017,2,10,8,15,364.0,69.5,3.85,12.5,144.5,232.1,185.72
2017,2,10,8,30,449.0,83.0,4.1,13.0,193.0,307.02,251.31
2017,2,10,8,45,500.5,94.0,4.35,14.0,243.0,371.37,306.73
2017,2,10,9,0,552.0,105.0,4.6,15.0,293.0,444.15,367.23
2017,2,10,9,15,285.5,134.0,4.85,16.0,232.0,327.57,270.93
2017,2,10,9,30,19.0,163.0,5.1,17.0,171.0,166.42,133.74
2017,2,10,9,45,21.5,180.5,5.4,18.0,191.0,185.77,149.03
2017,2,10,10,0,24.0,198.0,5.7,19.0,211.0,205.41,164.12
2017,2,10,10,15,27.0,213.0,5.8,19.5,228.0,223.1,177.75
2017,2,10,10,30,30.0,228.0,5.9,20.0,245.0,254.93,202.52
2017,2,10,10,45,24.5,231.5,6.0,20.5,246.0,239.91,189.61
2017,2,10,11,0,19.0,235.0,6.1,21.0,247.0,238.51,187.63
2017,2,10,11,15,19.5,243.0,6.1,21.5,256.0,247.07,193.75
2017,2,10,11,30,20.0,251.0,6.1,22.0,265.0,255.7,199.89
2017,2,10,11,45,32.0,276.5,6.1,22.5,299.0,311.37,243.1
2017,2,10,12,0,44.0,302.0,6.1,23.0,333.0,352.02,274.09
2017,2,10,12,15,91.0,326.5,6.05,23.0,391.0,426.76,332.73
2017,2,10,12,30,138.0,351.0,6.0,23.0,449.0,520.85,404.78
2017,2,10,12,45,103.5,340.5,6.0,23.5,414.5,455.92,353.9
2017,2,10,13,0,69.0,330.0,6.0,24.0,380.0,409.22,316.83
2017,2,10,13,15,98.5,335.5,5.95,24.0,405.5,444.62,344.89
2017,2,10,13,30,128.0,341.0,5.9,24.0,431.0,497.37,385.46
2017,2,10,13,45,239.5,319.5,5.85,24.0,482.5,578.61,450.1
2017,2,10,14,0,351.0,298.0,5.8,24.0,534.0,672.88,522.84
2017,2,10,14,15,591.0,207.0,5.7,24.0,587.0,801.46,623.16
2017,2,10,14,30,831.0,116.0,5.6,24.0,640.0,900.99,695.29
2017,2,10,14,45,820.5,112.5,5.55,24.0,607.5,862.22,668.05
2017,2,10,15,0,810.0,109.0,5.5,24.0,575.0,821.06,639.7
2017,2,10,15,15,791.5,106.0,5.3,23.5,535.5,771.89,605.84
2017,2,10,15,30,773.0,103.0,5.1,23.0,496.0,724.97,573.29
2017,2,10,15,45,748.0,99.0,4.95,23.0,451.5,667.67,531.36
2017,2,10,16,0,723.0,95.0,4.8,23.0,407.0,610.35,487.4
2017,2,10,16,15,686.5,89.5,4.35,22.5,357.5,544.54,435.91
2017,2,10,16,30,650.0,84.0,3.9,22.0,308.0,480.62,385.02
2017,2,10,16,45,595.5,77.0,3.5,21.5,256.5,408.11,326.0
2017,2,10,17,0,541.0,70.0,3.1,21.0,205.0,340.27,269.01
2017,2,10,17,15,458.5,59.5,2.9,20.0,155.0,262.85,203.81
2017,2,10,17,30,376.0,49.0,2.7,19.0,105.0,194.36,144.74
2017,2,10,17,45,244.0,33.5,2.55,18.5,64.0,116.61,77.65
2017,2,10,18,0,112.0,18.0,2.4,18.0,23.0,48.82,0.0
2017,2,10,18,15,56.0,9.0,2.4,17.5,11.5,8.19,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,44.5,9.0,2.9,16.5,10.5,8.19,0.0
2017,2,11,7,30,89.0,18.0,3.2,17.0,21.0,42.94,0.0
2017,2,11,7,45,221.5,34.0,3.5,18.0,61.5,109.73,72.43
2017,2,11,8,0,354.0,50.0,3.8,19.0,102.0,184.73,137.53
2017,2,11,8,15,438.5,61.0,4.1,19.5,152.0,253.73,197.62
2017,2,11,8,30,523.0,72.0,4.4,20.0,202.0,331.15,264.03
2017,2,11,8,45,583.0,78.5,4.75,20.5,254.0,400.22,322.79
2017,2,11,9,0,643.0,85.0,5.1,21.0,306.0,474.54,384.22
2017,2,11,9,15,680.0,90.5,5.1,21.5,355.0,538.47,435.17
2017,2,11,9,30,717.0,96.0,5.1,22.0,404.0,604.36,486.02
2017,2,11,9,45,431.5,163.0,5.15,22.5,354.0,504.5,404.35
2017,2,11,10,0,146.0,230.0,5.2,23.0,304.0,357.91,284.06
2017,2,11,10,15,100.5,239.5,5.1,23.5,292.5,324.02,255.77
2017,2,11,10,30,55.0,249.0,5.0,24.0,281.0,299.11,234.0
2017,2,11,10,45,88.5,274.0,4.95,24.5,329.0,357.25,278.91
2017,2,11,11,0,122.0,299.0,4.9,25.0,377.0,433.41,336.3
2017,2,11,11,15,172.0,311.5,4.85,25.5,425.5,496.86,383.77
2017,2,11,11,30,222.0,324.0,4.8,26.0,474.0,562.25,431.77
