Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,11,45,308.5,314.0,4.75,26.5,528.0,656.15,500.45
2017,2,11,12,0,395.0,304.0,4.7,27.0,582.0,734.44,556.51
2017,2,11,12,15,636.5,211.0,4.6,27.0,664.5,899.0,676.11
2017,2,11,12,30,878.0,118.0,4.5,27.0,747.0,1033.83,765.31
2017,2,11,12,45,879.5,117.5,4.45,27.0,747.5,1036.8,765.9
2017,2,11,13,0,881.0,117.0,4.4,27.0,748.0,1036.0,765.13
2017,2,11,13,15,878.0,116.5,4.35,27.0,739.5,1026.95,759.08
2017,2,11,13,30,875.0,116.0,4.3,27.0,731.0,1014.2,750.8
2017,2,11,13,45,871.0,114.5,4.25,27.5,714.5,995.71,737.39
2017,2,11,14,0,867.0,113.0,4.2,28.0,698.0,973.74,721.86
2017,2,11,14,15,858.0,111.0,4.1,28.0,672.5,943.18,701.84
2017,2,11,14,30,849.0,109.0,4.0,28.0,647.0,909.66,679.9
2017,2,11,14,45,841.0,105.0,3.95,28.0,615.0,871.94,655.31
2017,2,11,15,0,833.0,101.0,3.9,28.0,583.0,831.61,628.81
2017,2,11,15,15,815.5,98.5,3.75,27.5,543.5,782.99,597.07
2017,2,11,15,30,798.0,96.0,3.6,27.0,504.0,732.91,563.89
2017,2,11,15,45,775.0,91.5,3.5,27.0,459.0,675.52,524.02
2017,2,11,16,0,752.0,87.0,3.4,27.0,414.0,617.82,481.71
2017,2,11,16,15,717.5,82.5,3.0,26.0,365.0,555.7,435.53
2017,2,11,16,30,683.0,78.0,2.6,25.0,316.0,492.54,387.09
2017,2,11,16,45,634.0,71.0,2.25,24.5,264.0,421.15,330.16
2017,2,11,17,0,585.0,64.0,1.9,24.0,212.0,353.84,274.64
2017,2,11,17,15,504.5,55.0,1.85,23.0,161.5,276.38,210.77
2017,2,11,17,30,424.0,46.0,1.8,22.0,111.0,207.61,152.31
2017,2,11,17,45,290.5,32.5,1.8,21.5,68.5,129.19,85.6
2017,2,11,18,0,157.0,19.0,1.8,21.0,26.0,59.8,0.0
2017,2,11,18,15,78.5,9.5,1.85,20.5,13.0,20.89,0.0
2017,2,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,54.5,9.5,1.7,16.0,11.5,8.64,0.0
2017,2,12,7,30,109.0,19.0,2.2,17.0,23.0,48.43,0.0
2017,2,12,7,45,230.5,35.5,2.7,18.0,63.5,113.51,75.86
2017,2,12,8,0,352.0,52.0,3.2,19.0,104.0,186.02,138.7
2017,2,12,8,15,436.0,62.5,3.15,19.5,154.0,254.12,197.73
2017,2,12,8,30,520.0,73.0,3.1,20.0,204.0,330.76,262.81
2017,2,12,8,45,260.0,63.5,3.1,20.5,129.0,213.63,171.95
2017,2,12,9,0,0.0,54.0,3.1,21.0,54.0,47.67,34.16
2017,2,12,9,15,0.0,63.0,3.0,21.5,63.0,55.66,40.71
2017,2,12,9,30,0.0,72.0,2.9,22.0,72.0,63.67,47.09
2017,2,12,9,45,6.5,128.5,2.85,22.5,132.0,121.73,94.25
2017,2,12,10,0,13.0,185.0,2.8,23.0,192.0,183.05,142.83
2017,2,12,10,15,115.0,226.0,2.8,23.5,292.5,333.23,262.0
2017,2,12,10,30,217.0,267.0,2.8,24.0,393.0,468.7,365.07
2017,2,12,10,45,279.0,272.5,2.85,24.5,444.0,551.07,425.19
2017,2,12,11,0,341.0,278.0,2.9,25.0,495.0,621.89,476.05
2017,2,12,11,15,394.5,275.5,2.95,25.0,535.5,678.04,516.55
2017,2,12,11,30,448.0,273.0,3.0,25.0,576.0,751.47,568.32
2017,2,12,11,45,234.0,268.5,3.1,25.5,427.5,532.0,406.28
2017,2,12,12,0,20.0,264.0,3.2,26.0,279.0,268.54,204.08
2017,2,12,12,15,17.5,258.5,3.3,26.0,271.5,260.42,198.44
2017,2,12,12,30,15.0,253.0,3.4,26.0,264.0,252.3,192.16
2017,2,12,12,45,12.5,241.0,3.55,26.0,250.5,237.63,180.94
2017,2,12,13,0,10.0,229.0,3.7,26.0,237.0,223.05,169.78
2017,2,12,13,15,13.0,240.5,3.75,26.0,250.5,237.63,181.18
2017,2,12,13,30,16.0,252.0,3.8,26.0,264.0,252.3,192.59
2017,2,12,13,45,129.0,288.5,3.9,26.0,376.5,435.49,334.88
2017,2,12,14,0,242.0,325.0,4.0,26.0,489.0,582.31,445.22
2017,2,12,14,15,196.5,315.0,4.1,25.5,445.5,523.43,401.87
2017,2,12,14,30,151.0,305.0,4.2,25.0,402.0,466.13,359.82
2017,2,12,14,45,448.5,219.0,4.3,25.0,484.5,655.05,508.29
2017,2,12,15,0,746.0,133.0,4.4,25.0,567.0,799.77,617.02
2017,2,12,15,15,726.0,129.0,4.45,24.5,528.0,750.16,583.25
2017,2,12,15,30,706.0,125.0,4.5,24.0,489.0,699.57,549.39
2017,2,12,15,45,389.5,155.5,4.55,24.0,353.5,467.93,371.9
2017,2,12,16,0,73.0,186.0,4.6,24.0,218.0,237.05,187.07
2017,2,12,16,15,318.5,144.5,4.5,23.5,260.0,360.58,289.62
2017,2,12,16,30,564.0,103.0,4.4,23.0,302.0,451.86,362.02
2017,2,12,16,45,507.0,94.0,4.35,22.5,251.5,376.73,301.02
2017,2,12,17,0,450.0,85.0,4.3,22.0,201.0,311.41,246.64
2017,2,12,17,15,371.5,71.5,4.2,21.0,152.5,238.48,185.41
2017,2,12,17,30,293.0,58.0,4.1,20.0,104.0,174.57,130.72
2017,2,12,17,45,182.5,38.5,4.1,19.5,63.5,104.69,71.22
2017,2,12,18,0,72.0,19.0,4.1,19.0,23.0,38.38,0.0
2017,2,12,18,15,36.0,9.5,4.2,18.5,11.5,14.23,0.0
2017,2,12,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,9.0,3.05,14.0,9.0,8.19,0.0
2017,2,13,7,30,0.0,18.0,3.1,14.0,18.0,16.36,0.0
2017,2,13,7,45,112.5,40.0,3.15,14.5,57.5,81.32,55.73
2017,2,13,8,0,225.0,62.0,3.2,15.0,97.0,149.26,113.67
2017,2,13,8,15,300.5,79.0,3.25,15.5,144.0,216.72,171.99
2017,2,13,8,30,376.0,96.0,3.3,16.0,191.0,287.61,232.73
2017,2,13,8,45,188.0,94.5,3.4,16.5,142.0,202.85,165.41
2017,2,13,9,0,0.0,93.0,3.5,17.0,93.0,84.27,65.51
2017,2,13,9,15,75.0,142.0,3.55,17.5,175.0,186.7,151.54
2017,2,13,9,30,150.0,191.0,3.6,18.0,257.0,304.26,247.2
2017,2,13,9,45,75.5,177.0,3.65,18.5,210.5,229.74,184.99
2017,2,13,10,0,1.0,163.0,3.7,19.0,164.0,151.37,119.03
2017,2,13,10,15,54.5,216.5,3.7,19.5,248.5,260.52,207.7
2017,2,13,10,30,108.0,270.0,3.7,20.0,333.0,366.42,290.82
2017,2,13,10,45,128.0,288.0,3.75,20.5,367.0,421.78,332.34
2017,2,13,11,0,148.0,306.0,3.8,21.0,401.0,463.82,363.38
2017,2,13,11,15,80.5,270.5,3.8,21.5,323.0,348.1,272.47
2017,2,13,11,30,13.0,235.0,3.8,22.0,245.0,232.05,179.86
2017,2,13,11,45,99.5,292.5,3.8,22.5,363.5,393.43,306.65
2017,2,13,12,0,186.0,350.0,3.8,23.0,482.0,563.09,433.39
2017,2,13,12,15,150.0,352.0,3.85,23.0,459.5,531.53,408.17
2017,2,13,12,30,114.0,354.0,3.9,23.0,437.0,480.32,369.43
2017,2,13,12,45,57.0,243.5,4.0,23.5,285.0,299.66,231.95
2017,2,13,13,0,0.0,133.0,4.1,24.0,133.0,119.7,89.95
2017,2,13,13,15,20.0,218.5,4.2,24.0,232.5,222.38,171.47
2017,2,13,13,30,40.0,304.0,4.3,24.0,332.0,348.98,269.01
2017,2,13,13,45,140.5,316.0,4.4,24.0,412.0,477.52,369.09
2017,2,13,14,0,241.0,328.0,4.5,24.0,492.0,584.38,450.95
2017,2,13,14,15,120.5,225.5,4.4,23.5,307.5,351.36,274.79
2017,2,13,14,30,0.0,123.0,4.3,23.0,123.0,110.41,83.43
2017,2,13,14,45,353.5,132.5,4.2,23.0,340.0,474.1,378.75
2017,2,13,15,0,707.0,142.0,4.1,23.0,557.0,777.36,605.59
2017,2,13,15,15,367.5,173.0,3.9,22.5,388.0,504.94,399.5
2017,2,13,15,30,28.0,204.0,3.7,22.0,219.0,213.8,167.65
2017,2,13,15,45,14.0,110.0,3.5,22.0,117.5,108.99,84.16
2017,2,13,16,0,0.0,16.0,3.3,22.0,16.0,14.09,6.06
2017,2,13,16,15,0.0,14.0,3.1,21.5,14.0,12.32,4.65
2017,2,13,16,30,0.0,12.0,2.9,21.0,12.0,10.55,3.21
2017,2,13,16,45,0.0,10.0,2.75,20.5,10.0,8.79,1.75
2017,2,13,17,0,0.0,8.0,2.6,20.0,8.0,7.02,0.26
2017,2,13,17,15,0.0,6.0,2.75,19.5,6.0,5.26,0.0
2017,2,13,17,30,0.0,4.0,2.9,19.0,4.0,3.51,0.0
2017,2,13,17,45,0.0,2.0,3.1,19.0,2.0,1.75,0.0
2017,2,13,18,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,3.5,6.9,12.5,3.5,3.18,0.0
2017,2,14,7,30,0.0,7.0,7.4,12.0,7.0,6.14,0.0
2017,2,14,7,45,0.0,17.5,7.95,11.5,17.5,15.39,6.82
2017,2,14,8,0,0.0,28.0,8.5,11.0,28.0,24.66,15.32
2017,2,14,8,15,0.0,41.0,8.3,10.5,41.0,36.17,25.59
2017,2,14,8,30,0.0,54.0,8.1,10.0,54.0,47.69,35.84
2017,2,14,8,45,0.0,67.5,7.9,9.5,67.5,60.02,46.69
2017,2,14,9,0,0.0,81.0,7.7,9.0,81.0,72.45,57.51
2017,2,14,9,15,0.0,66.5,7.55,9.0,66.5,58.77,45.52
2017,2,14,9,30,0.0,52.0,7.4,9.0,52.0,45.91,34.25
2017,2,14,9,45,0.0,70.0,7.25,9.5,70.0,61.91,47.84
2017,2,14,10,0,0.0,88.0,7.1,10.0,88.0,77.97,61.33
2017,2,14,10,15,0.0,91.0,6.95,10.5,91.0,80.67,63.33
2017,2,14,10,30,0.0,94.0,6.8,11.0,94.0,83.41,65.36
2017,2,14,10,45,0.0,117.0,6.65,11.5,117.0,104.82,83.09
2017,2,14,11,0,0.0,140.0,6.5,12.0,140.0,126.52,100.87
2017,2,14,11,15,5.0,180.0,6.45,12.5,183.5,169.67,136.43
2017,2,14,11,30,10.0,220.0,6.4,13.0,227.0,213.91,172.39
2017,2,14,11,45,11.5,230.5,6.35,14.0,239.0,225.82,181.24
2017,2,14,12,0,13.0,241.0,6.3,15.0,251.0,237.83,190.12
2017,2,14,12,15,9.0,215.5,6.3,15.5,222.5,208.34,165.74
2017,2,14,12,30,5.0,190.0,6.3,16.0,194.0,179.27,141.75
2017,2,14,12,45,7.5,209.0,6.3,16.5,215.0,200.41,158.65
2017,2,14,13,0,10.0,228.0,6.3,17.0,236.0,221.77,175.57
2017,2,14,13,15,14.5,246.5,6.25,17.0,257.5,244.84,194.23
2017,2,14,13,30,19.0,265.0,6.2,17.0,279.0,268.12,213.02
2017,2,14,13,45,16.5,252.0,6.2,17.0,264.0,252.41,200.54
2017,2,14,14,0,14.0,239.0,6.2,17.0,249.0,236.84,188.22
2017,2,14,14,15,12.0,227.0,6.2,16.5,235.5,222.91,177.55
2017,2,14,14,30,10.0,215.0,6.2,16.0,222.0,209.12,166.94
2017,2,14,14,45,5.0,162.5,6.25,16.0,166.0,152.76,121.16
2017,2,14,15,0,0.0,110.0,6.3,16.0,110.0,98.32,76.4
2017,2,14,15,15,0.0,114.5,6.3,15.5,114.5,102.69,80.41
2017,2,14,15,30,0.0,119.0,6.3,15.0,119.0,107.22,84.56
2017,2,14,15,45,9.0,143.0,6.3,14.5,147.0,137.59,110.64
2017,2,14,16,0,18.0,167.0,6.3,14.0,175.0,168.75,137.39
2017,2,14,16,15,14.0,148.5,6.2,13.5,154.5,147.79,120.26
2017,2,14,16,30,10.0,130.0,6.1,13.0,134.0,127.31,103.36
2017,2,14,16,45,5.0,110.0,6.1,12.5,112.0,105.25,84.83
2017,2,14,17,0,0.0,90.0,6.1,12.0,90.0,83.8,66.55
2017,2,14,17,15,0.0,69.0,6.0,11.5,69.0,63.88,49.28
2017,2,14,17,30,0.0,48.0,5.9,11.0,48.0,43.88,31.72
2017,2,14,17,45,0.0,30.0,5.8,10.5,30.0,26.9,16.45
2017,2,14,18,0,0.0,12.0,5.7,10.0,12.0,10.55,0.0
2017,2,14,18,15,0.0,6.0,5.65,9.5,6.0,5.46,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,15,7,15,138.0,9.5,4.25,4.5,17.0,29.27,0.0
2017,2,15,7,30,276.0,19.0,4.3,5.0,34.0,85.11,10.04
2017,2,15,7,45,415.5,29.5,4.4,5.5,81.5,157.61,112.31
2017,2,15,8,0,555.0,40.0,4.5,6.0,129.0,239.82,187.55
2017,2,15,8,15,629.5,47.0,4.6,7.0,183.5,311.71,254.31
2017,2,15,8,30,704.0,54.0,4.7,8.0,238.0,391.33,326.01
2017,2,15,8,45,750.0,58.5,4.8,9.0,293.0,460.97,387.36
2017,2,15,9,0,796.0,63.0,4.9,10.0,348.0,534.07,449.16
2017,2,15,9,15,827.0,66.5,4.85,10.5,400.0,599.8,503.2
2017,2,15,9,30,858.0,70.0,4.8,11.0,452.0,666.54,556.07
2017,2,15,9,45,878.5,73.0,4.8,12.0,499.5,720.41,594.76
2017,2,15,10,0,899.0,76.0,4.8,13.0,547.0,778.32,634.81
2017,2,15,10,15,914.5,78.0,4.7,13.5,588.5,829.94,669.81
2017,2,15,10,30,930.0,80.0,4.6,14.0,630.0,879.72,702.7
2017,2,15,10,45,940.5,82.0,4.6,14.5,664.5,923.0,730.99
2017,2,15,11,0,951.0,84.0,4.6,15.0,699.0,963.51,757.0
2017,2,15,11,15,958.5,85.0,4.55,15.0,725.5,997.07,778.88
2017,2,15,11,30,966.0,86.0,4.5,15.0,752.0,1027.26,798.35
2017,2,15,11,45,970.5,87.0,4.5,15.5,770.0,1051.01,812.24
2017,2,15,12,0,975.0,88.0,4.5,16.0,788.0,1070.95,823.57
2017,2,15,12,15,977.0,88.0,4.45,16.0,797.0,1083.31,830.88
2017,2,15,12,30,979.0,88.0,4.4,16.0,806.0,1091.63,835.62
2017,2,15,12,45,802.5,161.0,4.35,16.0,749.5,1017.86,784.18
2017,2,15,13,0,626.0,234.0,4.3,16.0,693.0,918.11,713.95
2017,2,15,13,15,801.0,160.0,4.25,16.0,740.5,1008.37,778.6
2017,2,15,13,30,976.0,86.0,4.2,16.0,788.0,1070.48,820.89
2017,2,15,13,45,972.5,85.0,4.2,16.5,770.5,1051.78,806.65
2017,2,15,14,0,969.0,84.0,4.2,17.0,753.0,1029.24,790.6
2017,2,15,14,15,961.5,83.0,4.15,16.5,727.0,999.24,772.13
2017,2,15,14,30,954.0,82.0,4.1,16.0,701.0,965.86,751.29
2017,2,15,14,45,941.0,81.0,4.05,16.0,666.5,924.47,723.3
2017,2,15,15,0,928.0,80.0,4.0,16.0,632.0,880.48,693.32
2017,2,15,15,15,913.0,78.0,3.9,16.0,591.0,831.35,659.14
2017,2,15,15,30,898.0,76.0,3.8,16.0,550.0,780.33,623.25
2017,2,15,15,45,878.5,73.0,3.7,16.0,503.0,723.3,582.43
2017,2,15,16,0,859.0,70.0,3.6,16.0,456.0,670.23,543.43
2017,2,15,16,15,829.0,66.5,3.15,15.0,404.0,604.1,492.33
2017,2,15,16,30,799.0,63.0,2.7,14.0,352.0,538.86,440.24
2017,2,15,16,45,755.5,58.5,2.3,13.5,297.5,466.81,380.3
2017,2,15,17,0,712.0,54.0,1.9,13.0,243.0,397.92,320.9
2017,2,15,17,15,639.5,47.0,1.8,12.0,188.5,318.4,252.4
2017,2,15,17,30,567.0,40.0,1.7,11.0,134.0,246.37,188.07
2017,2,15,17,45,436.5,30.0,1.65,10.0,86.0,165.65,116.71
2017,2,15,18,0,306.0,20.0,1.6,9.0,38.0,94.5,26.72
2017,2,15,18,15,153.0,10.0,1.65,8.5,19.0,32.52,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,152.0,10.0,1.05,5.5,18.5,31.75,0.0
2017,2,16,7,30,304.0,20.0,1.2,6.0,37.0,92.32,21.75
2017,2,16,7,45,440.0,29.5,1.4,7.0,85.5,161.93,114.66
2017,2,16,8,0,576.0,39.0,1.6,8.0,134.0,245.84,189.58
2017,2,16,8,15,648.0,45.5,1.65,9.0,188.5,317.42,254.38
2017,2,16,8,30,720.0,52.0,1.7,10.0,243.0,396.45,323.27
2017,2,16,8,45,764.5,56.5,1.8,11.0,298.5,466.21,382.43
2017,2,16,9,0,809.0,61.0,1.9,12.0,354.0,539.27,441.65
2017,2,16,9,15,838.5,64.0,1.95,12.5,405.5,604.19,492.8
2017,2,16,9,30,868.0,67.0,2.0,13.0,457.0,665.18,539.27
2017,2,16,9,45,887.5,70.0,2.15,14.0,504.5,723.66,579.97
2017,2,16,10,0,907.0,73.0,2.3,15.0,552.0,781.26,618.66
2017,2,16,10,15,921.0,75.0,2.25,15.5,593.0,832.06,651.31
2017,2,16,10,30,935.0,77.0,2.2,16.0,634.0,880.88,681.88
2017,2,16,10,45,944.5,79.0,2.2,16.5,667.5,923.49,708.09
2017,2,16,11,0,954.0,81.0,2.2,17.0,701.0,963.26,732.06
2017,2,16,11,15,960.5,82.0,2.2,17.0,727.0,996.0,752.49
2017,2,16,11,30,967.0,83.0,2.2,17.0,753.0,1025.3,770.65
2017,2,16,11,45,968.0,85.0,2.25,17.5,770.0,1046.86,782.89
2017,2,16,12,0,969.0,87.0,2.3,18.0,787.0,1064.5,792.7
2017,2,16,12,15,971.0,87.0,2.3,18.0,795.5,1076.79,800.07
2017,2,16,12,30,973.0,87.0,2.3,18.0,804.0,1085.07,805.03
2017,2,16,12,45,970.5,88.0,2.35,18.5,803.5,1085.92,804.5
2017,2,16,13,0,968.0,89.0,2.4,19.0,803.0,1082.67,801.56
2017,2,16,13,15,965.0,88.5,2.45,19.0,793.5,1073.11,796.25
2017,2,16,13,30,962.0,88.0,2.5,19.0,784.0,1059.56,788.52
2017,2,16,13,45,954.0,88.5,2.55,19.0,765.5,1038.42,775.93
2017,2,16,14,0,946.0,89.0,2.6,19.0,747.0,1013.64,761.03
2017,2,16,14,15,782.0,143.0,2.55,19.0,673.5,915.94,695.81
2017,2,16,14,30,618.0,197.0,2.5,19.0,600.0,804.44,619.57
2017,2,16,14,45,756.5,142.5,2.5,19.0,611.5,846.64,651.75
2017,2,16,15,0,895.0,88.0,2.5,19.0,623.0,862.36,663.68
2017,2,16,15,15,878.5,86.0,2.45,18.5,582.0,813.2,631.38
2017,2,16,15,30,862.0,84.0,2.4,18.0,541.0,768.49,602.34
2017,2,16,15,45,836.0,82.0,2.35,18.0,493.5,708.83,560.81
2017,2,16,16,0,810.0,80.0,2.3,18.0,446.0,648.95,517.33
2017,2,16,16,15,777.5,75.5,2.0,17.0,395.0,582.37,467.15
2017,2,16,16,30,745.0,71.0,1.7,16.0,344.0,517.03,416.23
2017,2,16,16,45,693.0,66.5,1.45,15.5,289.5,445.15,357.83
2017,2,16,17,0,641.0,62.0,1.2,15.0,235.0,375.86,299.62
2017,2,16,17,15,567.0,54.0,1.2,14.0,182.0,298.7,234.69
2017,2,16,17,30,493.0,46.0,1.2,13.0,129.0,229.47,174.24
2017,2,16,17,45,362.5,34.0,1.3,12.5,82.5,149.09,104.88
2017,2,16,18,0,232.0,22.0,1.4,12.0,36.0,80.81,27.81
2017,2,16,18,15,116.0,11.0,1.45,11.5,18.0,27.65,0.0
2017,2,16,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,70.0,12.0,3.5,8.5,16.0,21.31,0.0
2017,2,17,7,30,140.0,24.0,3.7,9.0,32.0,61.64,19.27
2017,2,17,7,45,257.5,40.0,3.9,10.0,75.5,124.02,88.95
2017,2,17,8,0,375.0,56.0,4.1,11.0,119.0,196.66,152.53
2017,2,17,8,15,452.0,67.5,4.2,12.0,170.0,265.13,213.42
2017,2,17,8,30,529.0,79.0,4.3,13.0,221.0,340.82,279.29
2017,2,17,8,45,583.5,86.0,4.4,14.0,273.5,408.39,336.93
2017,2,17,9,0,638.0,93.0,4.5,15.0,326.0,480.65,396.44
2017,2,17,9,15,673.5,98.5,4.7,15.5,376.0,543.85,447.86
2017,2,17,9,30,709.0,104.0,4.9,16.0,426.0,608.86,499.33
2017,2,17,9,45,736.5,108.0,5.15,17.0,472.0,667.88,544.04
2017,2,17,10,0,764.0,112.0,5.4,18.0,518.0,727.15,586.96
2017,2,17,10,15,782.0,115.0,5.45,18.5,558.0,777.52,622.08
2017,2,17,10,30,800.0,118.0,5.5,19.0,598.0,822.58,652.8
2017,2,17,10,45,614.5,192.5,5.6,19.5,573.0,774.86,614.33
2017,2,17,11,0,429.0,267.0,5.7,20.0,548.0,702.49,554.33
2017,2,17,11,15,475.5,259.5,5.7,20.0,582.0,750.93,591.09
2017,2,17,11,30,522.0,252.0,5.7,20.0,616.0,799.35,627.0
2017,2,17,11,45,489.5,272.5,5.7,20.5,621.0,800.83,624.98
2017,2,17,12,0,457.0,293.0,5.7,21.0,626.0,798.85,620.74
2017,2,17,12,15,666.0,207.5,5.65,21.0,698.5,926.4,717.08
2017,2,17,12,30,875.0,122.0,5.6,21.0,771.0,1038.57,794.65
2017,2,17,12,45,874.0,122.5,5.55,21.5,770.5,1040.15,793.0
2017,2,17,13,0,873.0,123.0,5.5,22.0,770.0,1037.93,789.59
2017,2,17,13,15,870.0,122.5,5.45,22.0,761.0,1028.79,783.18
2017,2,17,13,30,867.0,122.0,5.4,22.0,752.0,1015.96,774.42
2017,2,17,13,45,862.0,120.5,5.35,22.0,734.5,996.42,761.19
2017,2,17,14,0,857.0,119.0,5.3,22.0,717.0,973.44,745.71
2017,2,17,14,15,731.0,161.5,5.15,22.0,659.0,889.61,686.72
2017,2,17,14,30,605.0,204.0,5.0,22.0,601.0,794.35,618.36
2017,2,17,14,45,714.0,155.5,4.9,22.0,601.5,824.01,641.57
2017,2,17,15,0,823.0,107.0,4.8,22.0,602.0,831.3,647.41
2017,2,17,15,15,806.5,104.0,4.55,22.0,562.5,782.92,612.43
2017,2,17,15,30,790.0,101.0,4.3,22.0,523.0,733.02,576.68
2017,2,17,15,45,769.0,96.5,4.1,22.0,478.0,677.04,536.56
2017,2,17,16,0,748.0,92.0,3.9,22.0,433.0,623.18,495.72
2017,2,17,16,15,715.5,87.0,3.45,21.0,383.5,558.84,446.96
2017,2,17,16,30,683.0,82.0,3.0,20.0,334.0,495.94,397.8
2017,2,17,16,45,640.0,74.5,2.55,19.5,282.0,426.71,341.4
2017,2,17,17,0,597.0,67.0,2.1,19.0,230.0,360.95,286.05
2017,2,17,17,15,523.5,58.5,2.1,18.0,178.5,285.88,223.05
2017,2,17,17,30,450.0,50.0,2.1,17.0,127.0,218.69,164.82
2017,2,17,17,45,332.0,36.5,2.1,16.5,82.0,142.81,99.77
2017,2,17,18,0,214.0,23.0,2.1,16.0,37.0,78.12,30.71
2017,2,17,18,15,107.0,11.5,2.2,15.5,18.5,26.63,0.0
2017,2,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,18,7,15,125.0,11.0,3.55,12.5,19.0,28.52,0.0
2017,2,18,7,30,250.0,22.0,3.6,13.0,38.0,83.78,32.31
2017,2,18,7,45,382.5,33.0,3.7,14.0,85.0,151.78,106.69
2017,2,18,8,0,515.0,44.0,3.8,15.0,132.0,232.61,176.84
2017,2,18,8,15,587.5,51.0,3.7,15.5,185.5,301.21,238.28
2017,2,18,8,30,660.0,58.0,3.6,16.0,239.0,377.58,304.65
2017,2,18,8,45,710.0,62.0,3.55,17.0,293.0,444.89,361.27
2017,2,18,9,0,760.0,66.0,3.5,18.0,347.0,517.74,419.86
2017,2,18,9,15,790.5,70.0,3.55,19.0,398.0,582.06,469.69
2017,2,18,9,30,821.0,74.0,3.6,20.0,449.0,647.43,518.38
2017,2,18,9,45,844.0,76.0,3.7,21.0,496.0,705.74,559.09
2017,2,18,10,0,867.0,78.0,3.8,22.0,543.0,757.64,593.25
2017,2,18,10,15,882.0,80.0,3.9,22.5,583.0,807.68,626.6
2017,2,18,10,30,897.0,82.0,4.0,23.0,623.0,855.94,658.2
2017,2,18,10,45,907.5,83.5,4.15,23.5,656.5,897.59,685.06
2017,2,18,11,0,918.0,85.0,4.3,24.0,690.0,936.58,709.91
2017,2,18,11,15,925.5,86.5,4.35,24.5,716.0,969.9,730.2
2017,2,18,11,30,933.0,88.0,4.4,25.0,742.0,999.96,748.22
2017,2,18,11,45,935.5,89.5,4.45,25.5,759.0,1021.74,760.66
2017,2,18,12,0,938.0,91.0,4.5,26.0,776.0,1039.77,770.71
2017,2,18,12,15,940.0,91.5,4.5,26.0,785.0,1052.3,778.47
2017,2,18,12,30,942.0,92.0,4.5,26.0,794.0,1060.93,783.82
2017,2,18,12,45,940.5,92.5,4.5,26.5,793.5,1062.08,782.88
2017,2,18,13,0,939.0,93.0,4.5,27.0,793.0,1059.26,779.54
2017,2,18,13,15,936.5,92.5,4.4,27.0,784.0,1050.32,773.3
2017,2,18,13,30,934.0,92.0,4.3,27.0,775.0,1037.49,764.71
2017,2,18,13,45,927.0,92.0,4.2,27.0,757.0,1017.05,751.25
2017,2,18,14,0,920.0,92.0,4.1,27.0,739.0,993.05,735.58
2017,2,18,14,15,912.0,91.0,3.85,27.0,713.0,963.55,715.45
2017,2,18,14,30,904.0,90.0,3.6,27.0,687.0,930.86,693.26
2017,2,18,14,45,891.0,89.0,3.35,27.0,653.0,890.82,666.11
2017,2,18,15,0,878.0,88.0,3.1,27.0,619.0,848.32,637.27
2017,2,18,15,15,862.5,85.5,2.7,26.0,579.0,799.9,605.7
2017,2,18,15,30,847.0,83.0,2.3,25.0,539.0,755.83,576.67
2017,2,18,15,45,506.5,143.0,1.95,24.5,409.0,536.48,416.84
2017,2,18,16,0,166.0,203.0,1.6,24.0,279.0,326.48,254.99
2017,2,18,16,15,452.0,136.5,1.55,23.0,312.0,443.88,350.42
2017,2,18,16,30,738.0,70.0,1.5,22.0,345.0,511.44,402.72
2017,2,18,16,45,694.0,64.5,1.5,21.5,292.0,441.08,346.95
2017,2,18,17,0,650.0,59.0,1.5,21.0,239.0,375.7,293.74
2017,2,18,17,15,579.5,52.0,1.5,20.0,186.0,300.54,231.46
2017,2,18,17,30,509.0,45.0,1.5,19.0,133.0,232.9,173.3
2017,2,18,17,45,390.5,33.5,1.55,18.5,86.5,155.39,107.35
2017,2,18,18,0,272.0,22.0,1.6,18.0,40.0,89.62,38.88
2017,2,18,18,15,136.0,11.0,1.65,18.0,20.0,30.42,0.0
2017,2,18,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,11.5,3.6,18.0,11.5,10.46,0.0
2017,2,19,7,30,0.0,23.0,3.8,18.0,23.0,20.98,6.52
2017,2,19,7,45,41.5,45.0,4.0,18.5,52.5,56.62,39.0
2017,2,19,8,0,83.0,67.0,4.2,19.0,82.0,99.83,75.36
2017,2,19,8,15,106.5,90.5,4.15,19.0,116.0,138.57,108.76
2017,2,19,8,30,130.0,114.0,4.1,19.0,150.0,179.99,144.1
2017,2,19,8,45,149.5,135.0,4.1,19.5,185.0,219.13,176.73
2017,2,19,9,0,169.0,156.0,4.1,20.0,220.0,260.35,210.34
2017,2,19,9,15,171.0,181.5,4.3,20.0,253.5,297.74,240.45
2017,2,19,9,30,173.0,207.0,4.5,20.0,287.0,335.08,269.99
2017,2,19,9,45,101.5,210.5,4.75,20.5,258.5,283.38,226.88
2017,2,19,10,0,30.0,214.0,5.0,21.0,230.0,235.89,186.54
2017,2,19,10,15,16.5,198.0,5.05,21.0,207.0,197.17,154.99
2017,2,19,10,30,3.0,182.0,5.1,21.0,184.0,169.9,132.44
2017,2,19,10,45,130.0,247.0,5.2,21.5,333.5,374.75,297.26
2017,2,19,11,0,257.0,312.0,5.3,22.0,483.0,582.12,456.06
2017,2,19,11,15,263.0,321.5,5.35,22.0,502.0,605.82,472.57
2017,2,19,11,30,269.0,331.0,5.4,22.0,521.0,628.78,489.18
2017,2,19,11,45,134.5,224.0,5.5,22.5,319.0,366.97,288.67
2017,2,19,12,0,0.0,117.0,5.6,23.0,117.0,104.67,78.43
2017,2,19,12,15,4.0,164.0,5.65,23.0,167.0,152.89,117.0
2017,2,19,12,30,8.0,211.0,5.7,23.0,217.0,202.35,155.99
2017,2,19,12,45,15.0,248.0,5.8,23.5,259.5,246.02,189.92
2017,2,19,13,0,22.0,285.0,5.9,24.0,302.0,290.43,224.07
2017,2,19,13,15,28.5,296.0,5.8,24.0,317.5,326.27,251.75
2017,2,19,13,30,35.0,307.0,5.7,24.0,333.0,344.7,266.07
2017,2,19,13,45,27.5,286.0,5.65,24.0,306.5,313.96,242.43
2017,2,19,14,0,20.0,265.0,5.6,24.0,280.0,267.93,206.98
2017,2,19,14,15,79.5,293.0,5.5,24.0,347.0,369.84,287.84
2017,2,19,14,30,139.0,321.0,5.4,24.0,414.0,469.65,365.2
2017,2,19,14,45,221.0,296.5,5.3,24.0,435.0,509.75,398.12
2017,2,19,15,0,303.0,272.0,5.2,24.0,456.0,558.5,437.04
2017,2,19,15,15,248.5,259.5,5.05,23.5,404.5,488.9,384.42
2017,2,19,15,30,194.0,247.0,4.9,23.0,353.0,410.04,324.38
2017,2,19,15,45,292.5,210.5,4.8,23.0,354.5,444.02,353.34
2017,2,19,16,0,391.0,174.0,4.7,23.0,356.0,466.9,372.66
2017,2,19,16,15,366.5,159.0,4.35,22.5,314.5,403.94,323.63
2017,2,19,16,30,342.0,144.0,4.0,22.0,273.0,354.24,284.25
2017,2,19,16,45,307.5,126.5,3.65,22.0,229.0,298.65,238.76
2017,2,19,17,0,273.0,109.0,3.3,22.0,185.0,246.5,195.21
2017,2,19,17,15,227.5,89.0,3.0,21.5,143.0,190.89,148.56
2017,2,19,17,30,182.0,69.0,2.7,21.0,101.0,140.56,105.71
2017,2,19,17,45,112.0,47.5,2.45,20.5,65.0,87.24,61.17
2017,2,19,18,0,42.0,26.0,2.2,20.0,29.0,37.23,16.12
2017,2,19,18,15,21.0,13.0,2.15,20.0,14.5,14.95,0.0
2017,2,19,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,20,7,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,7,45,0.0,1.0,3.4,13.0,1.0,0.88,0.0
2017,2,20,8,0,0.0,2.0,3.5,13.0,2.0,1.75,0.0
2017,2,20,8,15,0.0,2.5,3.4,13.0,2.5,2.19,0.0
2017,2,20,8,30,0.0,3.0,3.3,13.0,3.0,2.63,0.0
2017,2,20,8,45,0.0,4.0,3.25,13.5,4.0,3.51,0.0
2017,2,20,9,0,0.0,5.0,3.2,14.0,5.0,4.39,0.0
2017,2,20,9,15,0.0,52.5,3.0,14.0,52.5,46.35,34.03
2017,2,20,9,30,0.0,100.0,2.8,14.0,100.0,89.45,70.29
2017,2,20,9,45,6.0,146.0,2.65,14.5,149.0,137.72,110.18
2017,2,20,10,0,12.0,192.0,2.5,15.0,198.0,187.66,150.55
2017,2,20,10,15,6.0,108.0,2.5,15.5,111.0,101.24,79.04
2017,2,20,10,30,0.0,24.0,2.5,16.0,24.0,21.2,12.14
2017,2,20,10,45,12.0,140.5,2.55,17.0,148.5,137.34,108.13
2017,2,20,11,0,24.0,257.0,2.6,18.0,273.0,263.19,207.73
2017,2,20,11,15,25.0,266.5,2.8,18.5,283.5,273.9,215.15
2017,2,20,11,30,26.0,276.0,3.0,19.0,294.0,284.66,222.96
2017,2,20,11,45,67.0,318.5,3.2,19.5,368.0,388.0,303.17
2017,2,20,12,0,108.0,361.0,3.4,20.0,442.0,477.09,370.43
2017,2,20,12,15,60.5,305.0,3.45,20.0,350.5,367.77,286.29
2017,2,20,12,30,13.0,249.0,3.5,20.0,259.0,244.83,190.19
2017,2,20,12,45,104.5,312.5,3.55,20.5,391.5,438.99,342.03
2017,2,20,13,0,196.0,376.0,3.6,21.0,524.0,602.35,463.64
2017,2,20,13,15,110.0,332.0,3.6,21.0,415.0,465.38,359.8
2017,2,20,13,30,24.0,288.0,3.6,21.0,306.0,295.15,228.66
2017,2,20,13,45,13.5,233.0,3.6,21.5,243.5,229.3,177.6
2017,2,20,14,0,3.0,178.0,3.6,22.0,181.0,165.27,127.01
2017,2,20,14,15,166.0,239.5,3.5,21.5,351.0,407.25,321.06
2017,2,20,14,30,329.0,301.0,3.4,21.0,521.0,634.69,493.48
2017,2,20,14,45,624.0,191.5,3.35,21.0,583.5,783.11,607.24
2017,2,20,15,0,919.0,82.0,3.3,21.0,646.0,875.89,673.36
2017,2,20,15,15,903.5,80.0,3.1,21.0,604.0,826.37,638.16
2017,2,20,15,30,888.0,78.0,2.9,21.0,562.0,775.01,602.51
2017,2,20,15,45,864.5,76.0,2.7,21.0,514.0,716.38,561.25
2017,2,20,16,0,841.0,74.0,2.5,21.0,466.0,662.0,521.83
2017,2,20,16,15,810.5,70.5,2.1,20.5,414.0,596.1,471.42
2017,2,20,16,30,780.0,67.0,1.7,20.0,362.0,531.18,420.35
2017,2,20,16,45,732.5,62.5,1.3,19.5,307.0,457.8,361.24
2017,2,20,17,0,685.0,58.0,0.9,19.0,252.0,388.09,303.15
2017,2,20,17,15,615.5,51.5,0.9,18.0,197.5,313.15,241.36
2017,2,20,17,30,546.0,45.0,0.9,17.0,143.0,244.23,182.25
2017,2,20,17,45,419.5,34.5,0.9,16.5,94.0,163.36,113.8
2017,2,20,18,0,293.0,24.0,0.9,16.0,45.0,96.23,48.48
2017,2,20,18,15,146.5,12.0,0.9,15.5,22.5,32.61,0.0
2017,2,20,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,21,7,15,211.0,11.0,5.1,10.5,27.0,41.13,0.0
2017,2,21,7,30,422.0,22.0,5.1,11.0,54.0,119.73,62.96
2017,2,21,7,45,542.0,30.0,5.2,11.5,106.5,190.12,135.68
2017,2,21,8,0,662.0,38.0,5.3,12.0,159.0,273.69,210.9
2017,2,21,8,15,725.5,43.0,5.2,13.0,216.0,345.56,276.7
2017,2,21,8,30,789.0,48.0,5.1,14.0,273.0,423.82,345.66
2017,2,21,8,45,829.0,51.5,5.05,15.0,329.5,491.23,403.52
2017,2,21,9,0,869.0,55.0,5.0,16.0,386.0,563.81,462.88
2017,2,21,9,15,895.0,57.5,5.0,17.0,439.0,628.81,513.97
2017,2,21,9,30,921.0,60.0,5.0,18.0,492.0,694.17,563.11
2017,2,21,9,45,938.5,62.0,5.05,19.0,540.0,752.78,603.33
2017,2,21,10,0,956.0,64.0,5.1,20.0,588.0,810.18,641.68
2017,2,21,10,15,968.0,65.5,5.2,20.5,629.5,861.0,676.02
2017,2,21,10,30,980.0,67.0,5.3,21.0,671.0,909.49,708.29
2017,2,21,10,45,988.5,68.5,5.4,21.5,705.0,952.32,736.2
2017,2,21,11,0,997.0,70.0,5.5,22.0,739.0,992.06,761.76
2017,2,21,11,15,1002.5,71.0,5.45,22.0,765.5,1025.08,782.98
2017,2,21,11,30,1008.0,72.0,5.4,22.0,792.0,1054.44,801.65
2017,2,21,11,45,1009.0,74.5,5.4,22.5,809.5,1077.37,814.71
2017,2,21,12,0,1010.0,77.0,5.4,23.0,827.0,1096.18,825.06
2017,2,21,12,15,1011.5,77.0,5.35,23.0,835.5,1108.35,832.25
2017,2,21,12,30,1013.0,77.0,5.3,23.0,844.0,1116.29,836.79
2017,2,21,12,45,1012.0,77.5,5.3,23.5,843.5,1118.02,836.12
2017,2,21,13,0,1011.0,78.0,5.3,24.0,843.0,1115.46,832.8
2017,2,21,13,15,1008.5,77.5,5.2,24.0,834.0,1105.94,825.81
2017,2,21,13,30,1006.0,77.0,5.1,24.0,825.0,1092.22,816.22
2017,2,21,13,45,1000.5,77.0,5.1,24.0,806.5,1072.04,803.39
2017,2,21,14,0,995.0,77.0,5.1,24.0,788.0,1047.94,788.05
2017,2,21,14,15,988.5,76.0,4.95,24.0,761.5,1017.95,767.55
2017,2,21,14,30,982.0,75.0,4.8,24.0,735.0,984.4,744.73
2017,2,21,14,45,971.5,74.0,4.7,24.0,700.5,943.96,717.62
2017,2,21,15,0,961.0,73.0,4.6,24.0,666.0,900.63,688.46
2017,2,21,15,15,947.5,71.5,4.25,23.5,624.0,851.64,655.31
2017,2,21,15,30,934.0,70.0,3.9,23.0,582.0,800.51,620.64
