Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,15,45,914.5,68.0,3.55,23.0,534.0,742.64,579.55
2017,2,21,16,0,895.0,66.0,3.2,23.0,486.0,683.8,537.15
2017,2,21,16,15,868.0,63.0,2.8,22.0,433.5,618.52,488.54
2017,2,21,16,30,841.0,60.0,2.4,21.0,381.0,557.24,441.17
2017,2,21,16,45,801.5,56.0,2.05,20.0,325.5,485.25,384.05
2017,2,21,17,0,762.0,52.0,1.7,19.0,270.0,415.95,326.81
2017,2,21,17,15,697.5,46.5,1.65,18.0,213.5,338.2,261.67
2017,2,21,17,30,633.0,41.0,1.6,17.0,157.0,266.96,199.48
2017,2,21,17,45,518.0,32.0,1.6,16.5,105.5,185.39,128.96
2017,2,21,18,0,403.0,23.0,1.6,16.0,54.0,116.62,61.02
2017,2,21,18,15,201.5,11.5,1.55,15.5,27.0,40.08,0.0
2017,2,21,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,208.5,11.5,1.3,12.0,28.0,41.19,0.0
2017,2,22,7,30,417.0,23.0,1.5,13.0,56.0,120.14,65.9
2017,2,22,7,45,530.5,31.0,1.7,14.0,107.5,188.03,132.68
2017,2,22,8,0,644.0,39.0,1.9,15.0,159.0,268.82,203.37
2017,2,22,8,15,706.0,44.5,1.85,15.5,215.5,339.66,266.46
2017,2,22,8,30,768.0,50.0,1.8,16.0,272.0,416.76,332.41
2017,2,22,8,45,806.5,53.5,1.8,17.0,327.5,485.29,388.61
2017,2,22,9,0,845.0,57.0,1.8,18.0,383.0,552.91,441.56
2017,2,22,9,15,871.0,60.0,1.9,19.0,435.5,617.29,490.14
2017,2,22,9,30,897.0,63.0,2.0,20.0,488.0,682.09,537.06
2017,2,22,9,45,915.0,65.0,2.15,21.0,535.5,739.97,575.39
2017,2,22,10,0,933.0,67.0,2.3,22.0,583.0,796.74,612.11
2017,2,22,10,15,945.5,69.0,2.4,22.5,624.0,847.63,644.86
2017,2,22,10,30,958.0,71.0,2.5,23.0,665.0,896.3,675.68
2017,2,22,10,45,965.5,73.0,2.7,23.5,699.0,938.1,702.37
2017,2,22,11,0,973.0,75.0,2.9,24.0,733.0,976.81,726.87
2017,2,22,11,15,979.0,76.0,2.95,24.5,758.5,1009.65,746.11
2017,2,22,11,30,985.0,77.0,3.0,25.0,784.0,1038.94,762.99
2017,2,22,11,45,981.5,81.5,3.05,25.5,800.5,1059.35,774.13
2017,2,22,12,0,978.0,86.0,3.1,26.0,817.0,1075.58,782.72
2017,2,22,12,15,979.0,86.5,3.05,26.0,825.5,1087.47,789.29
2017,2,22,12,30,980.0,87.0,3.0,26.0,834.0,1095.26,793.41
2017,2,22,12,45,978.0,87.5,3.0,26.5,833.0,1095.87,792.06
2017,2,22,13,0,976.0,88.0,3.0,27.0,832.0,1092.32,788.32
2017,2,22,13,15,973.5,87.5,2.95,27.0,822.5,1082.99,782.19
2017,2,22,13,30,971.0,87.0,2.9,27.0,813.0,1069.6,773.69
2017,2,22,13,45,965.0,87.0,2.85,27.5,794.5,1049.39,759.49
2017,2,22,14,0,959.0,87.0,2.8,28.0,776.0,1025.41,743.1
2017,2,22,14,15,952.0,85.5,2.65,28.0,749.5,995.15,723.34
2017,2,22,14,30,945.0,84.0,2.5,28.0,723.0,961.48,701.47
2017,2,22,14,45,930.5,84.0,2.45,28.0,688.0,919.77,675.25
2017,2,22,15,0,916.0,84.0,2.4,28.0,653.0,875.56,647.27
2017,2,22,15,15,901.5,82.0,2.25,27.5,611.5,826.83,616.45
2017,2,22,15,30,887.0,80.0,2.1,27.0,570.0,776.17,583.94
2017,2,22,15,45,867.0,77.0,1.95,27.0,523.0,718.8,545.2
2017,2,22,16,0,847.0,74.0,1.8,27.0,476.0,665.3,507.95
2017,2,22,16,15,818.5,70.5,1.65,26.0,424.0,600.22,461.86
2017,2,22,16,30,790.0,67.0,1.5,25.0,372.0,535.9,414.59
2017,2,22,16,45,750.0,62.0,1.35,24.0,317.5,465.17,360.58
2017,2,22,17,0,710.0,57.0,1.2,23.0,263.0,397.29,306.43
2017,2,22,17,15,644.5,50.5,1.2,22.0,207.5,320.99,244.18
2017,2,22,17,30,579.0,44.0,1.2,21.0,152.0,251.4,185.02
2017,2,22,17,45,465.5,34.5,1.3,20.0,102.0,174.68,120.43
2017,2,22,18,0,352.0,25.0,1.4,19.0,52.0,109.61,59.17
2017,2,22,18,15,176.0,12.5,1.45,18.5,26.0,37.04,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,23,7,15,149.0,14.0,3.35,12.5,26.5,34.69,0.0
2017,2,23,7,30,298.0,28.0,3.5,13.0,53.0,102.31,59.52
2017,2,23,7,45,415.5,40.0,3.65,14.0,103.0,167.42,120.2
2017,2,23,8,0,533.0,52.0,3.8,15.0,153.0,246.86,189.12
2017,2,23,8,15,602.0,59.5,3.75,16.0,208.5,316.29,250.46
2017,2,23,8,30,671.0,67.0,3.7,17.0,264.0,392.99,315.97
2017,2,23,8,45,718.0,72.0,3.7,18.0,319.5,462.4,373.58
2017,2,23,9,0,765.0,77.0,3.7,19.0,375.0,533.91,430.54
2017,2,23,9,15,795.0,81.0,3.95,19.5,427.5,598.61,481.52
2017,2,23,9,30,825.0,85.0,4.2,20.0,480.0,664.24,531.68
2017,2,23,9,45,849.5,87.0,4.5,21.0,528.0,724.2,574.66
2017,2,23,10,0,874.0,89.0,4.8,22.0,576.0,783.74,615.6
2017,2,23,10,15,889.5,91.5,5.0,22.5,617.5,829.16,646.41
2017,2,23,10,30,905.0,94.0,5.2,23.0,659.0,878.82,680.05
2017,2,23,10,45,918.5,94.5,5.45,24.0,694.0,922.34,707.93
2017,2,23,11,0,932.0,95.0,5.7,25.0,729.0,963.32,733.78
2017,2,23,11,15,939.0,96.5,5.8,25.5,755.5,996.57,754.64
2017,2,23,11,30,946.0,98.0,5.9,26.0,782.0,1026.45,773.18
2017,2,23,11,45,957.0,95.5,6.0,26.5,801.0,1052.13,788.87
2017,2,23,12,0,968.0,93.0,6.1,27.0,820.0,1074.23,802.19
2017,2,23,12,15,969.5,93.5,6.1,27.0,829.0,1086.49,809.9
2017,2,23,12,30,971.0,94.0,6.1,27.0,838.0,1094.68,815.09
2017,2,23,12,45,968.5,95.0,6.15,27.5,837.0,1095.3,814.07
2017,2,23,13,0,966.0,96.0,6.2,28.0,836.0,1091.79,810.49
2017,2,23,13,15,963.0,95.5,6.2,28.0,826.5,1081.98,804.17
2017,2,23,13,30,960.0,95.0,6.2,28.0,817.0,1068.16,795.34
2017,2,23,13,45,951.5,96.0,6.2,28.0,797.5,1046.75,781.53
2017,2,23,14,0,943.0,97.0,6.2,28.0,778.0,1021.72,765.36
2017,2,23,14,15,934.5,95.5,6.05,28.0,751.0,990.37,744.04
2017,2,23,14,30,926.0,94.0,5.9,28.0,724.0,955.76,720.56
2017,2,23,14,45,912.0,93.5,5.8,28.0,688.5,914.41,692.7
2017,2,23,15,0,898.0,93.0,5.7,28.0,653.0,870.58,663.05
2017,2,23,15,15,882.0,90.5,5.4,27.5,611.5,820.68,629.23
2017,2,23,15,30,866.0,88.0,5.1,27.0,570.0,775.06,598.22
2017,2,23,15,45,842.0,86.0,4.85,26.5,522.0,716.17,557.47
2017,2,23,16,0,818.0,84.0,4.6,26.0,474.0,656.86,514.62
2017,2,23,16,15,788.0,79.5,4.25,25.0,422.0,591.0,465.74
2017,2,23,16,30,758.0,75.0,3.9,24.0,370.0,526.12,416.17
2017,2,23,16,45,712.5,70.0,3.6,23.5,315.0,454.15,358.67
2017,2,23,17,0,667.0,65.0,3.3,23.0,260.0,387.32,303.31
2017,2,23,17,15,599.0,57.5,3.25,22.0,205.5,311.39,240.01
2017,2,23,17,30,531.0,50.0,3.2,21.0,151.0,242.68,180.78
2017,2,23,17,45,413.5,38.5,3.15,20.5,101.5,164.16,114.21
2017,2,23,18,0,296.0,27.0,3.1,20.0,52.0,99.9,55.71
2017,2,23,18,15,148.0,13.5,3.2,19.5,26.0,33.69,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,24,7,15,129.0,16.0,4.95,13.5,27.0,33.56,0.0
2017,2,24,7,30,258.0,32.0,5.0,14.0,54.0,97.73,58.99
2017,2,24,7,45,399.0,42.5,5.1,14.5,106.0,165.35,119.27
2017,2,24,8,0,540.0,53.0,5.2,15.0,158.0,250.27,192.53
2017,2,24,8,15,610.5,60.5,5.25,15.5,214.0,320.79,255.72
2017,2,24,8,30,681.0,68.0,5.3,16.0,270.0,398.75,323.68
2017,2,24,8,45,736.5,70.5,5.4,17.0,327.5,468.88,383.01
2017,2,24,9,0,792.0,73.0,5.5,18.0,385.0,545.18,445.12
2017,2,24,9,15,821.5,77.0,5.5,18.5,438.0,610.95,497.45
2017,2,24,9,30,851.0,81.0,5.5,19.0,491.0,677.55,548.7
2017,2,24,9,45,879.5,81.0,5.5,19.5,540.5,739.27,593.43
2017,2,24,10,0,908.0,81.0,5.5,20.0,590.0,794.96,631.85
2017,2,24,10,15,923.5,83.0,5.5,20.5,632.5,847.28,667.12
2017,2,24,10,30,939.0,85.0,5.5,21.0,675.0,897.67,700.43
2017,2,24,10,45,956.0,84.0,5.55,21.5,712.0,943.69,730.46
2017,2,24,11,0,973.0,83.0,5.6,22.0,749.0,987.25,758.47
2017,2,24,11,15,981.0,84.0,5.6,22.0,776.5,1021.95,781.28
2017,2,24,11,30,989.0,85.0,5.6,22.0,804.0,1053.17,801.7
2017,2,24,11,45,991.5,87.5,5.7,22.0,822.5,1077.09,817.92
2017,2,24,12,0,994.0,90.0,5.8,22.0,841.0,1097.0,831.56
2017,2,24,12,15,997.5,90.0,5.8,22.0,851.0,1110.93,840.5
2017,2,24,12,30,1001.0,90.0,5.8,22.0,861.0,1120.7,846.8
2017,2,24,12,45,1004.0,89.0,5.8,22.5,862.5,1124.59,847.6
2017,2,24,13,0,1007.0,88.0,5.8,23.0,864.0,1124.21,845.72
2017,2,24,13,15,1005.5,88.0,5.7,23.0,855.0,1116.16,839.72
2017,2,24,13,30,1004.0,88.0,5.6,23.0,846.0,1103.89,831.09
2017,2,24,13,45,1001.5,86.5,5.6,23.0,828.5,1084.76,818.81
2017,2,24,14,0,999.0,85.0,5.6,23.0,811.0,1061.58,803.92
2017,2,24,14,15,992.0,84.0,5.55,22.5,784.0,1030.85,785.11
2017,2,24,14,30,985.0,83.0,5.5,22.0,757.0,996.55,763.82
2017,2,24,14,45,972.5,83.0,5.45,22.0,721.0,955.22,736.01
2017,2,24,15,0,960.0,83.0,5.4,22.0,685.0,911.1,706.13
2017,2,24,15,15,945.5,81.0,5.25,21.5,642.0,860.55,672.2
2017,2,24,15,30,931.0,79.0,5.1,21.0,599.0,807.94,636.4
2017,2,24,15,45,912.0,76.0,5.0,21.0,550.5,749.18,594.65
2017,2,24,16,0,893.0,73.0,4.9,21.0,502.0,689.41,551.09
2017,2,24,16,15,865.0,69.5,4.5,20.0,448.0,626.8,503.16
2017,2,24,16,30,837.0,66.0,4.1,19.0,394.0,560.22,450.96
2017,2,24,16,45,796.5,61.5,3.75,18.5,337.5,487.13,391.39
2017,2,24,17,0,756.0,57.0,3.4,18.0,281.0,416.85,332.01
2017,2,24,17,15,691.0,51.0,3.2,17.0,223.0,338.54,265.14
2017,2,24,17,30,626.0,45.0,3.0,16.0,165.0,266.81,201.67
2017,2,24,17,45,509.0,36.0,2.9,15.0,112.5,186.7,132.06
2017,2,24,18,0,392.0,27.0,2.8,14.0,60.0,119.72,69.6
2017,2,24,18,15,196.0,13.5,3.0,13.5,30.0,40.42,0.0
2017,2,24,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,25,7,15,197.5,14.0,3.85,4.5,32.0,41.87,0.0
2017,2,25,7,30,395.0,28.0,4.1,5.0,64.0,122.95,77.31
2017,2,25,7,45,509.5,37.5,4.4,5.5,117.5,190.49,141.34
2017,2,25,8,0,624.0,47.0,4.7,6.0,171.0,270.77,214.61
2017,2,25,8,15,688.0,53.0,4.65,6.5,228.5,342.25,281.13
2017,2,25,8,30,752.0,59.0,4.6,7.0,286.0,420.15,351.27
2017,2,25,8,45,793.0,63.0,4.6,8.0,342.5,490.0,411.95
2017,2,25,9,0,834.0,67.0,4.6,9.0,399.0,562.68,472.41
2017,2,25,9,15,861.0,70.5,4.5,9.5,452.5,628.48,525.55
2017,2,25,9,30,888.0,74.0,4.4,10.0,506.0,690.15,573.58
2017,2,25,9,45,907.0,77.0,4.3,10.5,554.5,749.6,616.1
2017,2,25,10,0,926.0,80.0,4.2,11.0,603.0,808.03,656.35
2017,2,25,10,15,939.5,82.0,4.05,11.5,645.0,859.49,690.39
2017,2,25,10,30,953.0,84.0,3.9,12.0,687.0,908.82,722.29
2017,2,25,10,45,962.0,85.5,3.8,12.5,721.5,951.18,748.86
2017,2,25,11,0,971.0,87.0,3.7,13.0,756.0,990.55,772.94
2017,2,25,11,15,977.5,88.5,3.55,13.0,782.5,1024.35,793.9
2017,2,25,11,30,984.0,90.0,3.4,13.0,809.0,1054.62,812.23
2017,2,25,11,45,985.0,92.0,3.3,13.5,826.5,1076.36,823.55
2017,2,25,12,0,986.0,94.0,3.2,14.0,844.0,1094.06,832.17
2017,2,25,12,15,988.0,94.5,3.05,14.0,852.5,1106.94,838.65
2017,2,25,12,30,990.0,95.0,2.9,14.0,861.0,1115.68,842.45
2017,2,25,12,45,989.0,95.0,2.75,14.5,860.5,1116.62,839.61
2017,2,25,13,0,988.0,95.0,2.6,15.0,860.0,1113.34,834.19
2017,2,25,13,15,985.5,94.5,2.45,15.0,850.5,1103.79,826.37
2017,2,25,13,30,983.0,94.0,2.3,15.0,841.0,1090.11,816.03
2017,2,25,13,45,976.0,94.0,2.15,15.5,821.5,1068.57,799.19
2017,2,25,14,0,969.0,94.0,2.0,16.0,802.0,1043.24,780.11
2017,2,25,14,15,961.5,93.0,1.9,16.0,775.0,1012.67,759.88
2017,2,25,14,30,954.0,92.0,1.8,16.0,748.0,978.67,737.47
2017,2,25,14,45,936.0,93.0,1.7,16.0,711.0,934.53,708.26
2017,2,25,15,0,918.0,94.0,1.6,16.0,674.0,888.06,677.44
2017,2,25,15,15,903.0,92.0,1.55,16.0,632.0,838.64,644.98
2017,2,25,15,30,888.0,90.0,1.5,16.0,590.0,793.31,615.03
2017,2,25,15,45,865.5,87.0,1.45,16.0,541.0,733.23,574.15
2017,2,25,16,0,843.0,84.0,1.4,16.0,492.0,672.56,531.02
2017,2,25,16,15,813.0,80.0,1.3,15.5,439.0,605.89,481.71
2017,2,25,16,30,783.0,76.0,1.2,15.0,386.0,540.15,431.38
2017,2,25,16,45,737.0,71.5,1.1,14.5,329.5,467.0,373.44
2017,2,25,17,0,691.0,67.0,1.0,14.0,273.0,398.94,317.29
2017,2,25,17,15,622.5,59.5,1.05,13.0,216.5,321.36,252.69
2017,2,25,17,30,554.0,52.0,1.1,12.0,160.0,251.02,191.63
2017,2,25,17,45,435.5,41.0,1.15,11.0,108.5,171.4,123.26
2017,2,25,18,0,317.0,30.0,1.2,10.0,57.0,106.48,64.46
2017,2,25,18,15,158.5,15.0,1.2,9.5,28.5,36.21,0.0
2017,2,25,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,26,7,15,74.0,19.5,3.3,8.5,26.5,32.13,0.0
2017,2,26,7,30,148.0,39.0,3.5,9.0,53.0,77.46,50.6
2017,2,26,7,45,242.5,58.0,3.7,10.0,99.0,136.88,102.64
2017,2,26,8,0,337.0,77.0,3.9,11.0,145.0,204.62,161.43
2017,2,26,8,15,168.5,59.0,3.9,11.5,93.0,131.78,105.9
2017,2,26,8,30,0.0,41.0,3.9,12.0,41.0,36.14,25.64
2017,2,26,8,45,0.0,59.5,3.95,13.0,59.5,52.55,39.61
2017,2,26,9,0,0.0,78.0,4.0,14.0,78.0,69.11,53.4
2017,2,26,9,15,0.0,101.5,4.15,14.5,101.5,90.9,71.47
2017,2,26,9,30,0.0,125.0,4.3,15.0,125.0,112.93,89.46
2017,2,26,9,45,0.0,137.5,4.45,15.5,137.5,124.52,98.59
2017,2,26,10,0,0.0,150.0,4.6,16.0,150.0,136.18,107.7
2017,2,26,10,15,0.0,130.5,4.6,16.5,130.5,117.37,91.77
2017,2,26,10,30,0.0,111.0,4.6,17.0,111.0,99.05,76.39
2017,2,26,10,45,0.0,82.0,4.7,17.5,82.0,72.7,54.5
2017,2,26,11,0,0.0,53.0,4.8,18.0,53.0,46.94,33.15
2017,2,26,11,15,2.0,118.5,4.75,18.0,120.5,107.85,82.97
2017,2,26,11,30,4.0,184.0,4.7,18.0,188.0,171.58,134.25
2017,2,26,11,45,11.5,232.0,4.7,18.5,241.5,225.51,176.93
2017,2,26,12,0,19.0,280.0,4.7,19.0,295.0,280.68,219.9
2017,2,26,12,15,58.5,330.5,4.65,19.0,376.5,391.21,306.53
2017,2,26,12,30,98.0,381.0,4.6,19.0,458.0,487.44,380.21
2017,2,26,12,45,53.0,299.5,4.6,19.5,341.5,352.32,275.38
2017,2,26,13,0,8.0,218.0,4.6,20.0,225.0,208.47,161.77
2017,2,26,13,15,35.0,285.0,4.55,20.0,312.5,318.24,248.68
2017,2,26,13,30,62.0,352.0,4.5,20.0,400.0,417.88,325.47
2017,2,26,13,45,68.0,348.0,4.45,20.5,399.0,418.63,325.5
2017,2,26,14,0,74.0,344.0,4.4,21.0,398.0,419.01,325.61
2017,2,26,14,15,151.5,338.5,4.25,21.0,444.5,500.29,389.46
2017,2,26,14,30,229.0,333.0,4.1,21.0,491.0,560.34,436.38
2017,2,26,14,45,162.0,314.0,4.0,21.5,423.5,473.48,369.22
2017,2,26,15,0,95.0,295.0,3.9,22.0,356.0,376.61,294.2
2017,2,26,15,15,47.5,208.5,3.55,22.0,239.0,241.86,189.55
2017,2,26,15,30,0.0,122.0,3.2,22.0,122.0,109.52,83.53
2017,2,26,15,45,98.5,168.5,2.9,22.0,217.0,244.03,193.94
2017,2,26,16,0,197.0,215.0,2.6,22.0,312.0,356.02,282.53
2017,2,26,16,15,179.5,196.0,2.2,21.5,276.5,315.2,250.35
2017,2,26,16,30,162.0,177.0,1.8,21.0,241.0,275.95,219.51
2017,2,26,16,45,144.5,153.0,1.4,20.5,204.5,232.92,185.13
2017,2,26,17,0,127.0,129.0,1.0,20.0,168.0,191.75,151.6
2017,2,26,17,15,102.5,104.5,1.0,19.5,132.0,149.27,116.71
2017,2,26,17,30,78.0,80.0,1.0,19.0,96.0,109.7,83.6
2017,2,26,17,45,44.0,55.5,1.0,18.5,64.0,66.69,47.75
2017,2,26,18,0,10.0,31.0,1.0,18.0,32.0,32.25,18.53
2017,2,26,18,15,5.0,15.5,1.0,18.0,16.0,14.8,0.0
2017,2,26,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,49.5,20.5,2.9,17.5,25.0,29.6,0.0
2017,2,27,7,30,99.0,41.0,3.0,18.0,50.0,68.98,44.65
2017,2,27,7,45,191.0,62.0,3.1,18.5,95.5,122.34,89.23
2017,2,27,8,0,283.0,83.0,3.2,19.0,141.0,187.29,143.63
2017,2,27,8,15,141.5,76.5,3.3,19.0,105.5,140.14,109.98
2017,2,27,8,30,0.0,70.0,3.4,19.0,70.0,62.28,46.76
2017,2,27,8,45,88.5,121.5,3.55,19.5,157.5,170.14,136.45
2017,2,27,9,0,177.0,173.0,3.7,20.0,245.0,280.6,226.16
2017,2,27,9,15,247.5,188.0,3.85,20.5,303.0,359.38,288.82
2017,2,27,9,30,318.0,203.0,4.0,21.0,361.0,436.02,348.74
2017,2,27,9,45,161.0,192.0,4.15,21.5,272.5,314.62,250.88
2017,2,27,10,0,4.0,181.0,4.3,22.0,184.0,169.29,131.47
2017,2,27,10,15,6.0,193.5,4.3,22.0,198.0,182.84,142.16
2017,2,27,10,30,8.0,206.0,4.3,22.0,212.0,196.6,152.75
2017,2,27,10,45,4.0,147.0,4.35,22.5,150.0,136.2,104.27
2017,2,27,11,0,0.0,88.0,4.4,23.0,88.0,78.07,57.44
2017,2,27,11,15,0.0,76.5,4.35,23.0,76.5,67.86,49.19
2017,2,27,11,30,0.0,65.0,4.3,23.0,65.0,57.64,40.93
2017,2,27,11,45,0.0,106.0,4.3,23.5,106.0,94.5,70.22
2017,2,27,12,0,0.0,147.0,4.3,24.0,147.0,132.56,100.04
2017,2,27,12,15,0.0,91.0,4.25,24.0,91.0,80.85,59.09
2017,2,27,12,30,0.0,35.0,4.2,24.0,35.0,31.02,19.32
2017,2,27,12,45,3.0,113.5,4.2,24.5,116.0,104.49,77.87
2017,2,27,13,0,6.0,192.0,4.2,25.0,197.0,181.27,137.76
2017,2,27,13,15,171.5,275.0,4.1,25.0,406.5,461.1,355.83
2017,2,27,13,30,337.0,358.0,4.0,25.0,616.0,732.19,553.22
2017,2,27,13,45,269.0,361.5,3.95,25.0,564.5,663.93,501.76
2017,2,27,14,0,201.0,365.0,3.9,25.0,513.0,580.15,440.62
2017,2,27,14,15,126.5,335.5,3.8,25.0,428.0,472.96,361.19
2017,2,27,14,30,52.0,306.0,3.7,25.0,343.0,353.8,270.98
2017,2,27,14,45,253.0,277.5,3.65,25.5,441.0,527.43,406.37
2017,2,27,15,0,454.0,249.0,3.6,26.0,539.0,669.66,512.52
2017,2,27,15,15,366.5,250.5,3.5,25.5,475.0,569.07,438.83
2017,2,27,15,30,279.0,252.0,3.4,25.0,411.0,488.16,378.95
2017,2,27,15,45,466.5,190.5,3.3,25.0,430.5,554.75,432.79
2017,2,27,16,0,654.0,129.0,3.2,25.0,450.0,596.35,465.9
2017,2,27,16,15,619.0,122.5,2.8,24.5,400.0,532.58,417.24
2017,2,27,16,30,584.0,116.0,2.4,24.0,350.0,470.71,369.4
2017,2,27,16,45,538.0,106.5,2.0,23.5,298.5,398.74,312.67
2017,2,27,17,0,492.0,97.0,1.6,23.0,247.0,335.57,261.23
2017,2,27,17,15,422.5,84.5,1.55,22.5,195.0,264.63,203.25
2017,2,27,17,30,353.0,72.0,1.5,22.0,143.0,201.6,150.45
2017,2,27,17,45,252.5,54.5,1.45,21.5,97.0,133.44,94.3
2017,2,27,18,0,152.0,37.0,1.4,21.0,51.0,74.35,45.19
2017,2,27,18,15,76.0,18.5,1.45,20.5,25.5,27.44,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,10.0,3.75,19.5,10.0,8.79,0.0
2017,2,28,7,30,0.0,20.0,3.8,20.0,20.0,17.61,8.18
2017,2,28,7,45,0.0,38.5,3.9,20.5,38.5,34.13,22.42
2017,2,28,8,0,0.0,57.0,4.0,21.0,57.0,51.19,36.92
2017,2,28,8,15,0.0,77.0,4.4,21.5,77.0,69.75,52.47
2017,2,28,8,30,0.0,97.0,4.8,22.0,97.0,88.36,67.77
2017,2,28,8,45,0.0,99.5,5.2,22.5,99.5,89.88,68.77
2017,2,28,9,0,0.0,102.0,5.6,23.0,102.0,91.67,69.92
2017,2,28,9,15,21.0,153.0,5.75,23.0,163.5,153.77,120.5
2017,2,28,9,30,42.0,204.0,5.9,23.0,225.0,229.22,180.98
2017,2,28,9,45,21.0,176.0,6.1,23.5,186.5,176.94,138.09
2017,2,28,10,0,0.0,148.0,6.3,24.0,148.0,134.09,102.73
2017,2,28,10,15,5.0,180.5,6.35,24.0,184.0,169.17,130.56
2017,2,28,10,30,10.0,213.0,6.4,24.0,220.0,205.03,158.7
2017,2,28,10,45,36.5,266.0,6.45,24.5,291.5,295.39,229.35
2017,2,28,11,0,63.0,319.0,6.5,25.0,363.0,377.78,292.33
2017,2,28,11,15,47.0,311.5,6.45,25.0,345.0,355.74,274.41
2017,2,28,11,30,31.0,304.0,6.4,25.0,327.0,332.97,256.15
2017,2,28,11,45,25.0,293.5,6.4,25.5,313.0,299.61,229.81
2017,2,28,12,0,19.0,283.0,6.4,26.0,299.0,283.26,216.52
2017,2,28,12,15,13.0,242.5,6.3,26.0,253.5,237.18,180.87
2017,2,28,12,30,7.0,202.0,6.2,26.0,208.0,191.82,145.61
2017,2,28,12,45,10.0,229.5,6.1,26.5,238.0,221.48,168.32
2017,2,28,13,0,13.0,257.0,6.0,27.0,268.0,251.48,191.01
2017,2,28,13,15,12.5,251.0,5.8,27.0,261.5,245.02,186.02
2017,2,28,13,30,12.0,245.0,5.6,27.0,255.0,238.55,181.1
2017,2,28,13,45,8.5,219.0,5.45,27.0,226.0,209.6,158.87
2017,2,28,14,0,5.0,193.0,5.3,27.0,197.0,181.02,136.85
2017,2,28,14,15,10.5,221.0,5.05,27.0,229.0,213.33,162.15
2017,2,28,14,30,16.0,249.0,4.8,27.0,261.0,245.98,187.5
2017,2,28,14,45,61.5,275.5,4.55,27.0,316.0,327.36,251.15
2017,2,28,15,0,107.0,302.0,4.3,27.0,371.0,393.25,301.96
2017,2,28,15,15,153.0,283.0,4.0,26.5,375.0,419.2,323.34
2017,2,28,15,30,199.0,264.0,3.7,26.0,379.0,427.24,331.35
2017,2,28,15,45,150.5,241.0,3.4,26.0,324.0,358.8,278.88
2017,2,28,16,0,102.0,218.0,3.1,26.0,269.0,284.33,221.41
2017,2,28,16,15,92.0,197.5,2.8,25.5,239.5,252.3,197.19
2017,2,28,16,30,82.0,177.0,2.5,25.0,210.0,221.28,173.26
2017,2,28,16,45,78.0,152.5,2.25,24.5,180.0,190.01,148.78
2017,2,28,17,0,74.0,128.0,2.0,24.0,150.0,159.21,124.11
2017,2,28,17,15,59.5,103.5,1.85,23.0,119.0,124.8,96.22
2017,2,28,17,30,45.0,79.0,1.7,22.0,88.0,92.14,69.24
2017,2,28,17,45,25.5,55.5,1.6,21.5,60.5,61.0,43.26
2017,2,28,18,0,6.0,32.0,1.5,21.0,33.0,30.53,17.59
2017,2,28,18,15,3.0,16.0,1.45,21.0,16.5,14.67,0.0
2017,2,28,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,3,1,7,15,189.0,16.5,5.55,15.0,36.5,49.41,0.0
2017,3,1,7,30,378.0,33.0,5.9,15.0,73.0,124.02,79.81
2017,3,1,7,45,487.5,42.0,6.25,15.5,126.0,189.16,137.17
2017,3,1,8,0,597.0,51.0,6.6,16.0,179.0,267.68,206.37
2017,3,1,8,15,658.0,57.0,6.7,16.0,235.5,335.35,268.03
2017,3,1,8,30,719.0,63.0,6.8,16.0,292.0,410.37,334.58
2017,3,1,8,45,762.0,67.0,6.9,16.5,348.5,479.59,394.23
2017,3,1,9,0,805.0,71.0,7.0,17.0,405.0,551.92,454.51
2017,3,1,9,15,831.5,74.5,6.95,17.0,457.5,616.03,507.13
2017,3,1,9,30,858.0,78.0,6.9,17.0,510.0,680.64,558.69
2017,3,1,9,45,879.5,80.0,6.85,17.5,558.0,734.86,598.22
2017,3,1,10,0,901.0,82.0,6.8,18.0,606.0,792.9,639.31
2017,3,1,10,15,915.0,84.0,6.7,18.0,648.0,843.77,675.37
2017,3,1,10,30,929.0,86.0,6.6,18.0,690.0,892.59,709.48
2017,3,1,10,45,940.5,86.5,6.55,18.5,725.0,935.17,737.45
2017,3,1,11,0,952.0,87.0,6.5,19.0,760.0,974.97,763.1
2017,3,1,11,15,959.5,88.5,6.4,19.0,787.0,1009.12,785.71
2017,3,1,11,30,967.0,90.0,6.3,19.0,814.0,1039.84,805.78
2017,3,1,11,45,957.5,98.5,6.25,19.5,828.5,1058.17,815.83
2017,3,1,12,0,948.0,107.0,6.2,20.0,843.0,1072.12,822.93
2017,3,1,12,15,951.0,107.5,6.15,20.0,852.5,1085.44,831.35
2017,3,1,12,30,954.0,108.0,6.1,20.0,862.0,1094.78,837.13
2017,3,1,12,45,956.5,106.5,6.05,20.0,862.5,1097.33,838.39
2017,3,1,13,0,959.0,105.0,6.0,20.0,863.0,1095.78,837.03
2017,3,1,13,15,957.5,104.5,5.9,20.0,854.0,1087.21,830.64
2017,3,1,13,30,956.0,104.0,5.8,20.0,845.0,1074.6,821.66
2017,3,1,13,45,954.5,102.0,5.75,20.0,827.5,1056.34,809.33
2017,3,1,14,0,953.0,100.0,5.7,20.0,810.0,1034.17,794.44
2017,3,1,14,15,946.5,98.5,5.7,20.0,783.5,1004.09,774.46
2017,3,1,14,30,940.0,97.0,5.7,20.0,757.0,970.58,752.1
2017,3,1,14,45,927.5,96.5,5.7,20.0,722.0,929.69,724.42
2017,3,1,15,0,915.0,96.0,5.7,20.0,687.0,886.16,694.71
2017,3,1,15,15,901.0,93.5,5.65,19.5,645.0,836.83,661.56
2017,3,1,15,30,887.0,91.0,5.6,19.0,603.0,791.4,630.89
2017,3,1,15,45,872.5,86.5,5.55,19.0,556.0,735.16,590.47
2017,3,1,16,0,858.0,82.0,5.5,19.0,509.0,677.59,547.3
2017,3,1,16,15,831.0,78.0,5.25,18.5,455.5,611.87,496.05
2017,3,1,16,30,804.0,74.0,5.0,18.0,402.0,546.74,443.8
2017,3,1,16,45,768.0,68.5,4.75,17.5,346.5,476.39,385.78
2017,3,1,17,0,732.0,63.0,4.5,17.0,291.0,408.44,327.78
2017,3,1,17,15,670.0,56.5,4.05,16.0,233.5,332.11,261.73
2017,3,1,17,30,608.0,50.0,3.6,15.0,176.0,263.33,200.42
2017,3,1,17,45,504.5,40.0,3.2,14.0,123.0,185.75,132.55
2017,3,1,18,0,401.0,30.0,2.8,13.0,70.0,120.98,74.91
2017,3,1,18,15,200.5,15.0,2.75,12.5,35.0,46.34,0.0
2017,3,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,2,7,15,102.5,19.0,2.85,6.5,30.5,38.24,4.76
2017,3,2,7,30,205.0,38.0,2.9,7.0,61.0,90.85,62.08
2017,3,2,7,45,252.5,58.0,2.95,7.5,102.0,138.73,105.61
2017,3,2,8,0,300.0,78.0,3.0,8.0,143.0,192.53,154.14
2017,3,2,8,15,340.5,93.0,3.15,8.5,187.0,244.01,200.48
2017,3,2,8,30,381.0,108.0,3.3,9.0,231.0,299.99,249.66
2017,3,2,8,45,597.0,92.0,3.45,10.0,324.0,422.91,352.39
2017,3,2,9,0,813.0,76.0,3.6,11.0,417.0,562.37,465.66
2017,3,2,9,15,698.0,110.0,3.8,11.5,428.5,573.68,473.91
2017,3,2,9,30,583.0,144.0,4.0,12.0,440.0,568.59,468.5
2017,3,2,9,45,745.0,116.0,4.2,13.0,530.0,685.72,560.34
2017,3,2,10,0,907.0,88.0,4.4,14.0,620.0,804.69,647.15
2017,3,2,10,15,920.5,90.0,4.3,14.0,662.0,855.41,681.4
2017,3,2,10,30,934.0,92.0,4.2,14.0,704.0,904.02,714.07
2017,3,2,10,45,944.0,93.5,4.15,14.5,738.5,946.57,741.09
2017,3,2,11,0,954.0,95.0,4.1,15.0,773.0,986.22,765.75
2017,3,2,11,15,961.0,96.5,4.05,15.5,799.5,1019.93,786.02
2017,3,2,11,30,968.0,98.0,4.0,16.0,826.0,1050.15,803.75
2017,3,2,11,45,969.0,100.5,3.95,16.5,843.0,1071.95,815.68
2017,3,2,12,0,970.0,103.0,3.9,17.0,860.0,1089.74,824.99
2017,3,2,12,15,972.0,103.0,3.85,17.0,869.0,1101.69,832.03
2017,3,2,12,30,974.0,103.0,3.8,17.0,878.0,1109.53,836.52
2017,3,2,12,45,973.0,103.5,3.75,17.0,877.5,1110.74,836.77
2017,3,2,13,0,972.0,104.0,3.7,17.0,877.0,1107.78,834.47
2017,3,2,13,15,970.0,103.5,3.65,17.0,867.0,1098.56,828.19
2017,3,2,13,30,968.0,103.0,3.6,17.0,857.0,1085.26,819.41
2017,3,2,13,45,962.5,102.5,3.6,17.0,838.5,1064.51,806.22
2017,3,2,14,0,957.0,102.0,3.6,17.0,820.0,1039.97,790.6
2017,3,2,14,15,950.0,101.0,3.6,17.0,792.5,1009.82,771.24
2017,3,2,14,30,943.0,100.0,3.6,17.0,765.0,976.25,749.54
2017,3,2,14,45,927.5,100.0,3.6,17.0,728.5,933.12,721.11
2017,3,2,15,0,912.0,100.0,3.6,17.0,692.0,887.54,690.79
2017,3,2,15,15,897.0,98.0,3.55,16.5,649.5,844.61,663.06
2017,3,2,15,30,882.0,96.0,3.5,16.0,607.0,792.54,628.28
2017,3,2,15,45,862.0,92.5,3.5,16.0,558.5,733.62,586.98
2017,3,2,16,0,842.0,89.0,3.5,16.0,510.0,673.9,542.81
2017,3,2,16,15,813.0,85.0,3.15,15.5,456.5,607.62,491.46
2017,3,2,16,30,784.0,81.0,2.8,15.0,403.0,542.17,439.29
2017,3,2,16,45,745.0,75.0,2.45,14.5,347.0,470.76,380.82
2017,3,2,17,0,706.0,69.0,2.1,14.0,291.0,403.43,323.69
2017,3,2,17,15,642.5,62.0,1.9,13.0,233.5,327.48,258.88
2017,3,2,17,30,579.0,55.0,1.7,12.0,176.0,258.17,197.71
2017,3,2,17,45,471.0,44.0,1.55,11.0,123.0,180.16,129.99
2017,3,2,18,0,363.0,33.0,1.4,10.0,70.0,115.52,73.23
2017,3,2,18,15,181.5,16.5,1.4,10.0,35.0,45.05,0.0
2017,3,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,220.0,17.0,1.95,7.0,42.5,55.23,14.06
2017,3,3,7,30,440.0,34.0,2.1,8.0,85.0,138.24,92.22
2017,3,3,7,45,532.5,44.0,2.25,9.0,139.5,203.8,151.05
2017,3,3,8,0,625.0,54.0,2.4,10.0,194.0,280.62,219.48
2017,3,3,8,15,683.0,60.5,2.6,11.0,251.5,350.53,281.99
2017,3,3,8,30,741.0,67.0,2.8,12.0,309.0,425.29,346.51
2017,3,3,8,45,773.5,73.0,3.0,13.0,365.0,492.66,402.94
2017,3,3,9,0,806.0,79.0,3.2,14.0,421.0,561.95,458.66
2017,3,3,9,15,832.0,83.0,3.5,14.5,473.5,626.53,509.96
2017,3,3,9,30,858.0,87.0,3.8,15.0,526.0,691.52,560.1
2017,3,3,9,45,870.5,92.0,4.15,16.0,572.5,747.88,600.3
2017,3,3,10,0,883.0,97.0,4.5,17.0,619.0,802.69,638.29
2017,3,3,10,15,770.5,139.0,4.5,17.0,617.0,798.67,633.39
2017,3,3,10,30,658.0,181.0,4.5,17.0,615.0,778.83,617.13
2017,3,3,10,45,480.0,256.0,4.55,17.5,581.0,719.18,567.2
2017,3,3,11,0,302.0,331.0,4.6,18.0,547.0,638.65,501.34
2017,3,3,11,15,400.0,309.0,4.6,18.0,605.5,715.68,560.89
2017,3,3,11,30,498.0,287.0,4.6,18.0,664.0,812.2,632.3
2017,3,3,11,45,529.0,284.0,4.65,18.5,692.5,849.96,658.03
2017,3,3,12,0,560.0,281.0,4.7,19.0,721.0,886.22,682.83
2017,3,3,12,15,456.0,325.5,4.65,19.0,686.0,834.74,642.34
2017,3,3,12,30,352.0,370.0,4.6,19.0,651.0,765.27,589.47
2017,3,3,12,45,464.0,327.0,4.6,19.0,697.5,848.49,652.46
2017,3,3,13,0,576.0,284.0,4.6,19.0,744.0,915.07,702.23
2017,3,3,13,15,735.5,209.0,4.55,19.0,789.5,996.81,761.11
2017,3,3,13,30,895.0,134.0,4.5,19.0,835.0,1057.71,802.16
2017,3,3,13,45,884.0,135.5,4.5,19.0,814.5,1034.47,786.47
2017,3,3,14,0,873.0,137.0,4.5,19.0,794.0,1007.81,769.15
2017,3,3,14,15,864.0,135.0,4.4,19.0,766.5,976.01,747.43
2017,3,3,14,30,855.0,133.0,4.3,19.0,739.0,941.14,723.91
2017,3,3,14,45,427.5,145.5,4.25,19.0,448.5,557.51,443.83
2017,3,3,15,0,0.0,158.0,4.2,19.0,158.0,143.01,110.71
2017,3,3,15,15,160.0,204.0,4.1,18.5,297.5,337.89,272.04
2017,3,3,15,30,320.0,250.0,4.0,18.0,437.0,514.26,411.8
2017,3,3,15,45,211.0,236.0,3.9,18.0,355.5,394.67,317.02
2017,3,3,16,0,102.0,222.0,3.8,18.0,274.0,287.02,230.66
2017,3,3,16,15,73.0,194.0,3.45,17.5,229.0,235.24,189.51
2017,3,3,16,30,44.0,166.0,3.1,17.0,184.0,186.55,150.16
2017,3,3,16,45,36.0,144.0,2.8,16.5,157.5,158.18,127.22
2017,3,3,17,0,28.0,122.0,2.5,16.0,131.0,130.8,104.71
2017,3,3,17,15,215.5,98.5,2.3,15.0,146.0,189.63,151.55
2017,3,3,17,30,403.0,75.0,2.1,14.0,161.0,218.0,168.14
2017,3,3,17,45,305.5,58.0,1.95,13.5,112.0,148.37,108.29
2017,3,3,18,0,208.0,41.0,1.8,13.0,63.0,91.15,59.49
2017,3,3,18,15,104.0,20.5,1.85,13.0,31.5,37.54,0.0
2017,3,3,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
