Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,1.5,2.3,11.0,1.5,1.31,0.0
2017,3,4,7,30,0.0,3.0,2.4,11.0,3.0,2.63,0.0
2017,3,4,7,45,0.0,6.0,2.55,11.0,6.0,5.26,0.0
2017,3,4,8,0,0.0,9.0,2.7,11.0,9.0,7.9,1.21
2017,3,4,8,15,0.0,12.5,2.75,11.0,12.5,10.98,3.92
2017,3,4,8,30,0.0,16.0,2.8,11.0,16.0,14.07,6.61
2017,3,4,8,45,0.0,24.0,2.85,11.5,24.0,21.13,12.69
2017,3,4,9,0,0.0,32.0,2.9,12.0,32.0,28.21,18.7
2017,3,4,9,15,0.0,73.5,3.0,12.0,73.5,65.01,50.08
2017,3,4,9,30,0.0,115.0,3.1,12.0,115.0,103.05,81.99
2017,3,4,9,45,0.0,100.5,3.25,12.5,100.5,89.4,70.1
2017,3,4,10,0,0.0,86.0,3.4,13.0,86.0,76.2,58.72
2017,3,4,10,15,0.0,104.0,3.5,13.0,104.0,92.54,72.21
2017,3,4,10,30,0.0,122.0,3.6,13.0,122.0,109.16,85.81
2017,3,4,10,45,2.0,153.0,3.75,13.5,154.5,139.88,110.8
2017,3,4,11,0,4.0,184.0,3.9,14.0,187.0,171.11,135.88
2017,3,4,11,15,2.0,144.0,4.0,14.0,145.5,131.5,103.33
2017,3,4,11,30,0.0,104.0,4.1,14.0,104.0,92.65,71.33
2017,3,4,11,45,0.0,88.5,4.25,14.0,88.5,78.62,59.72
2017,3,4,12,0,0.0,73.0,4.4,14.0,73.0,64.82,48.29
2017,3,4,12,15,0.0,87.0,4.4,14.0,87.0,77.31,58.58
2017,3,4,12,30,0.0,101.0,4.4,14.0,101.0,90.01,69.02
2017,3,4,12,45,0.0,117.5,4.45,14.0,117.5,105.14,81.42
2017,3,4,13,0,0.0,134.0,4.5,14.0,134.0,120.38,93.89
2017,3,4,13,15,0.0,129.5,4.45,14.0,129.5,116.2,90.49
2017,3,4,13,30,0.0,125.0,4.4,14.0,125.0,112.01,87.12
2017,3,4,13,45,0.0,125.5,4.4,14.5,125.5,112.45,87.38
2017,3,4,14,0,0.0,126.0,4.4,15.0,126.0,112.89,87.67
2017,3,4,14,15,0.0,113.0,4.3,14.5,113.0,100.87,78.08
2017,3,4,14,30,0.0,100.0,4.2,14.0,100.0,88.92,68.5
2017,3,4,14,45,0.0,96.0,4.15,14.0,96.0,85.23,65.59
2017,3,4,15,0,0.0,92.0,4.1,14.0,92.0,81.6,62.71
2017,3,4,15,15,0.0,117.0,3.95,14.0,117.0,104.57,81.95
2017,3,4,15,30,0.0,142.0,3.8,14.0,142.0,128.13,101.67
2017,3,4,15,45,0.0,76.0,3.7,14.0,76.0,67.27,51.2
2017,3,4,16,0,0.0,10.0,3.6,14.0,10.0,8.81,1.85
2017,3,4,16,15,0.0,34.0,3.55,14.0,34.0,29.99,19.98
2017,3,4,16,30,0.0,58.0,3.5,14.0,58.0,51.23,38.17
2017,3,4,16,45,0.0,49.5,3.45,14.0,49.5,43.68,31.84
2017,3,4,17,0,0.0,41.0,3.4,14.0,41.0,36.15,25.45
2017,3,4,17,15,0.0,32.5,3.35,13.5,32.5,28.62,19.02
2017,3,4,17,30,0.0,24.0,3.3,13.0,24.0,21.11,12.5
2017,3,4,17,45,0.0,16.5,3.25,13.0,16.5,14.5,6.65
2017,3,4,18,0,0.0,9.0,3.2,13.0,9.0,7.9,0.76
2017,3,4,18,15,0.0,4.5,3.25,13.0,4.5,3.94,0.0
2017,3,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,146.5,21.5,2.4,13.5,39.5,48.19,19.04
2017,3,5,7,30,293.0,43.0,2.5,14.0,79.0,114.31,77.17
2017,3,5,7,45,399.0,53.5,2.6,14.5,130.0,176.38,130.06
2017,3,5,8,0,505.0,64.0,2.7,15.0,181.0,250.36,193.82
2017,3,5,8,15,564.5,72.0,2.7,15.5,235.0,315.51,250.88
2017,3,5,8,30,624.0,80.0,2.7,16.0,289.0,386.85,311.44
2017,3,5,8,45,655.0,88.5,2.7,16.5,341.5,449.69,363.44
2017,3,5,9,0,686.0,97.0,2.7,17.0,394.0,514.63,415.17
2017,3,5,9,15,343.0,111.0,2.7,17.5,259.5,345.82,281.19
2017,3,5,9,30,0.0,125.0,2.7,18.0,125.0,112.42,87.36
2017,3,5,9,45,0.0,139.5,2.75,18.5,139.5,125.88,98.19
2017,3,5,10,0,0.0,154.0,2.8,19.0,154.0,139.42,108.63
2017,3,5,10,15,4.5,184.0,2.9,19.0,187.5,171.56,134.27
2017,3,5,10,30,9.0,214.0,3.0,19.0,221.0,204.36,160.14
2017,3,5,10,45,6.5,201.5,3.1,19.5,206.5,190.06,148.1
2017,3,5,11,0,4.0,189.0,3.2,20.0,192.0,175.81,136.27
2017,3,5,11,15,2.0,163.5,3.3,20.5,165.0,149.76,115.17
2017,3,5,11,30,0.0,138.0,3.4,21.0,138.0,124.01,94.34
2017,3,5,11,45,3.5,170.5,3.55,21.5,173.5,157.9,121.06
2017,3,5,12,0,7.0,203.0,3.7,22.0,209.0,192.32,147.81
2017,3,5,12,15,3.5,168.0,3.75,22.0,171.0,155.65,118.82
2017,3,5,12,30,0.0,133.0,3.8,22.0,133.0,119.45,90.13
2017,3,5,12,45,5.5,189.5,3.85,22.5,194.0,178.04,136.28
2017,3,5,13,0,11.0,246.0,3.9,23.0,255.0,237.95,182.58
2017,3,5,13,15,9.5,232.0,3.9,23.0,240.0,222.79,170.77
2017,3,5,13,30,8.0,218.0,3.9,23.0,225.0,207.69,159.15
2017,3,5,13,45,97.5,298.5,3.95,23.0,373.0,406.77,314.57
2017,3,5,14,0,187.0,379.0,4.0,23.0,521.0,577.87,442.62
2017,3,5,14,15,261.5,352.0,3.95,23.0,543.5,629.02,481.5
2017,3,5,14,30,336.0,325.0,3.9,23.0,566.0,659.08,505.62
2017,3,5,14,45,538.0,239.0,3.85,23.0,603.5,746.55,574.17
2017,3,5,15,0,740.0,153.0,3.8,23.0,641.0,810.56,623.15
2017,3,5,15,15,370.0,148.5,3.7,23.0,392.5,471.55,371.76
2017,3,5,15,30,0.0,144.0,3.6,23.0,144.0,129.97,99.13
2017,3,5,15,45,51.5,185.0,3.5,23.0,211.5,214.97,168.81
2017,3,5,16,0,103.0,226.0,3.4,23.0,279.0,290.89,229.42
2017,3,5,16,15,69.0,195.5,3.05,22.5,229.5,233.42,184.11
2017,3,5,16,30,35.0,165.0,2.7,22.0,180.0,179.64,141.45
2017,3,5,16,45,259.0,135.0,2.4,21.5,220.5,274.69,218.94
2017,3,5,17,0,483.0,105.0,2.1,21.0,261.0,334.84,263.62
2017,3,5,17,15,417.0,92.5,1.95,20.5,209.0,265.98,206.14
2017,3,5,17,30,351.0,80.0,1.8,20.0,157.0,204.62,154.32
2017,3,5,17,45,253.5,62.5,1.7,19.5,109.5,137.95,99.1
2017,3,5,18,0,156.0,45.0,1.6,19.0,62.0,80.55,52.26
2017,3,5,18,15,78.0,22.5,1.7,18.5,31.0,34.06,1.23
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,7,15,147.5,22.5,4.55,18.5,41.5,49.67,21.63
2017,3,6,7,30,295.0,45.0,4.8,19.0,83.0,116.66,77.87
2017,3,6,7,45,403.0,55.0,5.05,19.5,134.5,179.02,130.21
2017,3,6,8,0,511.0,65.0,5.3,20.0,186.0,253.52,193.8
2017,3,6,8,15,285.5,100.5,5.7,20.5,171.5,222.32,175.66
2017,3,6,8,30,60.0,136.0,6.1,21.0,157.0,159.48,126.52
2017,3,6,8,45,30.0,112.5,6.5,21.5,123.0,121.84,95.52
2017,3,6,9,0,0.0,89.0,6.9,22.0,89.0,79.13,59.79
2017,3,6,9,15,136.5,158.0,7.05,22.5,230.0,245.96,197.18
2017,3,6,9,30,273.0,227.0,7.2,23.0,371.0,429.18,343.08
2017,3,6,9,45,175.5,249.5,7.35,23.5,345.5,384.55,305.09
2017,3,6,10,0,78.0,272.0,7.5,24.0,320.0,329.13,258.43
2017,3,6,10,15,71.5,287.5,7.5,24.0,333.5,342.9,268.45
2017,3,6,10,30,65.0,303.0,7.5,24.0,347.0,356.08,277.86
2017,3,6,10,45,32.5,217.0,7.5,24.5,239.0,238.61,185.0
2017,3,6,11,0,0.0,131.0,7.5,25.0,131.0,117.46,88.13
2017,3,6,11,15,0.5,144.0,7.45,25.0,144.5,130.04,98.0
2017,3,6,11,30,1.0,157.0,7.4,25.0,158.0,142.69,107.85
2017,3,6,11,45,9.5,220.5,7.35,25.5,228.5,211.43,161.5
2017,3,6,12,0,18.0,284.0,7.3,26.0,299.0,282.02,215.63
2017,3,6,12,15,151.5,340.5,7.2,26.0,463.5,509.53,392.08
2017,3,6,12,30,285.0,397.0,7.1,26.0,628.0,725.03,552.43
2017,3,6,12,45,297.0,386.0,7.05,26.5,627.0,725.69,551.52
2017,3,6,13,0,309.0,375.0,7.0,27.0,626.0,724.86,550.29
2017,3,6,13,15,225.5,387.5,6.85,27.0,569.5,634.62,482.48
2017,3,6,13,30,142.0,400.0,6.7,27.0,513.0,562.61,427.22
2017,3,6,13,45,326.5,343.5,6.6,27.0,595.5,695.62,530.48
2017,3,6,14,0,511.0,287.0,6.5,27.0,678.0,819.92,624.26
2017,3,6,14,15,459.0,298.0,6.35,27.0,640.5,768.93,586.05
2017,3,6,14,30,407.0,309.0,6.2,27.0,603.0,705.3,539.5
2017,3,6,14,45,325.0,310.5,6.1,27.0,538.0,621.38,477.12
2017,3,6,15,0,243.0,312.0,6.0,27.0,473.0,528.02,407.09
2017,3,6,15,15,150.5,285.0,5.85,26.5,382.5,415.32,321.82
2017,3,6,15,30,58.0,258.0,5.7,26.0,292.0,298.02,231.03
2017,3,6,15,45,390.0,183.0,5.55,26.0,385.5,487.16,383.97
2017,3,6,16,0,722.0,108.0,5.4,26.0,479.0,613.17,482.83
2017,3,6,16,15,691.0,103.0,5.05,25.5,428.5,550.22,433.94
2017,3,6,16,30,660.0,98.0,4.7,25.0,378.0,488.68,385.68
2017,3,6,16,45,603.5,94.0,4.4,24.5,323.0,417.13,328.5
2017,3,6,17,0,547.0,90.0,4.1,24.0,268.0,350.54,273.96
2017,3,6,17,15,481.0,80.5,3.85,23.5,215.0,280.28,215.5
2017,3,6,17,30,415.0,71.0,3.6,23.0,162.0,215.09,160.2
2017,3,6,17,45,296.0,57.5,3.35,23.0,113.0,143.08,100.83
2017,3,6,18,0,177.0,44.0,3.1,23.0,64.0,86.19,55.25
2017,3,6,18,15,88.5,22.0,3.25,22.5,32.0,34.71,3.98
2017,3,6,18,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.5,1.9,17.5,3.5,0.0,0.0
2017,3,7,7,0,0.0,7.0,2.1,18.0,7.0,6.37,0.0
2017,3,7,7,15,52.0,31.0,2.25,18.5,38.0,39.74,19.91
2017,3,7,7,30,104.0,55.0,2.4,19.0,69.0,79.07,54.83
2017,3,7,7,45,168.5,77.5,2.6,19.5,113.0,130.23,97.07
2017,3,7,8,0,233.0,100.0,2.8,20.0,157.0,186.36,144.0
2017,3,7,8,15,312.0,108.0,3.1,20.0,204.0,240.81,189.92
2017,3,7,8,30,391.0,116.0,3.4,20.0,251.0,312.47,249.54
2017,3,7,8,45,436.5,129.5,3.7,20.5,303.5,374.37,300.11
2017,3,7,9,0,482.0,143.0,4.0,21.0,356.0,440.55,352.88
2017,3,7,9,15,305.0,191.0,4.2,21.0,331.5,396.22,316.92
2017,3,7,9,30,128.0,239.0,4.4,21.0,307.0,332.42,264.06
2017,3,7,9,45,127.0,264.5,4.65,21.0,337.0,364.92,289.2
2017,3,7,10,0,126.0,290.0,4.9,21.0,367.0,397.14,313.61
2017,3,7,10,15,66.5,247.5,5.0,21.0,288.5,295.79,233.16
2017,3,7,10,30,7.0,205.0,5.1,21.0,210.0,193.63,150.64
2017,3,7,10,45,8.0,215.0,5.2,21.5,221.0,204.2,158.59
2017,3,7,11,0,9.0,225.0,5.3,22.0,232.0,214.87,166.44
2017,3,7,11,15,5.0,192.0,5.25,22.0,196.0,179.49,138.25
2017,3,7,11,30,1.0,159.0,5.2,22.0,160.0,144.54,110.36
2017,3,7,11,45,137.0,275.5,5.2,22.0,385.5,420.73,329.51
2017,3,7,12,0,273.0,392.0,5.2,22.0,611.0,701.69,538.99
2017,3,7,12,15,221.5,402.5,5.15,22.0,582.0,647.08,496.35
2017,3,7,12,30,170.0,413.0,5.1,22.0,553.0,607.79,465.87
2017,3,7,12,45,162.0,412.5,5.05,22.0,545.5,599.38,459.46
2017,3,7,13,0,154.0,412.0,5.0,22.0,538.0,590.2,452.42
2017,3,7,13,15,162.0,407.0,4.95,22.0,538.0,591.48,453.72
2017,3,7,13,30,170.0,402.0,4.9,22.0,538.0,591.85,454.38
2017,3,7,13,45,197.0,390.5,4.9,22.0,544.5,602.7,463.62
2017,3,7,14,0,224.0,379.0,4.9,22.0,551.0,611.76,471.55
2017,3,7,14,15,185.0,366.5,4.85,22.0,505.5,556.05,429.8
2017,3,7,14,30,146.0,354.0,4.8,22.0,460.0,501.67,388.88
2017,3,7,14,45,195.5,333.5,4.8,22.0,468.0,517.8,403.34
2017,3,7,15,0,245.0,313.0,4.8,22.0,476.0,530.0,414.51
2017,3,7,15,15,292.5,283.0,4.7,21.5,466.0,538.86,423.57
2017,3,7,15,30,340.0,253.0,4.6,21.0,456.0,529.4,418.85
2017,3,7,15,45,232.0,242.0,4.55,21.0,375.5,413.3,328.6
2017,3,7,16,0,124.0,231.0,4.5,21.0,295.0,318.92,253.61
2017,3,7,16,15,307.5,182.5,4.2,20.5,319.0,382.74,307.39
2017,3,7,16,30,491.0,134.0,3.9,20.0,343.0,426.14,342.49
2017,3,7,16,45,489.5,121.0,3.65,19.5,305.5,382.57,306.63
2017,3,7,17,0,488.0,108.0,3.4,19.0,268.0,338.23,269.09
2017,3,7,17,15,423.5,95.0,3.1,18.0,215.0,269.22,211.4
2017,3,7,17,30,359.0,82.0,2.8,17.0,162.0,207.54,158.73
2017,3,7,17,45,273.0,63.0,2.55,16.5,114.0,142.04,103.23
2017,3,7,18,0,187.0,44.0,2.3,16.0,66.0,87.49,57.67
2017,3,7,18,15,93.5,22.0,2.35,15.5,33.0,35.17,6.83
2017,3,7,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,6,45,0.0,6.0,2.25,11.5,6.0,0.0,0.0
2017,3,8,7,0,0.0,12.0,2.5,12.0,12.0,10.91,0.0
2017,3,8,7,15,139.0,31.0,2.5,12.5,50.0,58.14,31.79
2017,3,8,7,30,278.0,50.0,2.5,13.0,88.0,117.86,81.78
2017,3,8,7,45,368.0,63.0,2.5,13.5,138.5,175.23,131.02
2017,3,8,8,0,458.0,76.0,2.5,14.0,189.0,243.8,190.35
2017,3,8,8,15,229.0,71.0,2.45,14.5,127.5,174.91,140.14
2017,3,8,8,30,0.0,66.0,2.4,15.0,66.0,58.33,44.1
2017,3,8,8,45,0.0,46.0,2.4,15.5,46.0,40.59,28.96
2017,3,8,9,0,0.0,26.0,2.4,16.0,26.0,22.91,13.83
2017,3,8,9,15,4.5,104.5,2.35,16.0,107.0,96.11,75.26
2017,3,8,9,30,9.0,183.0,2.3,16.0,188.0,173.99,138.88
2017,3,8,9,45,44.0,229.5,2.3,16.5,256.5,255.6,204.35
2017,3,8,10,0,79.0,276.0,2.3,17.0,325.0,333.21,264.91
2017,3,8,10,15,140.5,301.0,2.3,17.5,394.5,425.46,335.88
2017,3,8,10,30,202.0,326.0,2.3,18.0,464.0,510.25,399.26
2017,3,8,10,45,158.5,341.5,2.35,18.5,453.0,495.58,385.34
2017,3,8,11,0,115.0,357.0,2.4,19.0,442.0,462.48,358.42
2017,3,8,11,15,115.5,370.0,2.4,19.5,458.0,479.78,370.22
2017,3,8,11,30,116.0,383.0,2.4,20.0,474.0,496.78,381.44
2017,3,8,11,45,442.0,284.5,2.45,20.5,639.5,763.3,580.95
2017,3,8,12,0,768.0,186.0,2.5,21.0,805.0,996.92,740.88
2017,3,8,12,15,770.5,187.0,2.55,21.5,813.0,1008.61,744.89
2017,3,8,12,30,773.0,188.0,2.6,22.0,821.0,1016.85,749.01
2017,3,8,12,45,598.5,269.5,2.7,22.5,759.5,921.81,683.95
2017,3,8,13,0,424.0,351.0,2.8,23.0,698.0,828.44,616.02
2017,3,8,13,15,283.5,377.0,2.8,23.0,608.0,697.38,523.04
2017,3,8,13,30,143.0,403.0,2.8,23.0,518.0,565.36,426.44
2017,3,8,13,45,206.5,388.0,2.85,23.5,550.0,608.48,459.76
2017,3,8,14,0,270.0,373.0,2.9,24.0,582.0,664.58,500.57
2017,3,8,14,15,186.5,361.0,2.85,24.0,503.0,550.7,417.54
2017,3,8,14,30,103.0,349.0,2.8,24.0,424.0,441.7,336.81
2017,3,8,14,45,61.5,298.5,2.8,24.0,342.5,348.21,267.21
2017,3,8,15,0,20.0,248.0,2.8,24.0,261.0,246.42,189.35
2017,3,8,15,15,12.5,217.5,2.8,23.5,226.0,210.11,162.05
2017,3,8,15,30,5.0,187.0,2.8,23.0,191.0,174.65,134.81
2017,3,8,15,45,50.0,208.0,2.8,23.0,235.0,236.74,185.29
2017,3,8,16,0,95.0,229.0,2.8,23.0,279.0,287.1,225.64
2017,3,8,16,15,49.5,187.5,2.6,22.5,213.5,211.67,166.28
2017,3,8,16,30,4.0,146.0,2.4,22.0,148.0,135.69,105.6
2017,3,8,16,45,2.0,126.0,2.2,22.0,127.0,115.82,89.87
2017,3,8,17,0,0.0,106.0,2.0,22.0,106.0,96.27,74.1
2017,3,8,17,15,0.0,85.5,1.85,21.5,85.5,77.31,58.68
2017,3,8,17,30,0.0,65.0,1.7,21.0,65.0,58.42,42.99
2017,3,8,17,45,0.0,46.0,1.55,20.5,46.0,41.03,28.26
2017,3,8,18,0,0.0,27.0,1.4,20.0,27.0,23.8,13.5
2017,3,8,18,15,0.0,13.5,1.45,19.5,13.5,11.88,0.0
2017,3,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.0,2.8,16.5,1.0,0.0,0.0
2017,3,9,7,0,0.0,2.0,3.1,17.0,2.0,1.82,0.0
2017,3,9,7,15,0.0,6.5,3.25,17.5,6.5,5.7,0.0
2017,3,9,7,30,0.0,11.0,3.4,18.0,11.0,9.65,2.32
2017,3,9,7,45,0.0,17.5,3.55,18.5,17.5,15.38,7.26
2017,3,9,8,0,0.0,24.0,3.7,19.0,24.0,21.11,12.18
2017,3,9,8,15,0.0,31.0,3.8,19.5,31.0,27.3,17.39
2017,3,9,8,30,0.0,38.0,3.9,20.0,38.0,33.49,22.52
2017,3,9,8,45,6.0,100.0,4.05,20.5,102.5,92.72,71.59
2017,3,9,9,0,12.0,162.0,4.2,21.0,167.0,155.6,122.53
2017,3,9,9,15,36.5,196.5,4.25,21.5,215.5,213.26,168.55
2017,3,9,9,30,61.0,231.0,4.3,22.0,264.0,267.14,210.79
2017,3,9,9,45,41.0,231.0,4.35,22.5,254.0,254.61,199.51
2017,3,9,10,0,21.0,231.0,4.4,23.0,244.0,229.8,178.74
2017,3,9,10,15,16.5,230.0,4.4,23.0,240.5,225.49,174.86
2017,3,9,10,30,12.0,229.0,4.4,23.0,237.0,220.92,170.78
2017,3,9,10,45,86.5,297.0,4.45,23.5,360.5,369.06,286.45
2017,3,9,11,0,161.0,365.0,4.5,24.0,484.0,527.81,405.17
2017,3,9,11,15,138.5,375.5,4.45,24.0,480.5,522.57,399.31
2017,3,9,11,30,116.0,386.0,4.4,24.0,477.0,499.43,381.16
2017,3,9,11,45,99.5,388.5,4.4,24.0,467.5,487.86,371.86
2017,3,9,12,0,83.0,391.0,4.4,24.0,458.0,475.41,361.9
2017,3,9,12,15,83.5,395.0,4.35,24.0,463.0,481.03,365.81
2017,3,9,12,30,84.0,399.0,4.3,24.0,468.0,486.33,369.51
2017,3,9,12,45,111.5,407.0,4.25,24.5,499.0,523.08,396.43
2017,3,9,13,0,139.0,415.0,4.2,25.0,530.0,576.79,434.95
2017,3,9,13,15,73.5,312.0,4.1,24.5,373.0,381.58,291.35
2017,3,9,13,30,8.0,209.0,4.0,24.0,216.0,198.71,151.21
2017,3,9,13,45,43.5,288.5,3.9,24.0,323.0,325.51,249.96
2017,3,9,14,0,79.0,368.0,3.8,24.0,430.0,443.42,338.77
2017,3,9,14,15,187.5,355.0,3.7,24.0,494.5,544.37,416.19
2017,3,9,14,30,296.0,342.0,3.6,24.0,559.0,637.78,486.28
2017,3,9,14,45,334.0,315.5,3.5,24.0,549.0,632.03,483.23
2017,3,9,15,0,372.0,289.0,3.4,24.0,539.0,622.56,477.97
2017,3,9,15,15,499.5,228.0,3.2,23.5,542.0,657.05,506.99
2017,3,9,15,30,627.0,167.0,3.0,23.0,545.0,672.24,521.36
2017,3,9,15,45,536.0,178.0,2.85,23.0,483.5,583.01,454.63
2017,3,9,16,0,445.0,189.0,2.7,23.0,422.0,506.15,396.36
2017,3,9,16,15,496.0,157.0,2.55,22.5,391.5,479.4,377.6
2017,3,9,16,30,547.0,125.0,2.4,22.0,361.0,445.81,352.19
2017,3,9,16,45,508.0,114.0,2.25,21.5,310.5,382.49,302.04
2017,3,9,17,0,469.0,103.0,2.1,21.0,260.0,322.67,253.33
2017,3,9,17,15,417.0,89.5,2.15,20.5,210.0,259.21,200.75
2017,3,9,17,30,365.0,76.0,2.2,20.0,160.0,201.58,151.72
2017,3,9,17,45,282.5,60.0,2.25,20.0,114.0,139.87,99.79
2017,3,9,18,0,200.0,44.0,2.3,20.0,68.0,88.64,57.45
2017,3,9,18,15,100.0,22.0,2.35,20.0,34.0,37.52,11.23
2017,3,9,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.0,0.95,17.5,8.0,0.0,0.0
2017,3,10,7,0,0.0,16.0,1.0,18.0,16.0,14.55,0.0
2017,3,10,7,15,143.5,33.5,1.0,18.5,54.5,61.26,35.19
2017,3,10,7,30,287.0,51.0,1.0,19.0,93.0,120.55,82.01
2017,3,10,7,45,373.0,64.0,1.05,19.5,143.5,177.54,129.56
2017,3,10,8,0,459.0,77.0,1.1,20.0,194.0,245.18,186.23
2017,3,10,8,15,527.0,82.0,0.85,20.5,247.0,311.24,240.65
2017,3,10,8,30,595.0,87.0,0.6,21.0,300.0,381.52,296.11
2017,3,10,8,45,652.0,91.5,0.4,21.5,359.5,452.16,349.22
2017,3,10,9,0,709.0,96.0,0.2,22.0,419.0,527.7,402.9
2017,3,10,9,15,736.0,100.5,0.35,22.5,469.5,588.66,447.21
2017,3,10,9,30,763.0,105.0,0.5,23.0,520.0,648.46,489.78
2017,3,10,9,45,580.5,179.0,0.65,23.5,510.5,627.77,472.47
2017,3,10,10,0,398.0,253.0,0.8,24.0,501.0,578.93,435.4
2017,3,10,10,15,389.0,274.5,0.9,24.0,529.5,611.8,458.66
2017,3,10,10,30,380.0,296.0,1.0,24.0,558.0,642.72,479.45
2017,3,10,10,45,622.5,205.0,1.15,24.5,658.0,796.15,588.5
2017,3,10,11,0,865.0,114.0,1.3,25.0,758.0,927.21,672.73
2017,3,10,11,15,663.0,215.5,1.4,25.0,718.5,883.66,643.52
2017,3,10,11,30,461.0,317.0,1.5,25.0,679.0,805.15,587.66
2017,3,10,11,45,470.5,320.5,1.6,25.0,697.0,827.89,604.22
2017,3,10,12,0,480.0,324.0,1.7,25.0,715.0,848.67,618.45
2017,3,10,12,15,680.5,224.5,1.75,25.0,784.0,957.19,694.15
2017,3,10,12,30,881.0,125.0,1.8,25.0,853.0,1038.29,744.85
2017,3,10,12,45,880.5,125.0,1.9,25.0,852.0,1038.82,745.55
2017,3,10,13,0,880.0,125.0,2.0,25.0,851.0,1035.55,744.92
2017,3,10,13,15,542.5,266.0,2.05,25.0,712.0,853.72,625.69
2017,3,10,13,30,205.0,407.0,2.1,25.0,573.0,629.69,466.02
2017,3,10,13,45,236.5,392.5,2.2,25.0,580.0,641.08,477.48
2017,3,10,14,0,268.0,378.0,2.3,25.0,587.0,666.3,496.59
2017,3,10,14,15,376.0,329.0,2.35,25.0,611.0,706.89,528.74
2017,3,10,14,30,484.0,280.0,2.4,25.0,635.0,755.06,565.34
2017,3,10,14,45,480.0,267.5,2.5,25.0,606.0,721.27,542.97
2017,3,10,15,0,476.0,255.0,2.6,25.0,577.0,685.87,519.76
2017,3,10,15,15,465.5,242.5,2.6,24.5,541.5,643.85,491.83
2017,3,10,15,30,455.0,230.0,2.6,24.0,506.0,601.07,462.8
2017,3,10,15,45,436.5,213.5,2.65,24.0,461.0,548.03,424.89
2017,3,10,16,0,418.0,197.0,2.7,24.0,416.0,495.47,386.5
2017,3,10,16,15,353.0,186.0,2.5,23.5,358.0,411.62,323.24
2017,3,10,16,30,288.0,175.0,2.3,23.0,300.0,344.29,271.28
2017,3,10,16,45,266.5,155.0,2.15,22.5,259.0,295.81,233.3
2017,3,10,17,0,245.0,135.0,2.0,22.0,218.0,249.43,195.95
2017,3,10,17,15,216.5,113.0,1.95,21.5,176.0,200.61,155.87
2017,3,10,17,30,188.0,91.0,1.9,21.0,134.0,155.12,117.7
2017,3,10,17,45,147.5,68.0,1.9,20.5,96.0,109.08,79.07
2017,3,10,18,0,107.0,45.0,1.9,20.0,58.0,68.18,44.95
2017,3,10,18,15,53.5,22.5,2.0,19.5,29.0,30.09,9.86
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,3.5,0.75,16.0,3.5,0.0,0.0
2017,3,11,7,0,0.0,7.0,0.9,16.0,7.0,6.37,0.0
2017,3,11,7,15,0.0,22.0,1.15,16.0,22.0,19.38,9.52
2017,3,11,7,30,0.0,37.0,1.4,16.0,37.0,32.73,21.69
2017,3,11,7,45,0.0,56.5,1.7,16.5,56.5,50.52,37.05
2017,3,11,8,0,0.0,76.0,2.0,17.0,76.0,68.36,52.26
2017,3,11,8,15,0.0,96.0,2.15,17.0,96.0,86.75,67.74
2017,3,11,8,30,0.0,116.0,2.3,17.0,116.0,105.21,83.02
2017,3,11,8,45,29.0,153.5,2.5,17.5,166.5,162.01,129.65
2017,3,11,9,0,58.0,191.0,2.7,18.0,217.0,218.3,175.04
2017,3,11,9,15,29.0,162.0,2.85,18.0,175.0,172.44,137.18
2017,3,11,9,30,0.0,133.0,3.0,18.0,133.0,119.59,93.3
2017,3,11,9,45,11.0,184.5,3.2,18.5,191.5,176.34,139.11
2017,3,11,10,0,22.0,236.0,3.4,19.0,250.0,235.06,185.42
2017,3,11,10,15,11.0,153.0,3.45,19.0,160.0,146.9,114.49
2017,3,11,10,30,0.0,70.0,3.5,19.0,70.0,62.05,45.32
2017,3,11,10,45,7.5,162.5,3.55,19.5,168.5,153.38,119.11
2017,3,11,11,0,15.0,255.0,3.6,20.0,267.0,248.96,194.02
2017,3,11,11,15,11.0,227.5,3.55,20.0,236.0,218.79,169.86
2017,3,11,11,30,7.0,200.0,3.5,20.0,205.0,188.83,146.09
2017,3,11,11,45,24.5,278.5,3.5,20.5,298.0,296.11,229.63
2017,3,11,12,0,42.0,357.0,3.5,21.0,391.0,396.63,305.31
2017,3,11,12,15,26.5,299.5,3.45,21.0,321.5,320.66,247.05
2017,3,11,12,30,11.0,242.0,3.4,21.0,252.0,233.38,179.71
2017,3,11,12,45,10.5,235.0,3.4,21.0,244.5,226.14,174.28
2017,3,11,13,0,10.0,228.0,3.4,21.0,237.0,218.88,168.68
2017,3,11,13,15,12.5,248.5,3.35,21.0,259.0,241.06,186.0
2017,3,11,13,30,15.0,269.0,3.3,21.0,281.0,263.33,203.29
2017,3,11,13,45,15.0,267.5,3.25,21.0,279.5,261.69,202.1
2017,3,11,14,0,15.0,266.0,3.2,21.0,278.0,260.02,200.99
2017,3,11,14,15,7.5,185.0,3.15,20.5,191.0,174.86,134.94
2017,3,11,14,30,0.0,104.0,3.1,20.0,104.0,92.58,69.63
2017,3,11,14,45,0.0,117.5,3.1,20.0,117.5,104.91,79.78
2017,3,11,15,0,0.0,131.0,3.1,20.0,131.0,117.37,89.96
2017,3,11,15,15,38.5,202.0,3.05,19.5,226.0,224.21,176.97
2017,3,11,15,30,77.0,273.0,3.0,19.0,321.0,325.64,257.8
2017,3,11,15,45,38.5,170.5,3.0,19.0,194.5,189.34,149.8
2017,3,11,16,0,0.0,68.0,3.0,19.0,68.0,60.15,44.32
2017,3,11,16,15,0.0,81.0,2.9,18.5,81.0,71.69,54.24
2017,3,11,16,30,0.0,94.0,2.8,18.0,94.0,83.71,64.54
2017,3,11,16,45,0.0,81.0,2.7,18.0,81.0,71.9,54.89
2017,3,11,17,0,0.0,68.0,2.6,18.0,68.0,60.14,45.17
2017,3,11,17,15,0.0,55.0,2.45,17.5,55.0,48.57,35.55
2017,3,11,17,30,0.0,42.0,2.3,17.0,42.0,37.04,25.77
2017,3,11,17,45,0.0,30.0,2.15,17.0,30.0,26.42,16.57
2017,3,11,18,0,0.0,18.0,2.0,17.0,18.0,15.83,7.32
2017,3,11,18,15,0.0,9.0,1.95,16.5,9.0,7.9,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,22.5,8.5,4.65,8.0,9.5,7.73,0.0
2017,3,12,7,0,45.0,17.0,4.6,8.0,19.0,20.73,0.0
2017,3,12,7,15,142.0,39.5,4.55,8.0,59.0,64.02,40.35
2017,3,12,7,30,239.0,62.0,4.5,8.0,99.0,120.81,88.3
2017,3,12,7,45,329.0,77.5,4.45,8.0,151.0,178.66,138.75
2017,3,12,8,0,419.0,93.0,4.4,8.0,203.0,247.7,199.83
2017,3,12,8,15,209.5,55.0,4.4,8.0,110.0,148.97,122.15
2017,3,12,8,30,0.0,17.0,4.4,8.0,17.0,14.96,7.47
2017,3,12,8,45,0.0,33.5,4.4,8.5,33.5,29.53,20.16
2017,3,12,9,0,0.0,50.0,4.4,9.0,50.0,44.15,32.69
2017,3,12,9,15,0.0,73.5,4.35,9.0,73.5,65.03,50.52
2017,3,12,9,30,0.0,97.0,4.3,9.0,97.0,86.15,68.36
2017,3,12,9,45,0.0,114.5,4.3,9.5,114.5,102.19,81.58
2017,3,12,10,0,0.0,132.0,4.3,10.0,132.0,118.34,94.73
2017,3,12,10,15,0.0,140.5,4.25,10.0,140.5,126.19,101.03
2017,3,12,10,30,0.0,149.0,4.2,10.0,149.0,134.08,107.34
2017,3,12,10,45,0.0,144.5,4.2,10.5,144.5,129.87,103.44
2017,3,12,11,0,0.0,140.0,4.2,11.0,140.0,125.7,99.63
2017,3,12,11,15,3.5,173.5,4.15,11.0,176.5,160.28,128.1
2017,3,12,11,30,7.0,207.0,4.1,11.0,213.0,195.42,156.72
2017,3,12,11,45,4.0,180.5,4.05,11.5,184.0,167.52,133.41
2017,3,12,12,0,1.0,154.0,4.0,12.0,155.0,139.82,110.36
2017,3,12,12,15,3.5,172.0,3.9,12.0,175.0,159.17,126.24
2017,3,12,12,30,6.0,190.0,3.8,12.0,195.0,178.65,142.11
2017,3,12,12,45,4.0,174.5,3.75,12.5,178.5,162.06,128.25
2017,3,12,13,0,2.0,159.0,3.7,13.0,162.0,145.53,114.54
2017,3,12,13,15,4.0,177.0,3.55,13.0,181.5,164.34,129.95
2017,3,12,13,30,6.0,195.0,3.4,13.0,201.0,183.22,145.32
2017,3,12,13,45,13.5,243.0,3.3,13.5,254.5,236.3,187.93
2017,3,12,14,0,21.0,291.0,3.2,14.0,308.0,290.08,230.36
2017,3,12,14,15,22.0,286.5,3.0,14.0,303.5,286.26,227.37
2017,3,12,14,30,23.0,282.0,2.8,14.0,299.0,282.35,224.53
2017,3,12,14,45,20.0,263.0,2.65,14.0,277.0,260.61,207.53
2017,3,12,15,0,17.0,244.0,2.5,14.0,255.0,239.11,190.71
2017,3,12,15,15,8.5,172.5,2.3,14.0,178.0,163.07,129.62
2017,3,12,15,30,0.0,101.0,2.1,14.0,101.0,89.76,69.57
2017,3,12,15,45,6.5,144.5,1.9,14.0,148.0,134.82,107.33
2017,3,12,16,0,13.0,188.0,1.7,14.0,195.0,180.82,145.33
2017,3,12,16,15,26.0,181.5,1.55,13.5,193.5,182.4,147.37
2017,3,12,16,30,39.0,175.0,1.4,13.0,192.0,189.57,153.96
2017,3,12,16,45,31.0,153.0,1.25,13.0,165.5,161.73,131.09
2017,3,12,17,0,23.0,131.0,1.1,13.0,139.0,130.11,104.9
2017,3,12,17,15,15.0,108.0,1.0,12.5,112.5,104.33,83.45
2017,3,12,17,30,7.0,85.0,0.9,12.0,86.0,79.59,62.5
2017,3,12,17,45,3.5,61.0,0.8,11.5,61.5,56.06,42.16
2017,3,12,18,0,0.0,37.0,0.7,11.0,37.0,33.04,22.07
2017,3,12,18,15,0.0,18.5,0.75,11.0,18.5,16.3,5.09
2017,3,12,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,15.5,8.0,1.85,9.5,9.0,7.74,0.0
2017,3,13,7,0,31.0,16.0,2.0,10.0,18.0,17.88,0.0
2017,3,13,7,15,108.0,42.0,2.15,10.0,58.0,61.08,39.57
2017,3,13,7,30,185.0,68.0,2.3,10.0,98.0,111.68,82.09
2017,3,13,7,45,92.5,44.5,2.5,10.5,59.5,72.65,54.37
2017,3,13,8,0,0.0,21.0,2.7,11.0,21.0,18.47,10.42
2017,3,13,8,15,0.0,26.5,2.85,11.0,26.5,23.33,14.67
2017,3,13,8,30,0.0,32.0,3.0,11.0,32.0,28.19,18.85
2017,3,13,8,45,0.0,62.5,3.2,11.5,62.5,55.22,41.99
2017,3,13,9,0,0.0,93.0,3.4,12.0,93.0,82.65,65.06
2017,3,13,9,15,7.5,146.5,3.6,12.0,151.0,137.23,110.83
2017,3,13,9,30,15.0,200.0,3.8,12.0,209.0,193.75,157.41
2017,3,13,9,45,109.5,249.0,4.0,12.5,318.5,332.87,271.88
2017,3,13,10,0,204.0,298.0,4.2,13.0,428.0,462.88,375.47
2017,3,13,10,15,156.5,316.5,4.4,13.5,420.5,452.35,364.49
2017,3,13,10,30,109.0,335.0,4.6,14.0,413.0,424.27,340.31
2017,3,13,10,45,113.5,352.5,4.85,14.5,436.5,450.29,359.89
2017,3,13,11,0,118.0,370.0,5.1,15.0,460.0,491.16,390.49
2017,3,13,11,15,177.5,382.5,5.2,15.5,522.5,564.32,447.05
2017,3,13,11,30,237.0,395.0,5.3,16.0,585.0,639.66,504.18
2017,3,13,11,45,371.5,358.5,5.4,16.5,662.5,754.09,591.84
2017,3,13,12,0,506.0,322.0,5.5,17.0,740.0,870.91,678.86
2017,3,13,12,15,685.5,237.5,5.5,17.5,809.0,974.15,755.45
2017,3,13,12,30,865.0,153.0,5.5,18.0,878.0,1062.71,815.24
2017,3,13,12,45,875.0,147.0,5.55,18.5,879.5,1067.24,816.57
2017,3,13,13,0,885.0,141.0,5.6,19.0,881.0,1055.73,807.49
2017,3,13,13,15,883.5,140.5,5.55,19.0,871.5,1058.76,809.57
2017,3,13,13,30,882.0,140.0,5.5,19.0,862.0,1045.88,800.69
2017,3,13,13,45,886.0,134.0,5.45,19.5,846.0,1017.76,779.91
2017,3,13,14,0,890.0,128.0,5.4,20.0,830.0,997.28,764.69
2017,3,13,14,15,883.5,126.0,5.25,20.0,803.0,976.88,750.41
2017,3,13,14,30,877.0,124.0,5.1,20.0,776.0,943.16,726.88
2017,3,13,14,45,877.0,117.0,5.0,20.0,743.5,906.58,701.77
2017,3,13,15,0,877.0,110.0,4.9,20.0,711.0,866.67,674.27
2017,3,13,15,15,863.0,107.0,4.7,19.5,669.0,816.88,640.19
2017,3,13,15,30,849.0,104.0,4.5,19.0,627.0,765.25,604.48
2017,3,13,15,45,835.5,98.5,4.35,19.0,579.5,709.71,564.46
2017,3,13,16,0,822.0,93.0,4.2,19.0,532.0,652.91,521.25
2017,3,13,16,15,795.5,89.0,3.8,18.5,479.0,588.87,471.71
2017,3,13,16,30,769.0,85.0,3.4,18.0,426.0,525.51,421.33
2017,3,13,16,45,735.5,79.0,3.05,17.5,370.5,457.66,366.03
2017,3,13,17,0,702.0,73.0,2.7,17.0,315.0,392.71,311.26
2017,3,13,17,15,645.5,66.0,2.35,16.0,257.5,320.08,249.46
2017,3,13,17,30,589.0,59.0,2.0,15.0,200.0,253.35,190.97
2017,3,13,17,45,502.0,48.5,1.65,14.0,146.0,181.83,128.99
2017,3,13,18,0,415.0,38.0,1.3,13.0,92.0,121.04,77.03
2017,3,13,18,15,253.0,23.5,1.3,12.5,51.5,57.61,24.52
2017,3,13,18,30,91.0,9.0,1.3,12.0,11.0,13.21,0.0
2017,3,13,18,45,45.5,4.5,1.35,12.0,5.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
