Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,105.0,9.5,1.0,5.0,15.0,11.79,0.0
2017,3,14,7,0,210.0,19.0,1.1,6.0,30.0,39.84,0.0
2017,3,14,7,15,349.0,31.5,1.25,6.5,77.0,91.97,55.62
2017,3,14,7,30,488.0,44.0,1.4,7.0,124.0,159.6,111.9
2017,3,14,7,45,564.5,52.5,1.6,8.0,180.0,223.02,168.68
2017,3,14,8,0,641.0,61.0,1.8,9.0,236.0,295.5,233.16
2017,3,14,8,15,690.5,67.0,1.8,9.5,293.5,362.88,292.87
2017,3,14,8,30,740.0,73.0,1.8,10.0,351.0,434.57,354.07
2017,3,14,8,45,772.0,77.5,1.85,10.5,407.0,500.14,408.44
2017,3,14,9,0,804.0,82.0,1.9,11.0,463.0,567.5,462.17
2017,3,14,9,15,827.5,85.5,1.95,11.5,515.0,629.8,510.11
2017,3,14,9,30,851.0,89.0,2.0,12.0,567.0,692.22,556.54
2017,3,14,9,45,867.5,92.0,2.15,13.0,614.0,748.71,595.43
2017,3,14,10,0,884.0,95.0,2.3,14.0,661.0,798.24,627.92
2017,3,14,10,15,896.5,97.0,2.4,14.5,701.5,846.9,660.14
2017,3,14,10,30,909.0,99.0,2.5,15.0,742.0,893.38,690.42
2017,3,14,10,45,917.0,101.5,2.6,15.5,774.5,933.94,716.31
2017,3,14,11,0,925.0,104.0,2.7,16.0,807.0,971.5,740.0
2017,3,14,11,15,930.5,105.0,2.8,16.5,832.0,1001.89,758.73
2017,3,14,11,30,936.0,106.0,2.9,17.0,857.0,1028.77,775.15
2017,3,14,11,45,938.5,107.0,3.0,18.0,873.0,1049.06,785.72
2017,3,14,12,0,941.0,108.0,3.1,19.0,889.0,1065.49,793.81
2017,3,14,12,15,942.0,108.5,3.2,19.0,896.0,1075.93,801.1
2017,3,14,12,30,943.0,109.0,3.3,19.0,903.0,1082.34,805.94
2017,3,14,12,45,940.0,110.0,3.4,19.5,900.5,1081.19,804.44
2017,3,14,13,0,937.0,111.0,3.5,20.0,898.0,1075.99,800.46
2017,3,14,13,15,934.0,110.5,3.55,20.0,887.0,1065.19,794.06
2017,3,14,13,30,931.0,110.0,3.6,20.0,876.0,1050.47,785.22
2017,3,14,13,45,923.5,110.0,3.7,20.5,856.0,1028.05,770.24
2017,3,14,14,0,916.0,110.0,3.8,21.0,836.0,1002.07,752.95
2017,3,14,14,15,908.0,108.5,3.85,21.0,808.0,970.61,733.06
2017,3,14,14,30,900.0,107.0,3.9,21.0,780.0,935.95,710.93
2017,3,14,14,45,888.0,106.0,3.95,21.0,744.0,895.35,684.55
2017,3,14,15,0,876.0,105.0,4.0,21.0,708.0,852.24,656.19
2017,3,14,15,15,861.5,102.5,4.0,21.0,665.5,809.49,627.57
2017,3,14,15,30,847.0,100.0,4.0,21.0,623.0,758.09,592.41
2017,3,14,15,45,827.5,96.5,4.0,21.0,575.0,700.58,552.14
2017,3,14,16,0,808.0,93.0,4.0,21.0,527.0,642.38,508.71
2017,3,14,16,15,781.0,89.0,3.75,20.5,474.0,578.76,460.22
2017,3,14,16,30,754.0,85.0,3.5,20.0,421.0,515.92,410.89
2017,3,14,16,45,717.0,79.5,3.3,19.5,365.5,448.4,356.45
2017,3,14,17,0,680.0,74.0,3.1,19.0,310.0,382.85,301.8
2017,3,14,17,15,623.5,67.0,2.85,18.0,253.5,311.6,241.59
2017,3,14,17,30,567.0,60.0,2.6,17.0,197.0,246.29,184.72
2017,3,14,17,45,477.5,49.5,2.35,16.0,144.0,175.67,124.07
2017,3,14,18,0,388.0,39.0,2.1,15.0,91.0,116.11,73.76
2017,3,14,18,15,234.5,24.5,2.1,14.5,51.0,55.94,24.8
2017,3,14,18,30,81.0,10.0,2.1,14.0,11.0,13.41,0.0
2017,3,14,18,45,40.5,5.0,2.1,13.5,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,15,6,45,82.5,10.5,1.9,8.5,15.5,12.03,0.0
2017,3,15,7,0,165.0,21.0,2.2,9.0,31.0,37.01,4.79
2017,3,15,7,15,293.0,36.0,2.25,9.5,76.5,87.55,54.17
2017,3,15,7,30,421.0,51.0,2.3,10.0,122.0,151.72,107.03
2017,3,15,7,45,505.0,60.0,2.35,11.0,177.0,213.8,161.45
2017,3,15,8,0,589.0,69.0,2.4,12.0,232.0,285.88,224.42
2017,3,15,8,15,640.0,75.5,2.35,12.5,288.5,351.41,281.9
2017,3,15,8,30,691.0,82.0,2.3,13.0,345.0,421.95,341.6
2017,3,15,8,45,728.0,86.5,2.25,14.0,401.0,487.53,394.62
2017,3,15,9,0,765.0,91.0,2.2,15.0,457.0,554.63,446.59
2017,3,15,9,15,789.5,95.0,2.25,15.5,508.5,616.14,493.51
2017,3,15,9,30,814.0,99.0,2.3,16.0,560.0,677.94,539.13
2017,3,15,9,45,833.0,101.5,2.35,17.0,606.5,734.04,577.32
2017,3,15,10,0,852.0,104.0,2.4,18.0,653.0,789.17,612.85
2017,3,15,10,15,865.0,106.5,2.45,18.5,693.0,838.12,644.47
2017,3,15,10,30,878.0,109.0,2.5,19.0,733.0,877.67,669.2
2017,3,15,10,45,887.0,111.0,2.65,19.5,766.0,917.47,694.77
2017,3,15,11,0,896.0,113.0,2.8,20.0,799.0,954.45,718.25
2017,3,15,11,15,902.5,114.5,2.9,20.0,824.0,985.49,738.65
2017,3,15,11,30,909.0,116.0,3.0,20.0,849.0,1013.19,756.9
2017,3,15,11,45,917.5,114.0,3.1,20.5,866.5,1035.63,770.27
2017,3,15,12,0,926.0,112.0,3.2,21.0,884.0,1054.46,781.37
2017,3,15,12,15,927.5,112.5,3.25,21.0,891.5,1065.18,788.33
2017,3,15,12,30,929.0,113.0,3.3,21.0,899.0,1071.95,792.92
2017,3,15,12,45,927.0,113.5,3.4,21.5,897.0,1071.18,791.65
2017,3,15,13,0,925.0,114.0,3.5,22.0,895.0,1066.43,787.97
2017,3,15,13,15,922.5,113.5,3.55,22.0,884.5,1056.15,781.94
2017,3,15,13,30,920.0,113.0,3.6,22.0,874.0,1041.99,773.51
2017,3,15,13,45,913.5,113.0,3.65,22.0,854.0,1020.65,760.42
2017,3,15,14,0,907.0,113.0,3.7,22.0,834.0,995.75,745.04
2017,3,15,14,15,899.5,111.5,3.7,22.0,806.5,964.92,725.33
2017,3,15,14,30,892.0,110.0,3.7,22.0,779.0,930.89,703.45
2017,3,15,14,45,876.0,110.5,3.75,22.0,742.5,888.61,676.07
2017,3,15,15,0,860.0,111.0,3.8,22.0,706.0,851.18,651.86
2017,3,15,15,15,845.5,108.5,3.75,21.5,664.0,802.11,619.88
2017,3,15,15,30,831.0,106.0,3.7,21.0,622.0,751.3,586.23
2017,3,15,15,45,808.5,103.5,3.7,21.0,573.5,693.42,545.38
2017,3,15,16,0,786.0,101.0,3.7,21.0,525.0,635.15,501.97
2017,3,15,16,15,758.0,96.5,3.5,20.5,472.0,571.44,453.65
2017,3,15,16,30,730.0,92.0,3.3,20.0,419.0,509.74,405.39
2017,3,15,16,45,688.5,86.5,3.1,20.0,363.5,440.51,349.12
2017,3,15,17,0,647.0,81.0,2.9,20.0,308.0,374.59,293.96
2017,3,15,17,15,589.0,73.5,2.6,19.0,252.0,304.21,234.91
2017,3,15,17,30,531.0,66.0,2.3,18.0,196.0,239.98,179.51
2017,3,15,17,45,437.0,55.0,2.0,17.0,143.0,170.07,120.25
2017,3,15,18,0,343.0,44.0,1.7,16.0,90.0,111.79,71.83
2017,3,15,18,15,171.5,28.0,1.7,15.5,51.0,50.55,24.0
2017,3,15,18,30,0.0,12.0,1.7,15.0,12.0,10.91,0.0
2017,3,15,18,45,0.0,6.0,1.75,15.0,6.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,6,45,43.5,12.5,3.2,13.5,15.0,12.68,0.0
2017,3,16,7,0,87.0,25.0,3.4,14.0,30.0,32.63,7.96
2017,3,16,7,15,199.0,44.5,3.5,14.5,74.0,79.72,51.05
2017,3,16,7,30,311.0,64.0,3.6,15.0,118.0,138.27,98.34
2017,3,16,7,45,388.0,78.0,3.75,16.0,170.5,195.76,147.45
2017,3,16,8,0,465.0,92.0,3.9,17.0,223.0,262.68,204.65
2017,3,16,8,15,232.5,84.5,4.05,17.5,150.0,182.83,145.46
2017,3,16,8,30,0.0,77.0,4.2,18.0,77.0,68.21,51.77
2017,3,16,8,45,0.0,71.0,4.4,18.5,71.0,62.78,47.03
2017,3,16,9,0,0.0,65.0,4.6,19.0,65.0,57.46,42.35
2017,3,16,9,15,0.0,80.0,4.75,19.5,80.0,70.82,53.13
2017,3,16,9,30,0.0,95.0,4.9,20.0,95.0,84.29,63.86
2017,3,16,9,45,0.0,115.5,5.05,20.5,115.5,103.03,78.76
2017,3,16,10,0,0.0,136.0,5.2,21.0,136.0,121.92,93.61
2017,3,16,10,15,0.5,148.5,5.3,21.5,149.0,133.9,102.79
2017,3,16,10,30,1.0,161.0,5.4,22.0,162.0,145.97,111.98
2017,3,16,10,45,0.5,140.0,5.5,22.5,140.5,126.05,95.72
2017,3,16,11,0,0.0,119.0,5.6,23.0,119.0,106.32,79.71
2017,3,16,11,15,11.0,212.0,5.6,23.0,221.0,203.49,156.61
2017,3,16,11,30,22.0,305.0,5.6,23.0,323.0,304.13,234.47
2017,3,16,11,45,13.0,238.0,5.7,23.5,249.0,230.67,176.92
2017,3,16,12,0,4.0,171.0,5.8,24.0,175.0,158.56,120.19
2017,3,16,12,15,9.5,224.5,5.8,24.0,233.0,214.57,164.02
2017,3,16,12,30,15.0,278.0,5.8,24.0,291.0,271.58,208.0
2017,3,16,12,45,49.0,345.0,5.8,24.5,387.0,389.36,298.05
2017,3,16,13,0,83.0,412.0,5.8,25.0,483.0,494.65,376.45
2017,3,16,13,15,121.5,416.5,5.75,25.0,518.5,554.1,421.1
2017,3,16,13,30,160.0,421.0,5.7,25.0,554.0,595.16,452.21
2017,3,16,13,45,110.0,393.5,5.7,25.0,484.0,498.0,379.89
2017,3,16,14,0,60.0,366.0,5.7,25.0,414.0,418.79,319.96
2017,3,16,14,15,90.0,367.0,5.65,25.0,436.5,446.28,342.07
2017,3,16,14,30,120.0,368.0,5.6,25.0,459.0,486.08,372.86
2017,3,16,14,45,167.5,350.0,5.6,25.0,470.5,503.73,387.99
2017,3,16,15,0,215.0,332.0,5.6,25.0,482.0,517.6,400.25
2017,3,16,15,15,478.5,237.0,5.5,25.0,543.5,642.25,499.49
2017,3,16,15,30,742.0,142.0,5.4,25.0,605.0,724.41,564.69
2017,3,16,15,45,469.5,193.0,5.35,25.0,478.0,544.1,426.52
2017,3,16,16,0,197.0,244.0,5.3,25.0,351.0,374.02,293.15
2017,3,16,16,15,194.5,218.5,5.1,24.5,315.5,335.71,264.52
2017,3,16,16,30,192.0,193.0,4.9,24.0,280.0,297.37,234.93
2017,3,16,16,45,375.0,147.5,4.75,23.5,289.0,343.53,271.58
2017,3,16,17,0,558.0,102.0,4.6,23.0,298.0,356.04,278.49
2017,3,16,17,15,497.0,91.5,4.45,22.5,243.5,283.66,218.02
2017,3,16,17,30,436.0,81.0,4.3,22.0,189.0,221.79,165.27
2017,3,16,17,45,353.5,66.0,4.15,21.5,138.5,157.43,111.21
2017,3,16,18,0,271.0,51.0,4.0,21.0,88.0,103.47,66.9
2017,3,16,18,15,151.0,31.0,4.1,20.5,50.0,50.81,25.04
2017,3,16,18,30,31.0,11.0,4.2,20.0,12.0,11.53,0.0
2017,3,16,18,45,15.5,5.5,4.3,20.0,6.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,17,6,45,51.0,13.0,5.0,17.5,16.5,13.37,0.0
2017,3,17,7,0,102.0,26.0,5.2,18.0,33.0,35.11,11.28
2017,3,17,7,15,211.5,45.0,5.5,18.5,77.0,82.04,51.84
2017,3,17,7,30,321.0,64.0,5.8,19.0,121.0,140.43,98.56
2017,3,17,7,45,406.5,75.5,6.1,19.5,174.5,198.56,147.87
2017,3,17,8,0,492.0,87.0,6.4,20.0,228.0,267.1,206.56
2017,3,17,8,15,246.0,64.5,6.55,20.5,135.0,173.79,136.86
2017,3,17,8,30,0.0,42.0,6.7,21.0,42.0,37.04,25.28
2017,3,17,8,45,0.0,59.5,6.85,21.5,59.5,52.57,38.01
2017,3,17,9,0,0.0,77.0,7.0,22.0,77.0,68.13,50.57
2017,3,17,9,15,0.0,84.0,6.95,22.0,84.0,74.38,55.49
2017,3,17,9,30,0.0,91.0,6.9,22.0,91.0,80.64,60.39
2017,3,17,9,45,0.0,106.0,6.9,22.5,106.0,94.3,71.12
2017,3,17,10,0,0.0,121.0,6.9,23.0,121.0,108.05,81.81
2017,3,17,10,15,0.0,128.5,6.8,23.5,128.5,114.94,86.93
2017,3,17,10,30,0.0,136.0,6.7,24.0,136.0,121.87,92.06
2017,3,17,10,45,0.0,142.0,6.65,24.5,142.0,127.43,96.09
2017,3,17,11,0,0.0,148.0,6.6,25.0,148.0,133.01,100.12
2017,3,17,11,15,1.0,152.0,6.5,25.0,153.0,137.7,103.7
2017,3,17,11,30,2.0,156.0,6.4,25.0,158.0,142.44,107.33
2017,3,17,11,45,89.0,286.5,6.35,25.5,361.5,381.28,293.73
2017,3,17,12,0,176.0,417.0,6.3,26.0,565.0,607.81,461.79
2017,3,17,12,15,176.5,420.5,6.2,26.0,570.0,613.97,465.15
2017,3,17,12,30,177.0,424.0,6.1,26.0,575.0,619.26,468.62
2017,3,17,12,45,177.0,423.0,6.05,26.0,574.0,618.31,467.81
2017,3,17,13,0,177.0,422.0,6.0,26.0,573.0,616.45,466.43
2017,3,17,13,15,170.0,422.5,5.9,26.0,566.0,608.28,460.19
2017,3,17,13,30,163.0,423.0,5.8,26.0,559.0,599.41,453.52
2017,3,17,13,45,230.5,403.5,5.75,26.5,591.5,641.06,485.22
2017,3,17,14,0,298.0,384.0,5.7,27.0,624.0,694.55,524.54
2017,3,17,14,15,561.0,261.0,5.55,26.5,692.5,815.42,619.14
2017,3,17,14,30,824.0,138.0,5.4,26.0,761.0,905.94,686.25
2017,3,17,14,45,798.5,142.0,5.3,26.0,723.0,860.38,654.49
2017,3,17,15,0,773.0,146.0,5.2,26.0,685.0,817.44,625.16
2017,3,17,15,15,756.5,142.5,5.05,26.0,644.0,768.53,591.14
2017,3,17,15,30,740.0,139.0,4.9,26.0,603.0,718.34,555.35
2017,3,17,15,45,720.0,133.5,4.8,26.0,556.0,662.6,514.54
2017,3,17,16,0,700.0,128.0,4.7,26.0,509.0,606.55,472.69
2017,3,17,16,15,670.0,122.0,4.45,25.5,457.5,544.01,425.42
2017,3,17,16,30,640.0,116.0,4.2,25.0,406.0,482.87,378.18
2017,3,17,16,45,601.0,107.5,3.95,24.5,352.5,416.61,325.72
2017,3,17,17,0,562.0,99.0,3.7,24.0,299.0,353.58,274.3
2017,3,17,17,15,502.0,89.5,3.4,23.0,244.5,285.45,218.2
2017,3,17,17,30,442.0,80.0,3.1,22.0,190.0,221.51,164.42
2017,3,17,17,45,356.0,65.5,2.8,21.5,139.5,156.57,110.2
2017,3,17,18,0,270.0,51.0,2.5,21.0,89.0,102.46,66.12
2017,3,17,18,15,151.0,31.5,2.6,20.5,51.0,50.95,25.72
2017,3,17,18,30,32.0,12.0,2.7,20.0,13.0,12.43,0.0
2017,3,17,18,45,16.0,6.0,2.85,20.0,6.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,6,45,49.0,14.0,2.15,16.5,17.5,14.23,0.0
2017,3,18,7,0,98.0,28.0,2.4,17.0,35.0,36.79,14.53
2017,3,18,7,15,206.5,47.5,2.55,17.5,80.0,83.55,53.7
2017,3,18,7,30,315.0,67.0,2.7,18.0,125.0,141.97,100.31
2017,3,18,7,45,398.5,79.5,2.9,19.0,178.5,200.23,149.14
2017,3,18,8,0,482.0,92.0,3.1,20.0,232.0,268.67,206.59
2017,3,18,8,15,241.0,88.5,3.05,20.5,158.5,190.27,149.49
2017,3,18,8,30,0.0,85.0,3.0,21.0,85.0,75.5,57.09
2017,3,18,8,45,18.0,140.0,3.0,21.5,149.0,136.1,106.47
2017,3,18,9,0,36.0,195.0,3.0,22.0,213.0,207.06,162.88
2017,3,18,9,15,37.0,216.5,2.9,22.5,237.0,230.94,180.76
2017,3,18,9,30,38.0,238.0,2.8,23.0,261.0,254.99,198.57
2017,3,18,9,45,65.5,270.5,2.75,23.5,312.5,310.02,240.54
2017,3,18,10,0,93.0,303.0,2.7,24.0,364.0,367.71,283.58
2017,3,18,10,15,51.5,264.5,2.7,24.0,298.5,297.4,228.81
2017,3,18,10,30,10.0,226.0,2.7,24.0,233.0,214.99,164.29
2017,3,18,10,45,12.0,243.5,2.7,24.5,253.0,233.76,178.32
2017,3,18,11,0,14.0,261.0,2.7,25.0,273.0,252.71,192.12
2017,3,18,11,15,146.0,330.0,2.7,25.0,449.5,475.9,361.9
2017,3,18,11,30,278.0,399.0,2.7,25.0,626.0,695.68,518.83
2017,3,18,11,45,264.5,410.0,2.75,25.5,629.5,699.88,518.53
2017,3,18,12,0,251.0,421.0,2.8,26.0,633.0,702.38,518.63
2017,3,18,12,15,255.5,424.5,2.85,26.0,641.5,713.47,526.34
2017,3,18,12,30,260.0,428.0,2.9,26.0,650.0,723.27,533.18
2017,3,18,12,45,249.5,429.0,2.95,26.5,642.0,697.34,514.46
2017,3,18,13,0,239.0,430.0,3.0,27.0,634.0,686.72,506.28
2017,3,18,13,15,162.0,418.0,3.05,27.0,556.0,594.63,440.61
2017,3,18,13,30,85.0,406.0,3.1,27.0,478.0,487.1,362.9
2017,3,18,13,45,88.5,398.0,3.15,27.0,471.0,480.51,359.2
2017,3,18,14,0,92.0,390.0,3.2,27.0,464.0,473.47,354.75
2017,3,18,14,15,227.5,364.5,3.2,27.0,540.0,584.39,438.85
2017,3,18,14,30,363.0,339.0,3.2,27.0,616.0,686.08,513.7
2017,3,18,14,45,315.0,333.0,3.25,27.0,565.5,625.15,470.0
2017,3,18,15,0,267.0,327.0,3.3,27.0,515.0,566.31,428.1
2017,3,18,15,15,540.0,218.0,3.25,26.5,568.0,669.01,509.83
2017,3,18,15,30,813.0,109.0,3.2,26.0,621.0,736.91,563.22
2017,3,18,15,45,795.5,104.5,3.15,26.0,573.5,681.15,523.56
2017,3,18,16,0,778.0,100.0,3.1,26.0,526.0,624.61,482.34
2017,3,18,16,15,751.0,95.5,2.9,25.5,474.0,561.94,435.84
2017,3,18,16,30,724.0,91.0,2.7,25.0,422.0,500.97,389.2
2017,3,18,16,45,686.5,85.5,2.5,25.0,366.5,434.15,336.01
2017,3,18,17,0,649.0,80.0,2.3,25.0,311.0,370.21,283.58
2017,3,18,17,15,592.5,72.5,2.05,24.0,255.5,300.52,226.46
2017,3,18,17,30,536.0,65.0,1.8,23.0,200.0,236.84,172.78
2017,3,18,17,45,445.5,54.5,1.55,22.5,147.5,168.46,115.82
2017,3,18,18,0,355.0,44.0,1.3,22.0,95.0,111.28,69.33
2017,3,18,18,15,215.5,28.5,1.3,21.5,55.0,54.51,26.28
2017,3,18,18,30,76.0,13.0,1.3,21.0,15.0,15.27,0.0
2017,3,18,18,45,38.0,6.5,1.35,21.0,7.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,6,45,72.0,15.0,2.75,17.0,20.5,15.87,0.0
2017,3,19,7,0,144.0,30.0,3.1,18.0,41.0,44.61,19.72
2017,3,19,7,15,261.0,46.5,3.25,18.5,87.5,91.17,57.55
2017,3,19,7,30,378.0,63.0,3.4,19.0,134.0,152.16,106.14
2017,3,19,7,45,467.5,72.0,3.55,19.5,189.5,215.26,159.42
2017,3,19,8,0,557.0,81.0,3.7,20.0,245.0,287.31,220.53
2017,3,19,8,15,608.0,88.0,3.7,20.5,301.5,351.69,275.41
2017,3,19,8,30,659.0,95.0,3.7,21.0,358.0,421.07,332.76
2017,3,19,8,45,703.5,97.5,3.75,21.5,414.5,486.9,385.81
2017,3,19,9,0,748.0,100.0,3.8,22.0,471.0,555.96,439.66
2017,3,19,9,15,773.0,104.5,3.8,22.5,522.5,616.25,485.08
2017,3,19,9,30,798.0,109.0,3.8,23.0,574.0,678.04,530.16
2017,3,19,9,45,819.5,110.5,3.85,23.5,621.0,734.1,569.51
2017,3,19,10,0,841.0,112.0,3.9,24.0,668.0,789.41,606.23
2017,3,19,10,15,854.0,114.5,3.9,24.5,708.0,837.75,637.21
2017,3,19,10,30,867.0,117.0,3.9,25.0,748.0,884.03,666.32
2017,3,19,10,45,877.5,118.0,3.95,25.5,780.5,915.94,685.55
2017,3,19,11,0,888.0,119.0,4.0,26.0,813.0,952.69,708.01
2017,3,19,11,15,894.5,120.5,4.0,26.0,837.5,983.23,727.26
2017,3,19,11,30,901.0,122.0,4.0,26.0,862.0,1010.45,744.33
2017,3,19,11,45,906.0,122.0,4.05,26.5,878.5,1031.14,755.97
2017,3,19,12,0,911.0,122.0,4.1,27.0,895.0,1048.17,765.31
2017,3,19,12,15,912.5,122.0,4.1,27.0,902.0,1057.91,771.21
2017,3,19,12,30,914.0,122.0,4.1,27.0,909.0,1063.76,774.77
2017,3,19,12,45,913.5,121.5,4.15,27.0,907.0,1063.14,774.63
2017,3,19,13,0,913.0,121.0,4.2,27.0,905.0,1058.58,772.13
2017,3,19,13,15,910.0,120.5,4.2,27.0,893.5,1047.61,765.29
2017,3,19,13,30,907.0,120.0,4.2,27.0,882.0,1032.82,756.12
2017,3,19,13,45,901.5,119.0,4.25,27.5,862.0,1011.33,741.5
2017,3,19,14,0,896.0,118.0,4.3,28.0,842.0,986.31,724.67
2017,3,19,14,15,888.0,116.5,4.3,28.0,814.0,955.04,704.89
2017,3,19,14,30,880.0,115.0,4.3,28.0,786.0,920.65,683.02
2017,3,19,14,45,863.0,116.0,4.3,28.0,749.0,885.83,660.77
2017,3,19,15,0,846.0,117.0,4.3,28.0,712.0,840.73,631.34
2017,3,19,15,15,831.0,114.0,4.25,27.5,670.0,791.09,599.5
2017,3,19,15,30,816.0,111.0,4.2,27.0,628.0,739.82,566.03
2017,3,19,15,45,794.0,108.0,4.2,27.0,579.5,682.33,525.61
2017,3,19,16,0,772.0,105.0,4.2,27.0,531.0,624.47,483.16
2017,3,19,16,15,744.5,100.5,4.0,26.5,478.0,562.91,437.26
2017,3,19,16,30,717.0,96.0,3.8,26.0,425.0,500.99,389.74
2017,3,19,16,45,677.5,90.5,3.65,25.5,369.5,433.56,336.62
2017,3,19,17,0,638.0,85.0,3.5,25.0,314.0,369.25,284.26
2017,3,19,17,15,581.5,77.0,3.2,24.0,258.0,299.72,226.89
2017,3,19,17,30,525.0,69.0,2.9,23.0,202.0,236.22,173.11
2017,3,19,17,45,438.0,57.5,2.6,22.5,149.5,168.49,116.39
2017,3,19,18,0,351.0,46.0,2.3,22.0,97.0,111.55,69.88
2017,3,19,18,15,214.5,29.5,2.3,21.5,56.5,54.68,26.9
2017,3,19,18,30,78.0,13.0,2.3,21.0,16.0,15.21,0.0
2017,3,19,18,45,39.0,6.5,2.35,21.0,8.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,98.0,15.0,3.7,16.5,22.5,16.71,0.0
2017,3,20,7,0,196.0,30.0,4.0,17.0,45.0,49.86,23.04
2017,3,20,7,15,312.5,45.0,4.25,17.5,94.0,97.9,61.29
2017,3,20,7,30,429.0,60.0,4.5,18.0,143.0,162.71,113.6
2017,3,20,7,45,510.5,69.5,4.75,19.0,200.0,225.43,167.27
2017,3,20,8,0,592.0,79.0,5.0,20.0,257.0,297.8,229.11
2017,3,20,8,15,641.5,86.0,5.05,20.5,314.5,363.64,285.78
2017,3,20,8,30,691.0,93.0,5.1,21.0,372.0,434.26,344.77
2017,3,20,8,45,732.5,96.5,5.15,21.5,429.0,501.32,399.38
2017,3,20,9,0,774.0,100.0,5.2,22.0,486.0,570.18,453.74
2017,3,20,9,15,798.0,104.0,5.2,22.5,538.5,631.78,500.76
2017,3,20,9,30,822.0,108.0,5.2,23.0,591.0,693.57,546.48
2017,3,20,9,45,844.0,109.5,5.25,23.5,639.0,751.06,587.34
2017,3,20,10,0,866.0,111.0,5.3,24.0,687.0,807.76,625.66
2017,3,20,10,15,878.5,113.5,5.3,24.5,727.5,856.63,657.52
2017,3,20,10,30,891.0,116.0,5.3,25.0,768.0,895.84,682.19
2017,3,20,10,45,903.0,116.5,5.35,25.5,801.5,936.85,708.2
2017,3,20,11,0,915.0,117.0,5.4,26.0,835.0,975.14,732.1
2017,3,20,11,15,921.0,118.0,5.4,26.0,860.0,1005.31,751.49
2017,3,20,11,30,927.0,119.0,5.4,26.0,885.0,1032.01,768.59
2017,3,20,11,45,941.5,114.0,5.4,26.5,904.0,1057.16,783.1
2017,3,20,12,0,956.0,109.0,5.4,27.0,923.0,1078.75,795.23
2017,3,20,12,15,957.0,109.0,5.4,27.0,930.0,1088.31,801.09
2017,3,20,12,30,958.0,109.0,5.4,27.0,937.0,1093.78,804.48
2017,3,20,12,45,957.0,109.5,5.4,27.0,935.0,1093.64,804.34
2017,3,20,13,0,956.0,110.0,5.4,27.0,933.0,1089.39,801.67
2017,3,20,13,15,953.0,109.5,5.35,27.0,921.5,1077.98,794.02
2017,3,20,13,30,950.0,109.0,5.3,27.0,910.0,1062.58,783.91
2017,3,20,13,45,945.0,108.0,5.3,27.0,889.5,1040.79,770.09
2017,3,20,14,0,940.0,107.0,5.3,27.0,869.0,1015.26,753.87
2017,3,20,14,15,933.0,105.5,5.2,27.0,840.5,983.75,732.93
2017,3,20,14,30,926.0,104.0,5.1,27.0,812.0,948.9,709.78
2017,3,20,14,45,912.0,103.5,5.1,27.0,775.0,905.94,681.71
2017,3,20,15,0,898.0,103.0,5.1,27.0,738.0,860.54,651.77
2017,3,20,15,15,884.0,101.0,5.0,26.5,694.5,811.38,619.63
2017,3,20,15,30,870.0,99.0,4.9,26.0,651.0,765.51,589.46
2017,3,20,15,45,852.5,95.0,4.85,26.0,602.0,707.66,548.91
2017,3,20,16,0,835.0,91.0,4.8,26.0,553.0,648.89,505.27
2017,3,20,16,15,809.5,87.5,4.5,25.5,499.5,585.31,456.97
2017,3,20,16,30,784.0,84.0,4.2,25.0,446.0,522.3,408.0
2017,3,20,16,45,750.0,78.5,3.9,24.5,389.0,454.06,353.59
2017,3,20,17,0,716.0,73.0,3.6,24.0,332.0,388.15,299.26
2017,3,20,17,15,662.5,66.5,3.25,23.0,274.5,316.94,239.85
2017,3,20,17,30,609.0,60.0,2.9,22.0,217.0,251.14,183.37
2017,3,20,17,45,527.0,50.5,2.6,21.5,162.0,181.53,124.15
2017,3,20,18,0,445.0,41.0,2.3,21.0,107.0,121.98,74.68
2017,3,20,18,15,294.0,27.5,2.3,20.5,63.0,61.7,29.66
2017,3,20,18,30,143.0,14.0,2.3,20.0,19.0,18.65,0.0
2017,3,20,18,45,71.5,7.0,2.35,19.5,9.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,106.0,16.0,4.05,16.5,25.0,17.92,0.0
2017,3,21,7,0,212.0,32.0,4.4,17.0,50.0,53.61,26.25
2017,3,21,7,15,329.0,46.5,4.55,17.5,99.0,102.0,64.12
2017,3,21,7,30,446.0,61.0,4.7,18.0,148.0,167.63,117.19
2017,3,21,7,45,536.5,67.5,4.9,19.0,206.5,231.17,171.39
2017,3,21,8,0,627.0,74.0,5.1,20.0,265.0,305.3,234.64
2017,3,21,8,15,673.5,80.0,5.1,20.5,322.5,370.89,291.29
2017,3,21,8,30,720.0,86.0,5.1,21.0,380.0,440.83,349.83
2017,3,21,8,45,761.0,88.0,5.15,21.5,437.0,506.98,403.83
2017,3,21,9,0,802.0,90.0,5.2,22.0,494.0,576.35,458.63
2017,3,21,9,15,824.0,93.5,5.15,22.5,545.5,637.45,505.11
2017,3,21,9,30,846.0,97.0,5.1,23.0,597.0,698.46,550.03
2017,3,21,9,45,865.0,98.0,5.1,23.5,644.0,754.12,588.73
2017,3,21,10,0,884.0,99.0,5.1,24.0,691.0,803.09,621.12
2017,3,21,10,15,895.0,101.0,5.0,24.5,730.5,850.14,651.11
2017,3,21,10,30,906.0,103.0,4.9,25.0,770.0,894.84,678.89
2017,3,21,10,45,914.5,104.5,4.85,25.5,802.5,934.2,702.86
2017,3,21,11,0,923.0,106.0,4.8,26.0,835.0,970.58,724.51
2017,3,21,11,15,928.5,107.0,4.7,26.0,859.0,1000.39,742.62
2017,3,21,11,30,934.0,108.0,4.6,26.0,883.0,1026.7,758.3
2017,3,21,11,45,932.5,111.5,4.6,26.5,897.5,1045.11,768.11
2017,3,21,12,0,931.0,115.0,4.6,27.0,912.0,1059.54,775.41
2017,3,21,12,15,932.0,115.0,4.55,27.0,918.5,1068.79,780.78
2017,3,21,12,30,933.0,115.0,4.5,27.0,925.0,1074.06,783.68
2017,3,21,12,45,931.0,115.5,4.5,27.5,922.0,1072.82,781.27
2017,3,21,13,0,929.0,116.0,4.5,28.0,919.0,1067.58,776.46
2017,3,21,13,15,925.5,115.5,4.5,28.0,907.5,1055.83,769.13
2017,3,21,13,30,922.0,115.0,4.5,28.0,896.0,1040.21,759.44
2017,3,21,13,45,916.0,114.5,4.5,28.0,875.5,1018.38,745.79
2017,3,21,14,0,910.0,114.0,4.5,28.0,855.0,992.97,729.88
2017,3,21,14,15,902.0,112.5,4.5,28.0,826.5,961.24,709.78
2017,3,21,14,30,894.0,111.0,4.5,28.0,798.0,926.34,687.54
2017,3,21,14,45,878.5,111.0,4.5,28.0,761.0,883.6,659.87
2017,3,21,15,0,863.0,111.0,4.5,28.0,724.0,845.35,635.13
2017,3,21,15,15,633.0,184.5,4.45,27.5,620.0,709.31,540.18
2017,3,21,15,30,403.0,258.0,4.4,27.0,516.0,567.66,435.37
2017,3,21,15,45,598.0,179.0,4.35,27.0,528.0,617.79,476.29
2017,3,21,16,0,793.0,100.0,4.3,27.0,540.0,629.75,487.47
2017,3,21,16,15,766.0,96.0,4.1,26.5,487.0,566.85,440.19
2017,3,21,16,30,739.0,92.0,3.9,26.0,434.0,505.46,392.96
2017,3,21,16,45,700.0,86.5,3.7,25.5,378.0,437.16,339.01
2017,3,21,17,0,661.0,81.0,3.5,25.0,322.0,371.91,285.75
2017,3,21,17,15,605.5,73.5,3.2,24.0,265.5,302.11,228.04
2017,3,21,17,30,550.0,66.0,2.9,23.0,209.0,238.19,173.78
2017,3,21,17,45,463.0,56.0,2.6,22.5,155.5,170.71,117.18
2017,3,21,18,0,376.0,46.0,2.3,22.0,102.0,113.96,70.86
2017,3,21,18,15,238.5,30.5,2.35,21.5,60.0,57.93,29.18
2017,3,21,18,30,101.0,15.0,2.4,21.0,18.0,17.62,0.0
2017,3,21,18,45,50.5,7.5,2.5,20.5,9.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,22,6,45,45.0,18.0,2.5,18.5,22.0,17.82,0.0
2017,3,22,7,0,90.0,36.0,2.8,19.0,44.0,43.98,24.13
2017,3,22,7,15,180.0,58.5,2.9,19.5,90.0,87.05,57.9
2017,3,22,7,30,270.0,81.0,3.0,20.0,136.0,141.92,101.68
2017,3,22,7,45,350.5,95.5,3.2,20.5,189.5,201.8,151.27
2017,3,22,8,0,431.0,110.0,3.4,21.0,243.0,268.47,206.78
2017,3,22,8,15,395.5,130.0,3.35,21.5,271.0,301.86,236.54
2017,3,22,8,30,360.0,150.0,3.3,22.0,299.0,323.44,255.37
2017,3,22,8,45,287.0,186.0,3.3,22.5,315.0,342.68,270.69
2017,3,22,9,0,214.0,222.0,3.3,23.0,331.0,345.16,271.65
2017,3,22,9,15,113.0,213.0,3.3,23.0,271.0,283.23,222.29
2017,3,22,9,30,12.0,204.0,3.3,23.0,211.0,193.99,150.19
2017,3,22,9,45,134.5,258.0,3.35,23.5,348.0,356.76,278.45
2017,3,22,10,0,257.0,312.0,3.4,24.0,485.0,525.63,405.2
2017,3,22,10,15,217.5,337.0,3.45,24.5,489.5,518.71,397.08
2017,3,22,10,30,178.0,362.0,3.5,25.0,494.0,519.58,395.27
2017,3,22,10,45,175.0,379.0,3.55,25.5,513.5,541.3,409.55
2017,3,22,11,0,172.0,396.0,3.6,26.0,533.0,562.23,423.04
2017,3,22,11,15,236.5,399.0,3.7,26.0,593.0,631.43,473.85
2017,3,22,11,30,301.0,402.0,3.8,26.0,653.0,717.83,535.43
2017,3,22,11,45,587.0,270.5,3.9,26.5,771.0,886.85,658.42
2017,3,22,12,0,873.0,139.0,4.0,27.0,889.0,1025.85,750.72
2017,3,22,12,15,613.5,274.5,4.05,27.0,804.0,931.97,685.83
2017,3,22,12,30,354.0,410.0,4.1,27.0,719.0,795.52,586.4
2017,3,22,12,45,617.5,273.0,4.2,27.0,809.5,937.8,692.14
2017,3,22,13,0,881.0,136.0,4.3,27.0,900.0,1038.98,760.47
2017,3,22,13,15,878.0,135.5,4.35,27.0,889.0,1028.07,753.13
2017,3,22,13,30,875.0,135.0,4.4,27.0,878.0,1013.48,744.31
2017,3,22,13,45,870.5,133.0,4.5,27.0,858.5,992.3,731.5
2017,3,22,14,0,866.0,131.0,4.6,27.0,839.0,967.66,716.47
2017,3,22,14,15,858.0,129.5,4.6,27.0,811.0,946.23,703.1
2017,3,22,14,30,850.0,128.0,4.6,27.0,783.0,911.92,681.0
2017,3,22,14,45,837.0,126.5,4.65,27.0,747.5,870.45,654.3
2017,3,22,15,0,824.0,125.0,4.7,27.0,712.0,826.71,625.78
2017,3,22,15,15,808.5,122.0,4.7,27.0,669.5,777.42,592.75
2017,3,22,15,30,793.0,119.0,4.7,27.0,627.0,726.62,558.26
2017,3,22,15,45,772.0,115.5,4.7,27.0,579.0,670.27,517.77
2017,3,22,16,0,751.0,112.0,4.7,27.0,531.0,615.04,476.89
2017,3,22,16,15,722.5,107.0,4.55,26.5,478.5,552.06,429.65
2017,3,22,16,30,694.0,102.0,4.4,26.0,426.0,490.25,381.95
2017,3,22,16,45,653.0,96.5,4.3,25.5,371.0,423.47,329.17
2017,3,22,17,0,612.0,91.0,4.2,25.0,316.0,360.02,277.39
2017,3,22,17,15,555.0,82.5,3.85,24.0,260.5,291.59,220.85
2017,3,22,17,30,498.0,74.0,3.5,23.0,205.0,229.29,168.16
2017,3,22,17,45,409.5,62.5,3.2,22.5,152.5,163.36,113.22
2017,3,22,18,0,321.0,51.0,2.9,22.0,100.0,106.87,67.54
2017,3,22,18,15,195.5,33.5,2.95,21.5,59.0,54.47,28.52
2017,3,22,18,30,70.0,16.0,3.0,21.0,18.0,16.85,0.0
2017,3,22,18,45,35.0,8.0,3.15,21.0,9.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,23,6,45,125.0,17.0,5.3,18.5,29.0,19.55,0.0
2017,3,23,7,0,250.0,34.0,5.5,19.0,58.0,59.04,30.16
2017,3,23,7,15,364.5,47.5,5.75,19.5,108.5,110.38,69.29
2017,3,23,7,30,479.0,61.0,6.0,20.0,159.0,175.43,121.9
2017,3,23,7,45,559.5,67.5,6.3,20.5,217.0,238.17,176.05
2017,3,23,8,0,640.0,74.0,6.6,21.0,275.0,310.23,238.33
2017,3,23,8,15,410.5,124.5,6.7,21.0,263.0,302.64,239.42
2017,3,23,8,30,181.0,175.0,6.8,21.0,251.0,257.1,205.33
2017,3,23,8,45,90.5,166.0,6.95,21.5,204.0,210.76,167.66
2017,3,23,9,0,0.0,157.0,7.1,22.0,157.0,141.68,110.25
2017,3,23,9,15,179.5,202.5,7.2,22.5,310.5,314.82,251.27
2017,3,23,9,30,359.0,248.0,7.3,23.0,464.0,503.76,400.13
2017,3,23,9,45,625.0,174.0,7.4,23.5,584.0,659.02,522.21
2017,3,23,10,0,891.0,100.0,7.5,24.0,704.0,809.5,635.08
2017,3,23,10,15,902.5,102.0,7.6,24.5,744.0,857.11,667.04
2017,3,23,10,30,914.0,104.0,7.7,25.0,784.0,902.37,697.33
2017,3,23,10,45,923.5,105.0,7.8,25.5,817.0,942.2,723.48
2017,3,23,11,0,933.0,106.0,7.9,26.0,850.0,979.07,747.38
2017,3,23,11,15,938.5,107.0,7.95,26.0,874.0,1008.98,767.61
2017,3,23,11,30,944.0,108.0,8.0,26.0,898.0,1035.33,785.41
2017,3,23,11,45,948.5,108.0,8.05,26.5,914.5,1055.93,797.68
2017,3,23,12,0,953.0,108.0,8.1,27.0,931.0,1072.68,807.36
2017,3,23,12,15,954.0,108.5,8.1,27.0,937.5,1082.49,813.75
2017,3,23,12,30,955.0,109.0,8.1,27.0,944.0,1088.23,817.5
2017,3,23,12,45,952.5,110.0,8.15,27.5,941.0,1086.85,815.11
2017,3,23,13,0,950.0,111.0,8.2,28.0,938.0,1081.39,810.1
2017,3,23,13,15,947.5,110.5,8.2,27.5,926.5,1070.31,804.42
2017,3,23,13,30,945.0,110.0,8.2,27.0,915.0,1055.25,796.1
2017,3,23,13,45,939.5,109.5,8.25,27.0,894.5,1033.38,781.76
2017,3,23,14,0,934.0,109.0,8.3,27.0,874.0,1007.83,764.91
2017,3,23,14,15,927.0,107.5,8.3,27.0,846.0,976.29,743.68
2017,3,23,14,30,920.0,106.0,8.3,27.0,818.0,941.45,720.1
2017,3,23,14,45,908.0,105.5,8.3,27.0,781.5,900.26,691.92
2017,3,23,15,0,896.0,105.0,8.3,27.0,745.0,856.52,661.77
2017,3,23,15,15,883.0,102.5,8.25,26.5,702.0,807.59,628.75
2017,3,23,15,30,870.0,100.0,8.2,26.0,659.0,761.73,597.62
2017,3,23,15,45,849.0,98.0,8.2,26.0,609.5,703.55,555.09
2017,3,23,16,0,828.0,96.0,8.2,26.0,560.0,644.78,509.92
2017,3,23,16,15,802.5,92.0,8.05,25.5,506.5,581.01,460.56
2017,3,23,16,30,777.0,88.0,7.9,25.0,453.0,517.85,410.28
2017,3,23,16,45,737.0,84.0,7.75,24.5,395.5,449.02,354.06
2017,3,23,17,0,697.0,80.0,7.6,24.0,338.0,382.87,298.41
2017,3,23,17,15,642.5,73.5,7.35,23.5,280.0,312.45,238.15
2017,3,23,17,30,588.0,67.0,7.1,23.0,222.0,247.7,181.61
2017,3,23,17,45,499.0,57.5,6.9,22.5,166.5,178.15,122.49
2017,3,23,18,0,410.0,48.0,6.7,22.0,111.0,119.53,74.25
2017,3,23,18,15,205.0,35.0,6.65,21.5,66.5,56.17,29.75
2017,3,23,18,30,0.0,22.0,6.6,21.0,22.0,18.88,0.0
2017,3,23,18,45,0.0,11.0,6.55,20.5,11.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,19.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,19.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,19.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,19.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,19.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,19.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,19.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,19.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.5,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
