Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.3,18.5,0.5,0.44,0.0
2017,3,24,7,0,0.0,1.0,3.3,19.0,1.0,0.88,0.0
2017,3,24,7,15,0.0,3.0,3.25,19.0,3.0,2.63,0.0
2017,3,24,7,30,0.0,5.0,3.2,19.0,5.0,4.39,0.0
2017,3,24,7,45,0.0,7.0,3.2,19.5,7.0,6.14,0.0
2017,3,24,8,0,0.0,9.0,3.2,20.0,9.0,7.91,1.02
2017,3,24,8,15,0.0,43.5,3.3,20.0,43.5,38.37,26.59
2017,3,24,8,30,0.0,78.0,3.4,20.0,78.0,69.01,51.98
2017,3,24,8,45,14.5,139.5,3.55,20.5,147.0,133.17,104.33
2017,3,24,9,0,29.0,201.0,3.7,21.0,216.0,207.05,163.26
2017,3,24,9,15,21.0,205.0,3.8,21.5,217.0,200.12,156.74
2017,3,24,9,30,13.0,209.0,3.9,22.0,218.0,199.14,155.08
2017,3,24,9,45,8.5,197.0,4.0,22.5,203.0,184.84,143.02
2017,3,24,10,0,4.0,185.0,4.1,23.0,188.0,170.3,130.86
2017,3,24,10,15,10.0,222.0,4.1,23.0,229.5,210.18,161.98
2017,3,24,10,30,16.0,259.0,4.1,23.0,271.0,250.87,193.28
2017,3,24,10,45,13.5,248.0,4.15,23.5,258.5,238.58,182.99
2017,3,24,11,0,11.0,237.0,4.2,24.0,246.0,226.19,172.8
2017,3,24,11,15,13.5,259.5,4.2,24.0,271.0,250.25,191.15
2017,3,24,11,30,16.0,282.0,4.2,24.0,296.0,274.51,209.47
2017,3,24,11,45,11.0,230.0,4.25,24.5,239.5,220.35,167.44
2017,3,24,12,0,6.0,178.0,4.3,25.0,183.0,166.82,125.77
2017,3,24,12,15,9.0,211.0,4.35,25.0,219.0,200.75,152.07
2017,3,24,12,30,12.0,244.0,4.4,25.0,255.0,234.97,178.3
2017,3,24,12,45,88.0,346.5,4.5,25.5,424.0,426.75,324.43
2017,3,24,13,0,164.0,449.0,4.6,26.0,593.0,625.94,468.81
2017,3,24,13,15,463.5,330.5,4.6,26.0,729.0,828.97,619.62
2017,3,24,13,30,763.0,212.0,4.6,26.0,865.0,999.65,740.44
2017,3,24,13,45,787.5,193.0,4.7,26.5,854.0,989.46,732.35
2017,3,24,14,0,812.0,174.0,4.8,27.0,843.0,968.45,718.37
2017,3,24,14,15,805.5,171.5,4.85,27.0,816.5,938.6,699.57
2017,3,24,14,30,799.0,169.0,4.9,27.0,790.0,905.8,678.73
2017,3,24,14,45,819.0,151.5,4.95,27.0,762.5,877.94,661.2
2017,3,24,15,0,839.0,134.0,5.0,27.0,735.0,845.33,640.27
2017,3,24,15,15,825.0,130.5,4.9,27.0,693.0,795.98,606.61
2017,3,24,15,30,811.0,127.0,4.8,27.0,651.0,744.95,571.52
2017,3,24,15,45,802.0,119.5,4.75,27.0,605.0,691.89,533.27
2017,3,24,16,0,793.0,112.0,4.7,27.0,559.0,637.26,492.95
2017,3,24,16,15,766.0,107.5,4.2,26.5,505.0,574.91,445.44
2017,3,24,16,30,739.0,103.0,3.7,26.0,451.0,512.07,396.67
2017,3,24,16,45,711.0,94.5,3.25,25.5,395.5,445.92,344.14
2017,3,24,17,0,683.0,86.0,2.8,25.0,340.0,381.58,291.4
2017,3,24,17,15,627.0,78.5,2.55,23.5,281.5,310.46,233.45
2017,3,24,17,30,571.0,71.0,2.3,22.0,223.0,245.25,178.7
2017,3,24,17,45,485.5,60.0,2.05,21.0,167.5,176.24,121.12
2017,3,24,18,0,400.0,49.0,1.8,20.0,112.0,117.79,73.54
2017,3,24,18,15,257.0,33.5,1.8,19.5,67.5,59.21,30.61
2017,3,24,18,30,114.0,18.0,1.8,19.0,23.0,19.69,0.0
2017,3,24,18,45,57.0,9.0,1.8,18.5,11.5,8.19,0.0
2017,3,24,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,167.0,16.5,3.8,12.0,33.5,20.81,0.0
2017,3,25,7,0,334.0,33.0,4.1,13.0,67.0,67.61,35.39
2017,3,25,7,15,444.0,43.5,4.25,13.5,120.0,119.83,75.65
2017,3,25,7,30,554.0,54.0,4.4,14.0,173.0,186.12,130.93
2017,3,25,7,45,621.5,60.5,4.6,14.5,231.5,249.61,187.55
2017,3,25,8,0,689.0,67.0,4.8,15.0,290.0,320.78,250.66
2017,3,25,8,15,731.5,72.0,4.65,15.5,348.5,387.41,309.13
2017,3,25,8,30,774.0,77.0,4.5,16.0,407.0,457.51,368.48
2017,3,25,8,45,804.5,80.5,4.4,17.0,463.5,522.93,421.38
2017,3,25,9,0,835.0,84.0,4.3,18.0,520.0,589.83,473.19
2017,3,25,9,15,856.5,87.0,4.15,18.5,572.5,651.52,519.86
2017,3,25,9,30,878.0,90.0,4.0,19.0,625.0,708.97,561.92
2017,3,25,9,45,893.5,92.5,3.9,19.5,672.0,764.26,599.29
2017,3,25,10,0,909.0,95.0,3.8,20.0,719.0,818.04,634.48
2017,3,25,10,15,920.5,97.0,3.7,20.5,759.0,866.22,664.98
2017,3,25,10,30,932.0,99.0,3.6,21.0,799.0,911.98,693.25
2017,3,25,10,45,940.0,100.5,3.55,21.5,832.0,951.44,717.04
2017,3,25,11,0,948.0,102.0,3.5,22.0,865.0,987.77,738.45
2017,3,25,11,15,954.0,103.0,3.45,22.5,889.5,1018.35,755.83
2017,3,25,11,30,960.0,104.0,3.4,23.0,914.0,1045.34,770.73
2017,3,25,11,45,964.0,104.0,3.4,23.5,930.0,1065.55,781.58
2017,3,25,12,0,968.0,104.0,3.4,24.0,946.0,1081.83,789.97
2017,3,25,12,15,969.5,104.5,3.4,24.5,953.0,1092.09,794.59
2017,3,25,12,30,971.0,105.0,3.4,25.0,960.0,1098.23,796.72
2017,3,25,12,45,970.0,105.0,3.45,25.5,957.5,1097.15,794.84
2017,3,25,13,0,969.0,105.0,3.5,26.0,955.0,1091.9,790.51
2017,3,25,13,15,966.5,104.5,3.45,26.0,943.5,1080.5,783.13
2017,3,25,13,30,964.0,104.0,3.4,26.0,932.0,1065.05,773.33
2017,3,25,13,45,960.0,103.0,3.35,26.5,912.0,1043.64,758.33
2017,3,25,14,0,956.0,102.0,3.3,27.0,892.0,1018.41,741.04
2017,3,25,14,15,949.5,100.5,3.15,27.0,863.0,986.65,720.3
2017,3,25,14,30,943.0,99.0,3.0,27.0,834.0,951.49,697.4
2017,3,25,14,45,935.0,96.5,2.95,27.5,798.0,910.76,670.22
2017,3,25,15,0,927.0,94.0,2.9,28.0,762.0,867.11,641.06
2017,3,25,15,15,914.5,92.0,2.7,27.5,718.0,817.8,609.45
2017,3,25,15,30,902.0,90.0,2.5,27.0,674.0,766.43,576.09
2017,3,25,15,45,885.5,87.0,2.35,27.0,625.0,709.47,537.38
2017,3,25,16,0,869.0,84.0,2.2,27.0,576.0,651.41,495.24
2017,3,25,16,15,845.0,80.5,1.9,26.5,521.0,590.32,449.89
2017,3,25,16,30,821.0,77.0,1.6,26.0,466.0,526.34,401.14
2017,3,25,16,45,787.5,73.0,1.35,26.0,408.5,458.07,347.25
2017,3,25,17,0,754.0,69.0,1.1,26.0,351.0,392.02,293.48
2017,3,25,17,15,703.5,63.5,1.05,24.5,292.0,321.02,236.76
2017,3,25,17,30,653.0,58.0,1.0,23.0,233.0,254.72,181.73
2017,3,25,17,45,570.5,50.0,1.0,22.0,176.0,184.51,123.54
2017,3,25,18,0,488.0,42.0,1.0,21.0,119.0,124.35,74.68
2017,3,25,18,15,340.0,29.5,1.05,20.0,72.5,63.93,31.26
2017,3,25,18,30,192.0,17.0,1.1,19.0,26.0,21.59,0.0
2017,3,25,18,45,96.0,8.5,1.2,18.5,13.0,7.73,0.0
2017,3,25,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,26,6,45,97.0,20.5,3.25,17.0,31.0,21.4,0.0
2017,3,26,7,0,194.0,41.0,3.7,18.0,62.0,59.86,34.35
2017,3,26,7,15,294.0,57.5,4.05,18.5,111.0,106.71,69.94
2017,3,26,7,30,394.0,74.0,4.4,19.0,160.0,166.5,118.31
2017,3,26,7,45,461.5,85.5,4.75,20.0,214.5,224.53,167.72
2017,3,26,8,0,529.0,97.0,5.1,21.0,269.0,293.68,226.24
2017,3,26,8,15,385.0,136.5,5.25,21.5,274.5,303.37,238.87
2017,3,26,8,30,241.0,176.0,5.4,22.0,280.0,292.0,231.66
2017,3,26,8,45,462.5,152.0,5.6,22.5,383.5,409.19,325.64
2017,3,26,9,0,684.0,128.0,5.8,23.0,487.0,547.59,434.69
2017,3,26,9,15,708.5,133.0,5.85,23.5,537.0,606.11,479.22
2017,3,26,9,30,733.0,138.0,5.9,24.0,587.0,665.09,523.15
2017,3,26,9,45,746.5,144.0,6.0,25.0,630.5,717.1,559.8
2017,3,26,10,0,760.0,150.0,6.1,26.0,674.0,767.91,594.45
2017,3,26,10,15,773.0,153.0,6.1,26.0,712.5,813.65,625.91
2017,3,26,10,30,786.0,156.0,6.1,26.0,751.0,853.27,652.77
2017,3,26,10,45,653.5,230.5,6.15,26.5,739.0,843.37,642.27
2017,3,26,11,0,521.0,305.0,6.2,27.0,727.0,813.4,615.62
2017,3,26,11,15,667.0,236.5,6.15,27.5,792.0,900.86,679.21
2017,3,26,11,30,813.0,168.0,6.1,28.0,857.0,979.72,731.23
2017,3,26,11,45,824.0,164.5,6.1,28.5,873.5,1001.2,743.37
2017,3,26,12,0,835.0,161.0,6.1,29.0,890.0,1019.36,753.58
2017,3,26,12,15,836.0,161.5,6.0,29.0,896.0,1028.16,758.48
2017,3,26,12,30,837.0,162.0,5.9,29.0,902.0,1033.27,761.06
2017,3,26,12,45,832.5,164.0,5.85,29.0,898.5,1030.67,758.96
2017,3,26,13,0,828.0,166.0,5.8,29.0,895.0,1024.37,754.57
2017,3,26,13,15,824.5,165.0,5.7,29.0,883.5,1012.35,746.16
2017,3,26,13,30,821.0,164.0,5.6,29.0,872.0,996.77,735.54
2017,3,26,13,45,811.5,164.5,5.55,29.0,851.0,973.48,720.19
2017,3,26,14,0,802.0,165.0,5.5,29.0,830.0,947.06,702.83
2017,3,26,14,15,793.5,163.0,5.45,29.0,802.5,916.08,682.41
2017,3,26,14,30,785.0,161.0,5.4,29.0,775.0,882.33,660.1
2017,3,26,14,45,768.0,160.5,5.35,29.0,739.0,844.79,635.12
2017,3,26,15,0,751.0,160.0,5.3,29.0,703.0,800.67,605.44
2017,3,26,15,15,734.5,156.0,5.3,28.5,661.5,751.82,573.25
2017,3,26,15,30,718.0,152.0,5.3,28.0,620.0,701.79,538.77
2017,3,26,15,45,697.0,147.0,5.3,28.0,573.0,646.78,498.76
2017,3,26,16,0,676.0,142.0,5.3,28.0,526.0,591.64,457.79
2017,3,26,16,15,646.0,135.5,5.15,27.5,474.0,529.93,411.42
2017,3,26,16,30,616.0,129.0,5.0,27.0,422.0,469.74,364.97
2017,3,26,16,45,576.5,120.5,4.85,26.5,368.0,405.0,313.8
2017,3,26,17,0,537.0,112.0,4.7,26.0,314.0,340.15,261.25
2017,3,26,17,15,480.0,101.0,4.4,25.5,259.0,274.56,207.08
2017,3,26,17,30,423.0,90.0,4.1,25.0,204.0,215.33,157.43
2017,3,26,17,45,336.5,75.0,3.85,24.5,152.5,152.37,106.01
2017,3,26,18,0,250.0,60.0,3.6,24.0,101.0,100.29,64.86
2017,3,26,18,15,125.0,40.0,3.65,23.5,60.5,49.84,28.32
2017,3,26,18,30,0.0,20.0,3.7,23.0,20.0,17.35,0.0
2017,3,26,18,45,0.0,10.0,3.75,22.5,10.0,9.1,0.0
2017,3,26,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,56.5,23.5,2.05,18.5,29.5,22.52,0.54
2017,3,27,7,0,113.0,47.0,2.3,19.0,59.0,55.81,34.47
2017,3,27,7,15,197.5,69.5,2.4,19.5,107.0,99.74,68.11
2017,3,27,7,30,282.0,92.0,2.5,20.0,155.0,154.73,112.11
2017,3,27,7,45,141.0,88.0,2.65,20.5,119.5,125.19,94.64
2017,3,27,8,0,0.0,84.0,2.8,21.0,84.0,74.67,56.62
2017,3,27,8,15,0.0,105.5,2.85,21.5,105.5,94.17,72.45
2017,3,27,8,30,0.0,127.0,2.9,22.0,127.0,113.81,88.04
2017,3,27,8,45,143.0,175.5,2.95,22.5,251.0,247.1,195.17
2017,3,27,9,0,286.0,224.0,3.0,23.0,375.0,395.64,310.67
2017,3,27,9,15,167.5,242.5,2.9,23.5,333.0,345.96,269.95
2017,3,27,9,30,49.0,261.0,2.8,24.0,291.0,282.43,218.19
2017,3,27,9,45,160.5,291.0,2.7,24.5,400.5,407.21,314.1
2017,3,27,10,0,272.0,321.0,2.6,25.0,510.0,543.52,414.11
2017,3,27,10,15,257.5,344.0,2.4,25.5,531.0,567.55,427.96
2017,3,27,10,30,243.0,367.0,2.2,26.0,552.0,577.2,432.07
2017,3,27,10,45,528.0,264.0,2.05,26.5,687.0,760.57,563.81
2017,3,27,11,0,813.0,161.0,1.9,27.0,822.0,933.07,676.31
2017,3,27,11,15,533.0,292.5,1.8,27.0,731.0,826.15,599.5
2017,3,27,11,30,253.0,424.0,1.7,27.0,640.0,689.94,500.58
2017,3,27,11,45,562.0,283.5,1.6,27.5,773.5,868.09,626.04
2017,3,27,12,0,871.0,143.0,1.5,28.0,907.0,1023.68,721.84
2017,3,27,12,15,605.0,284.0,1.4,28.0,816.5,927.76,656.68
2017,3,27,12,30,339.0,425.0,1.3,28.0,726.0,790.93,561.52
2017,3,27,12,45,607.0,283.0,1.25,28.5,820.0,931.43,658.28
2017,3,27,13,0,875.0,141.0,1.2,29.0,914.0,1032.29,718.28
2017,3,27,13,15,569.5,286.0,1.1,29.0,786.5,885.27,622.78
2017,3,27,13,30,264.0,431.0,1.0,29.0,659.0,712.71,504.59
2017,3,27,13,45,559.5,284.5,0.95,29.5,754.5,854.71,604.53
2017,3,27,14,0,855.0,138.0,0.9,30.0,850.0,967.44,673.8
2017,3,27,14,15,520.0,264.0,0.8,30.0,693.0,768.34,544.18
2017,3,27,14,30,185.0,390.0,0.7,30.0,536.0,557.28,398.91
2017,3,27,14,45,480.5,269.5,0.6,30.0,624.0,703.93,504.97
2017,3,27,15,0,776.0,149.0,0.5,30.0,712.0,804.19,571.6
2017,3,27,15,15,759.0,145.5,0.55,29.5,669.5,758.15,544.01
2017,3,27,15,30,742.0,142.0,0.6,29.0,627.0,707.31,513.45
2017,3,27,15,45,715.5,139.0,0.65,29.0,578.5,649.59,475.98
2017,3,27,16,0,689.0,136.0,0.7,29.0,530.0,592.19,437.5
2017,3,27,16,15,659.5,130.0,0.85,28.5,477.5,530.72,396.38
2017,3,27,16,30,630.0,124.0,1.0,28.0,425.0,470.67,354.17
2017,3,27,16,45,586.0,117.0,1.2,28.0,370.0,404.62,305.04
2017,3,27,17,0,542.0,110.0,1.4,28.0,315.0,342.41,256.77
2017,3,27,17,15,485.5,99.5,1.3,27.0,260.5,273.74,202.54
2017,3,27,17,30,429.0,89.0,1.2,26.0,206.0,214.93,154.8
2017,3,27,17,45,344.0,74.5,1.2,25.0,154.5,152.58,105.04
2017,3,27,18,0,259.0,60.0,1.2,24.0,103.0,100.92,64.82
2017,3,27,18,15,158.0,39.0,1.2,23.5,62.0,52.75,29.5
2017,3,27,18,30,57.0,18.0,1.2,23.0,21.0,17.25,0.0
2017,3,27,18,45,28.5,9.0,1.3,22.5,10.5,8.19,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,28,6,45,49.0,23.5,3.7,20.5,29.5,22.35,3.4
2017,3,28,7,0,98.0,47.0,3.9,21.0,59.0,53.07,32.79
2017,3,28,7,15,171.5,71.5,4.15,21.5,105.5,97.17,66.72
2017,3,28,7,30,245.0,96.0,4.4,22.0,152.0,149.88,108.93
2017,3,28,7,45,321.0,110.5,4.65,22.5,205.5,203.13,152.62
2017,3,28,8,0,397.0,125.0,4.9,23.0,259.0,270.43,208.06
2017,3,28,8,15,221.0,150.0,5.05,23.0,227.0,241.91,189.72
2017,3,28,8,30,45.0,175.0,5.2,23.0,195.0,185.04,145.24
2017,3,28,8,45,75.5,206.0,5.4,23.5,244.5,234.18,184.2
2017,3,28,9,0,106.0,237.0,5.6,24.0,294.0,286.87,225.38
2017,3,28,9,15,63.0,233.5,5.75,24.5,268.5,261.23,203.88
2017,3,28,9,30,20.0,230.0,5.9,25.0,243.0,223.29,172.56
2017,3,28,9,45,85.0,283.0,6.05,25.5,341.5,332.92,258.24
2017,3,28,10,0,150.0,336.0,6.2,26.0,440.0,451.92,348.67
2017,3,28,10,15,80.0,280.0,6.35,26.0,336.0,333.05,256.72
2017,3,28,10,30,10.0,224.0,6.5,26.0,232.0,211.96,161.41
2017,3,28,10,45,21.5,279.5,6.65,26.5,297.0,275.17,209.89
2017,3,28,11,0,33.0,335.0,6.8,27.0,362.0,353.9,269.05
2017,3,28,11,15,26.5,322.0,6.95,27.0,344.0,335.63,254.74
2017,3,28,11,30,20.0,309.0,7.1,27.0,326.0,303.64,230.23
2017,3,28,11,45,97.5,380.5,7.25,27.5,466.5,466.57,354.29
2017,3,28,12,0,175.0,452.0,7.4,28.0,607.0,634.81,477.92
2017,3,28,12,15,222.0,449.5,7.5,28.0,647.0,681.13,512.4
2017,3,28,12,30,269.0,447.0,7.6,28.0,687.0,742.24,557.35
2017,3,28,12,45,150.0,405.5,7.7,28.0,539.0,563.87,425.8
2017,3,28,13,0,31.0,364.0,7.8,28.0,391.0,385.25,290.39
2017,3,28,13,15,36.0,370.5,7.8,28.0,402.0,396.46,299.31
2017,3,28,13,30,41.0,377.0,7.8,28.0,413.0,407.36,307.75
2017,3,28,13,45,29.5,335.0,7.85,28.0,360.5,352.36,266.55
2017,3,28,14,0,18.0,293.0,7.9,28.0,308.0,285.86,216.33
2017,3,28,14,15,67.5,340.0,7.85,27.5,394.0,390.31,297.81
2017,3,28,14,30,117.0,387.0,7.8,27.0,480.0,493.05,376.79
2017,3,28,14,45,62.0,296.0,7.8,27.0,345.5,336.37,257.96
2017,3,28,15,0,7.0,205.0,7.8,27.0,211.0,191.24,145.21
2017,3,28,15,15,10.5,215.5,7.7,27.0,223.0,203.57,155.33
2017,3,28,15,30,14.0,226.0,7.6,27.0,235.0,215.7,165.21
2017,3,28,15,45,7.0,175.5,7.55,27.0,180.0,162.93,124.16
2017,3,28,16,0,0.0,125.0,7.5,27.0,125.0,111.56,83.76
2017,3,28,16,15,233.5,151.5,7.4,26.5,264.0,289.56,228.25
2017,3,28,16,30,467.0,178.0,7.3,26.0,403.0,432.05,339.63
2017,3,28,16,45,436.5,162.0,7.2,25.5,351.5,372.96,292.16
2017,3,28,17,0,406.0,146.0,7.1,25.0,300.0,316.62,246.16
2017,3,28,17,15,352.0,129.5,6.8,24.5,247.5,250.23,191.56
2017,3,28,17,30,298.0,113.0,6.5,24.0,195.0,195.51,145.97
2017,3,28,17,45,239.0,90.5,6.25,23.5,146.5,140.54,100.64
2017,3,28,18,0,180.0,68.0,6.0,23.0,98.0,93.14,62.47
2017,3,28,18,15,104.5,42.5,5.8,22.5,58.5,49.3,29.14
2017,3,28,18,30,29.0,17.0,5.6,22.0,19.0,15.73,0.0
2017,3,28,18,45,14.5,8.5,5.4,22.0,9.5,7.73,0.0
2017,3,28,19,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,21.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,45,111.5,22.5,2.6,18.0,36.0,23.96,5.52
2017,3,29,7,0,223.0,45.0,2.6,18.0,72.0,66.29,39.03
2017,3,29,7,15,324.5,60.5,2.5,18.0,123.5,114.56,75.52
2017,3,29,7,30,426.0,76.0,2.4,18.0,175.0,175.85,125.26
2017,3,29,7,45,217.0,97.5,2.3,18.0,148.5,159.81,122.04
2017,3,29,8,0,8.0,119.0,2.2,18.0,122.0,109.53,86.1
2017,3,29,8,15,79.0,154.5,2.3,18.5,189.0,176.56,140.35
2017,3,29,8,30,150.0,190.0,2.4,19.0,256.0,255.32,203.38
2017,3,29,8,45,201.5,211.5,2.5,20.0,313.0,313.24,248.55
2017,3,29,9,0,253.0,233.0,2.6,21.0,370.0,384.37,302.98
2017,3,29,9,15,554.5,169.5,2.9,21.5,505.5,538.43,423.37
2017,3,29,9,30,856.0,106.0,3.2,22.0,641.0,714.45,555.95
2017,3,29,9,45,879.0,106.0,3.5,23.0,690.0,772.05,594.52
2017,3,29,10,0,902.0,106.0,3.8,24.0,739.0,823.26,627.73
2017,3,29,10,15,913.5,108.0,3.95,24.0,778.5,870.84,659.82
2017,3,29,10,30,925.0,110.0,4.1,24.0,818.0,916.01,690.07
2017,3,29,10,45,935.0,110.0,4.25,24.5,851.0,955.1,714.65
2017,3,29,11,0,945.0,110.0,4.4,25.0,884.0,991.2,737.09
2017,3,29,11,15,949.5,111.0,4.45,25.5,907.5,1019.92,753.96
2017,3,29,11,30,954.0,112.0,4.5,26.0,931.0,1044.98,768.41
2017,3,29,11,45,958.0,111.5,4.6,26.5,946.5,1064.21,779.36
2017,3,29,12,0,962.0,111.0,4.7,27.0,962.0,1079.53,788.16
2017,3,29,12,15,962.5,111.5,4.7,27.0,967.5,1088.38,793.53
2017,3,29,12,30,963.0,112.0,4.7,27.0,973.0,1093.12,796.41
2017,3,29,12,45,960.0,112.5,4.75,27.0,968.5,1090.22,794.99
2017,3,29,13,0,957.0,113.0,4.8,27.0,964.0,1083.22,791.09
2017,3,29,13,15,953.5,112.5,4.75,27.0,951.5,1070.65,782.76
2017,3,29,13,30,950.0,112.0,4.7,27.0,939.0,1054.11,772.0
2017,3,29,13,45,942.0,112.0,4.7,27.0,916.5,1029.89,756.77
2017,3,29,14,0,934.0,112.0,4.7,27.0,894.0,1002.1,739.25
2017,3,29,14,15,926.5,110.5,4.65,27.0,864.5,969.79,718.33
2017,3,29,14,30,919.0,109.0,4.6,27.0,835.0,934.23,695.22
2017,3,29,14,45,906.0,108.0,4.6,27.0,797.0,891.46,667.5
2017,3,29,15,0,893.0,107.0,4.6,27.0,759.0,846.24,637.89
2017,3,29,15,15,879.0,104.5,4.5,27.0,715.0,796.51,604.33
2017,3,29,15,30,865.0,102.0,4.4,27.0,671.0,749.65,572.65
2017,3,29,15,45,844.0,100.0,4.3,27.0,621.0,691.68,531.39
2017,3,29,16,0,823.0,98.0,4.2,27.0,571.0,633.16,488.05
2017,3,29,16,15,797.0,94.0,3.9,26.5,517.0,569.48,440.23
2017,3,29,16,30,771.0,90.0,3.6,26.0,463.0,506.52,391.56
2017,3,29,16,45,732.5,86.0,3.3,25.5,405.5,438.79,337.79
2017,3,29,17,0,694.0,82.0,3.0,25.0,348.0,373.86,284.61
2017,3,29,17,15,641.0,75.0,2.8,24.0,290.0,304.22,227.15
2017,3,29,17,30,588.0,68.0,2.6,23.0,232.0,240.13,172.89
2017,3,29,17,45,500.5,59.5,2.45,22.0,176.0,172.95,117.18
2017,3,29,18,0,413.0,51.0,2.3,21.0,120.0,116.51,71.87
2017,3,29,18,15,277.5,36.0,2.6,20.5,74.5,60.83,32.11
2017,3,29,18,30,142.0,21.0,2.9,20.0,29.0,21.3,0.0
2017,3,29,18,45,71.0,10.5,3.25,19.5,14.5,9.55,0.0
2017,3,29,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,6,45,190.5,18.5,3.7,11.5,42.5,24.09,5.98
2017,3,30,7,0,381.0,37.0,3.8,12.0,85.0,76.56,42.12
2017,3,30,7,15,479.0,47.0,3.95,13.0,139.5,129.67,83.16
2017,3,30,7,30,577.0,57.0,4.1,14.0,194.0,195.18,138.17
2017,3,30,7,45,635.0,64.0,4.3,15.0,252.0,257.88,193.85
2017,3,30,8,0,693.0,71.0,4.5,16.0,310.0,327.03,254.55
2017,3,30,8,15,734.0,76.5,4.5,16.5,369.0,393.88,312.71
2017,3,30,8,30,775.0,82.0,4.5,17.0,428.0,463.79,371.56
2017,3,30,8,45,803.0,86.5,4.55,18.0,484.5,528.79,424.01
2017,3,30,9,0,831.0,91.0,4.6,19.0,541.0,594.98,475.39
2017,3,30,9,15,852.0,94.0,4.5,19.5,593.5,655.9,521.4
2017,3,30,9,30,873.0,97.0,4.4,20.0,646.0,716.51,565.55
2017,3,30,9,45,889.0,99.5,4.3,20.5,693.5,767.56,600.02
2017,3,30,10,0,905.0,102.0,4.2,21.0,741.0,821.16,635.17
2017,3,30,10,15,916.0,104.0,4.1,21.5,781.0,868.36,665.08
2017,3,30,10,30,927.0,106.0,4.0,22.0,821.0,913.1,692.77
2017,3,30,10,45,935.5,107.5,3.9,22.5,853.5,952.39,716.28
2017,3,30,11,0,944.0,109.0,3.8,23.0,886.0,988.58,737.39
2017,3,30,11,15,949.0,110.0,3.65,23.0,909.5,1017.65,754.61
2017,3,30,11,30,954.0,111.0,3.5,23.0,933.0,1043.09,769.32
2017,3,30,11,45,959.0,110.0,3.4,23.5,948.5,1062.69,779.03
2017,3,30,12,0,964.0,109.0,3.3,24.0,964.0,1078.4,786.23
2017,3,30,12,15,965.0,109.0,3.15,24.0,969.5,1087.15,790.09
2017,3,30,12,30,966.0,109.0,3.0,24.0,975.0,1091.8,791.41
2017,3,30,12,45,963.0,110.0,2.95,24.5,971.5,1089.34,787.78
2017,3,30,13,0,960.0,111.0,2.9,25.0,968.0,1082.77,781.75
2017,3,30,13,15,957.5,110.5,2.85,25.0,955.5,1071.09,774.18
2017,3,30,13,30,955.0,110.0,2.8,25.0,943.0,1055.41,764.24
2017,3,30,13,45,946.5,111.0,2.75,25.5,921.0,1031.61,747.76
2017,3,30,14,0,938.0,112.0,2.7,26.0,899.0,1004.23,729.17
2017,3,30,14,15,931.0,110.5,2.7,26.0,870.0,972.23,709.56
2017,3,30,14,30,924.0,109.0,2.7,26.0,841.0,936.94,687.75
2017,3,30,14,45,910.0,109.0,2.75,26.0,803.0,894.15,661.23
2017,3,30,15,0,896.0,109.0,2.8,26.0,765.0,848.97,632.82
2017,3,30,15,15,882.5,106.5,2.8,26.0,721.5,799.49,600.78
2017,3,30,15,30,869.0,104.0,2.8,26.0,678.0,752.83,570.31
2017,3,30,15,45,849.0,101.5,2.85,26.0,627.5,694.82,530.24
2017,3,30,16,0,829.0,99.0,2.9,26.0,577.0,636.15,487.92
2017,3,30,16,15,803.5,95.0,2.7,25.5,523.0,572.47,440.66
2017,3,30,16,30,778.0,91.0,2.5,25.0,469.0,509.44,392.42
2017,3,30,16,45,743.0,86.0,2.3,24.5,411.5,442.0,339.3
2017,3,30,17,0,708.0,81.0,2.1,24.0,354.0,376.84,286.24
2017,3,30,17,15,656.0,74.0,2.0,23.0,295.5,306.81,228.72
2017,3,30,17,30,604.0,67.0,1.9,22.0,237.0,242.2,174.11
2017,3,30,17,45,523.0,58.0,1.8,21.0,180.5,175.14,118.27
2017,3,30,18,0,442.0,49.0,1.7,20.0,124.0,117.99,72.08
2017,3,30,18,15,304.5,35.0,1.9,19.5,77.5,61.47,31.93
2017,3,30,18,30,167.0,21.0,2.1,19.0,31.0,21.48,1.17
2017,3,30,18,45,83.5,10.5,2.3,18.5,15.5,9.55,0.0
2017,3,30,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,31,6,15,28.0,4.5,4.2,12.5,5.0,0.0,0.0
2017,3,31,6,30,56.0,9.0,4.3,13.0,10.0,8.19,0.0
2017,3,31,6,45,219.0,24.0,4.4,13.5,49.5,30.47,10.55
2017,3,31,7,0,382.0,39.0,4.5,14.0,89.0,78.64,43.57
2017,3,31,7,15,478.5,49.0,4.55,15.0,143.5,131.63,84.33
2017,3,31,7,30,575.0,59.0,4.6,16.0,198.0,196.81,138.75
2017,3,31,7,45,634.5,66.0,4.7,17.0,256.5,259.86,194.25
2017,3,31,8,0,694.0,73.0,4.8,18.0,315.0,329.53,254.84
2017,3,31,8,15,733.0,78.0,5.1,19.0,373.0,395.1,311.37
2017,3,31,8,30,772.0,83.0,5.4,20.0,431.0,463.45,368.45
2017,3,31,8,45,798.5,87.0,5.7,21.0,486.5,526.91,420.0
2017,3,31,9,0,825.0,91.0,6.0,22.0,542.0,591.38,470.65
2017,3,31,9,15,844.5,94.0,6.15,22.5,593.0,650.96,516.69
2017,3,31,9,30,864.0,97.0,6.3,23.0,644.0,710.08,561.18
2017,3,31,9,45,877.5,100.0,6.45,24.0,689.5,759.36,594.84
2017,3,31,10,0,891.0,103.0,6.6,25.0,735.0,810.94,629.0
2017,3,31,10,15,901.0,105.0,6.65,25.5,773.5,856.68,659.34
2017,3,31,10,30,911.0,107.0,6.7,26.0,812.0,899.92,687.59
2017,3,31,10,45,918.0,108.5,6.75,26.5,843.5,937.27,711.43
2017,3,31,11,0,925.0,110.0,6.8,27.0,875.0,971.48,732.94
2017,3,31,11,15,929.5,111.0,6.8,27.0,898.0,999.52,751.35
2017,3,31,11,30,934.0,112.0,6.8,27.0,921.0,1023.98,767.35
2017,3,31,11,45,936.5,113.0,6.8,27.5,935.5,1042.77,777.96
2017,3,31,12,0,939.0,114.0,6.8,28.0,950.0,1057.7,786.01
2017,3,31,12,15,940.0,114.5,6.75,28.0,956.0,1066.68,791.45
2017,3,31,12,30,941.0,115.0,6.7,28.0,962.0,1071.67,794.34
2017,3,31,12,45,940.0,114.5,6.65,28.5,958.5,1069.59,791.01
2017,3,31,13,0,939.0,114.0,6.6,29.0,955.0,1063.51,785.17
2017,3,31,13,15,936.5,113.5,6.55,29.0,943.0,1051.95,777.43
2017,3,31,13,30,934.0,113.0,6.5,29.0,931.0,1036.49,767.21
2017,3,31,13,45,929.0,112.5,6.45,29.0,910.5,1014.8,752.91
2017,3,31,14,0,924.0,112.0,6.4,29.0,890.0,989.47,736.25
2017,3,31,14,15,916.5,110.5,6.35,29.0,861.0,957.34,714.98
2017,3,31,14,30,909.0,109.0,6.3,29.0,832.0,921.99,691.52
2017,3,31,14,45,892.0,110.5,6.25,29.0,793.5,878.69,662.46
2017,3,31,15,0,875.0,112.0,6.2,29.0,755.0,833.25,631.76
2017,3,31,15,15,861.0,109.5,6.15,28.5,712.0,789.65,603.39
2017,3,31,15,30,847.0,107.0,6.1,28.0,669.0,738.17,568.95
2017,3,31,15,45,822.0,106.5,6.05,28.0,618.5,679.87,526.23
2017,3,31,16,0,797.0,106.0,6.0,28.0,568.0,621.43,482.13
2017,3,31,16,15,771.5,101.5,5.85,27.5,514.5,558.88,434.65
2017,3,31,16,30,746.0,97.0,5.7,27.0,461.0,497.32,386.53
2017,3,31,16,45,704.0,93.0,5.6,26.5,403.5,429.31,332.12
2017,3,31,17,0,662.0,89.0,5.5,26.0,346.0,364.67,278.84
2017,3,31,17,15,610.0,82.0,5.4,25.0,289.0,297.43,222.86
2017,3,31,17,30,558.0,75.0,5.3,24.0,232.0,235.66,170.25
2017,3,31,17,45,470.5,65.0,5.2,23.5,176.5,169.21,114.95
2017,3,31,18,0,383.0,55.0,5.1,23.0,121.0,113.58,70.45
2017,3,31,18,15,256.5,39.0,5.05,22.5,76.0,58.87,31.46
2017,3,31,18,30,130.0,23.0,5.0,22.0,31.0,21.93,2.8
2017,3,31,18,45,65.0,11.5,4.95,21.5,15.5,10.46,0.0
2017,3,31,19,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.0,3.8,17.0,3.0,0.0,0.0
2017,4,1,6,30,0.0,6.0,3.9,17.0,6.0,5.46,0.0
2017,4,1,6,45,76.0,30.5,4.05,17.5,41.0,29.65,13.55
2017,4,1,7,0,152.0,55.0,4.2,18.0,76.0,66.57,42.58
2017,4,1,7,15,232.0,76.0,4.4,18.5,125.0,111.08,76.82
2017,4,1,7,30,312.0,97.0,4.6,19.0,174.0,165.96,121.35
2017,4,1,7,45,381.0,110.5,4.85,19.5,228.5,224.37,170.31
2017,4,1,8,0,450.0,124.0,5.1,20.0,283.0,288.14,223.9
2017,4,1,8,15,225.5,135.5,5.3,20.5,215.0,228.73,180.9
2017,4,1,8,30,1.0,147.0,5.5,21.0,147.0,132.33,103.41
2017,4,1,8,45,0.5,142.5,5.75,21.5,142.5,127.85,99.3
2017,4,1,9,0,0.0,138.0,6.0,22.0,138.0,123.38,95.14
2017,4,1,9,15,0.0,98.5,6.05,22.5,98.5,87.41,65.62
2017,4,1,9,30,0.0,59.0,6.1,23.0,59.0,52.22,36.86
2017,4,1,9,45,1.5,116.0,6.2,23.5,117.0,104.4,78.64
2017,4,1,10,0,3.0,173.0,6.3,24.0,175.0,157.86,120.67
2017,4,1,10,15,11.5,228.5,6.3,24.0,237.5,216.64,166.68
2017,4,1,10,30,20.0,284.0,6.3,24.0,300.0,276.8,213.15
2017,4,1,10,45,10.0,196.0,6.35,24.5,204.0,185.84,141.72
2017,4,1,11,0,0.0,108.0,6.4,25.0,108.0,96.32,70.89
2017,4,1,11,15,0.0,93.0,6.35,25.0,93.0,82.82,60.2
2017,4,1,11,30,0.0,78.0,6.3,25.0,78.0,69.39,49.53
2017,4,1,11,45,4.0,134.0,6.3,25.5,137.5,124.07,92.5
2017,4,1,12,0,8.0,190.0,6.3,26.0,197.0,179.66,135.51
2017,4,1,12,15,4.0,160.5,6.25,26.0,164.0,148.53,111.15
2017,4,1,12,30,0.0,131.0,6.2,26.0,131.0,117.52,86.86
2017,4,1,12,45,4.5,168.0,6.2,26.5,172.0,155.96,116.73
2017,4,1,13,0,9.0,205.0,6.2,27.0,213.0,194.67,146.45
2017,4,1,13,15,6.0,179.0,6.15,26.5,184.0,167.46,125.68
2017,4,1,13,30,3.0,153.0,6.1,26.0,155.0,140.45,104.96
2017,4,1,13,45,1.5,136.0,6.05,26.0,137.0,123.33,91.66
2017,4,1,14,0,0.0,119.0,6.0,26.0,119.0,106.35,78.41
2017,4,1,14,15,66.0,257.0,5.95,26.0,310.0,304.04,233.64
2017,4,1,14,30,132.0,395.0,5.9,26.0,501.0,510.87,389.58
2017,4,1,14,45,90.0,357.5,5.85,26.0,428.5,420.06,321.08
2017,4,1,15,0,48.0,320.0,5.8,26.0,356.0,344.68,263.85
2017,4,1,15,15,32.5,278.5,5.7,25.5,302.5,289.18,222.25
2017,4,1,15,30,17.0,237.0,5.6,25.0,249.0,227.57,175.18
2017,4,1,15,45,10.5,207.0,5.6,25.0,214.0,194.28,149.54
2017,4,1,16,0,4.0,177.0,5.6,25.0,179.0,161.8,124.27
2017,4,1,16,15,21.0,186.0,5.45,24.5,196.5,179.83,139.5
2017,4,1,16,30,38.0,195.0,5.3,24.0,214.0,201.4,157.39
2017,4,1,16,45,32.0,172.0,5.2,24.0,186.5,174.2,135.92
2017,4,1,17,0,26.0,149.0,5.1,24.0,159.0,147.81,114.93
2017,4,1,17,15,18.5,125.5,4.85,23.5,132.0,118.58,91.59
2017,4,1,17,30,11.0,102.0,4.6,23.0,105.0,93.92,71.68
2017,4,1,17,45,113.5,87.0,4.45,22.5,107.0,105.06,76.7
2017,4,1,18,0,216.0,72.0,4.3,22.0,109.0,99.6,66.54
2017,4,1,18,15,127.0,48.0,4.25,21.5,67.5,54.35,32.98
2017,4,1,18,30,38.0,24.0,4.2,21.0,26.0,21.2,4.34
2017,4,1,18,45,19.0,12.0,4.2,21.0,13.0,10.91,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,3.5,3.1,18.5,3.5,3.07,0.0
2017,4,2,7,0,0.0,7.0,3.2,19.0,7.0,6.14,0.0
2017,4,2,7,15,0.0,11.5,3.25,19.0,11.5,10.1,2.81
2017,4,2,7,30,0.0,16.0,3.3,19.0,16.0,14.06,6.23
2017,4,2,7,45,0.0,21.5,3.35,19.5,21.5,18.91,10.33
2017,4,2,8,0,0.0,27.0,3.4,20.0,27.0,23.77,14.36
2017,4,2,8,15,0.0,74.5,3.35,20.0,74.5,65.89,49.44
2017,4,2,8,30,0.0,122.0,3.3,20.0,122.0,108.82,84.55
2017,4,2,8,45,0.0,78.5,3.3,20.5,78.5,69.47,51.85
2017,4,2,9,0,0.0,35.0,3.3,21.0,35.0,30.9,19.9
2017,4,2,9,15,0.0,29.5,3.3,21.5,29.5,26.06,15.8
2017,4,2,9,30,0.0,24.0,3.3,22.0,24.0,21.21,11.73
2017,4,2,9,45,0.0,24.0,3.35,22.5,24.0,21.22,11.67
2017,4,2,10,0,0.0,24.0,3.4,23.0,24.0,21.23,11.6
2017,4,2,10,15,0.0,78.0,3.45,23.5,78.0,69.22,50.11
2017,4,2,10,30,0.0,132.0,3.5,24.0,132.0,117.99,88.48
2017,4,2,10,45,102.5,275.5,3.6,24.5,361.0,364.9,280.86
2017,4,2,11,0,205.0,419.0,3.7,25.0,590.0,608.01,458.24
2017,4,2,11,15,271.0,417.0,3.75,25.0,649.5,687.55,514.55
2017,4,2,11,30,337.0,415.0,3.8,25.0,709.0,755.81,563.12
2017,4,2,11,45,570.0,299.0,3.85,25.5,806.0,885.75,657.47
2017,4,2,12,0,803.0,183.0,3.9,26.0,903.0,1002.39,736.17
2017,4,2,12,15,599.5,295.0,4.05,26.0,834.5,925.8,682.54
2017,4,2,12,30,396.0,407.0,4.2,26.0,766.0,822.74,607.72
2017,4,2,12,45,623.5,280.5,4.35,26.0,843.5,937.86,694.12
2017,4,2,13,0,851.0,154.0,4.5,26.0,921.0,1025.25,754.26
2017,4,2,13,15,849.5,153.0,4.65,26.0,910.5,1014.56,747.94
2017,4,2,13,30,848.0,152.0,4.8,26.0,900.0,1000.21,740.17
2017,4,2,13,45,858.0,142.5,4.95,26.0,884.5,973.92,724.35
2017,4,2,14,0,868.0,133.0,5.1,26.0,869.0,955.12,713.58
2017,4,2,14,15,607.5,250.0,5.15,26.0,757.0,828.96,625.72
2017,4,2,14,30,347.0,367.0,5.2,26.0,645.0,682.42,516.34
2017,4,2,14,45,592.0,247.0,5.3,26.0,695.5,766.96,584.9
2017,4,2,15,0,837.0,127.0,5.4,26.0,746.0,820.75,627.29
2017,4,2,15,15,824.5,124.0,5.4,25.5,704.5,773.09,595.56
2017,4,2,15,30,812.0,121.0,5.4,25.0,663.0,723.68,562.14
2017,4,2,15,45,800.5,115.5,5.45,25.0,617.0,670.9,523.41
2017,4,2,16,0,789.0,110.0,5.5,25.0,571.0,616.84,482.72
2017,4,2,16,15,763.5,105.5,5.45,24.5,517.5,554.77,435.38
2017,4,2,16,30,738.0,101.0,5.4,24.0,464.0,493.71,387.37
2017,4,2,16,45,703.5,95.0,5.4,23.5,408.0,427.67,334.07
2017,4,2,17,0,669.0,89.0,5.4,23.0,352.0,364.21,281.15
2017,4,2,17,15,616.0,82.0,5.45,22.0,294.0,296.43,224.19
2017,4,2,17,30,563.0,75.0,5.5,21.0,236.0,234.25,170.71
2017,4,2,17,45,471.0,65.5,5.55,20.5,180.0,167.4,114.71
2017,4,2,18,0,379.0,56.0,5.6,20.0,124.0,110.08,68.71
2017,4,2,18,15,258.0,40.0,5.8,19.5,78.5,58.41,31.82
2017,4,2,18,30,137.0,24.0,6.0,19.0,33.0,22.13,5.12
2017,4,2,18,45,68.5,12.0,6.2,18.5,16.5,10.91,0.0
2017,4,2,19,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
