Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,3,6,15,45.5,6.5,4.45,11.5,7.5,0.0,0.0
2017,4,3,6,30,91.0,13.0,4.7,12.0,15.0,11.82,0.0
2017,4,3,6,45,244.0,28.0,4.95,12.5,57.5,35.6,15.92
2017,4,3,7,0,397.0,43.0,5.2,13.0,100.0,84.25,48.1
2017,4,3,7,15,488.0,53.0,5.15,14.0,155.5,137.41,89.44
2017,4,3,7,30,579.0,63.0,5.1,15.0,211.0,202.01,143.82
2017,4,3,7,45,639.0,69.5,5.05,16.0,270.0,264.99,199.35
2017,4,3,8,0,699.0,76.0,5.0,17.0,329.0,334.59,259.92
2017,4,3,8,15,736.5,81.5,5.05,18.0,387.0,400.33,316.44
2017,4,3,8,30,774.0,87.0,5.1,19.0,445.0,468.55,373.06
2017,4,3,8,45,801.5,90.5,5.15,20.0,501.0,532.0,424.05
2017,4,3,9,0,829.0,94.0,5.2,21.0,557.0,596.54,474.01
2017,4,3,9,15,848.0,97.0,5.25,21.5,608.0,655.8,519.25
2017,4,3,9,30,867.0,100.0,5.3,22.0,659.0,714.53,562.79
2017,4,3,9,45,882.0,102.0,5.35,23.0,704.5,763.81,595.88
2017,4,3,10,0,897.0,104.0,5.4,24.0,750.0,815.46,629.33
2017,4,3,10,15,907.0,106.0,5.3,24.5,789.0,861.16,658.43
2017,4,3,10,30,917.0,108.0,5.2,25.0,828.0,904.34,685.28
2017,4,3,10,45,925.0,109.0,5.15,25.5,859.5,941.97,708.2
2017,4,3,11,0,933.0,110.0,5.1,26.0,891.0,976.49,728.76
2017,4,3,11,15,938.0,111.5,4.95,26.5,914.0,1005.42,744.57
2017,4,3,11,30,943.0,113.0,4.8,27.0,937.0,1030.76,757.78
2017,4,3,11,45,946.0,113.5,4.7,27.5,952.0,1049.39,766.88
2017,4,3,12,0,949.0,114.0,4.6,28.0,967.0,1064.14,773.58
2017,4,3,12,15,950.0,114.0,4.5,28.0,972.5,1072.42,778.0
2017,4,3,12,30,951.0,114.0,4.4,28.0,978.0,1076.67,779.95
2017,4,3,12,45,950.5,114.0,4.3,28.5,975.0,1075.38,776.91
2017,4,3,13,0,950.0,114.0,4.2,29.0,972.0,1070.03,771.44
2017,4,3,13,15,947.0,113.5,4.1,29.0,959.5,1057.68,763.18
2017,4,3,13,30,944.0,113.0,4.0,29.0,947.0,1041.4,752.56
2017,4,3,13,45,939.0,112.0,3.9,29.0,926.0,1018.86,738.02
2017,4,3,14,0,934.0,111.0,3.8,29.0,905.0,992.65,721.22
2017,4,3,14,15,927.0,109.5,3.7,29.0,875.5,960.59,700.64
2017,4,3,14,30,920.0,108.0,3.6,29.0,846.0,925.26,677.94
2017,4,3,14,45,906.5,108.0,3.5,29.0,808.0,882.94,650.52
2017,4,3,15,0,893.0,108.0,3.4,29.0,770.0,838.21,621.38
2017,4,3,15,15,879.5,105.5,3.2,29.0,726.5,788.82,588.33
2017,4,3,15,30,866.0,103.0,3.0,29.0,683.0,737.59,553.78
2017,4,3,15,45,847.5,100.5,2.85,29.0,633.5,685.16,516.66
2017,4,3,16,0,829.0,98.0,2.7,29.0,584.0,627.6,474.67
2017,4,3,16,15,804.5,94.0,2.45,28.5,529.5,564.65,428.26
2017,4,3,16,30,780.0,90.0,2.2,28.0,475.0,502.27,380.87
2017,4,3,16,45,745.5,85.5,2.0,27.5,418.0,435.74,329.06
2017,4,3,17,0,711.0,81.0,1.8,27.0,361.0,371.21,277.11
2017,4,3,17,15,661.0,74.5,1.65,25.5,302.5,302.62,221.83
2017,4,3,17,30,611.0,68.0,1.5,24.0,244.0,239.2,169.14
2017,4,3,17,45,533.0,59.5,1.35,23.0,188.0,173.5,115.07
2017,4,3,18,0,455.0,51.0,1.2,22.0,132.0,117.3,70.42
2017,4,3,18,15,326.0,37.5,1.2,21.5,84.5,62.19,32.21
2017,4,3,18,30,197.0,24.0,1.2,21.0,37.0,23.53,6.32
2017,4,3,18,45,98.5,12.0,1.3,20.5,18.5,10.91,0.0
2017,4,3,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.0,3.0,13.5,8.0,0.0,0.0
2017,4,4,6,30,0.0,16.0,3.2,14.0,16.0,14.55,0.0
2017,4,4,6,45,157.5,33.5,3.45,15.0,57.0,35.85,18.35
2017,4,4,7,0,315.0,51.0,3.7,16.0,98.0,81.33,48.61
2017,4,4,7,15,403.5,64.0,3.65,16.5,151.0,131.31,87.11
2017,4,4,7,30,492.0,77.0,3.6,17.0,204.0,194.92,139.74
2017,4,4,7,45,295.0,113.0,3.55,17.5,194.5,197.01,151.12
2017,4,4,8,0,98.0,149.0,3.5,18.0,185.0,175.82,139.29
2017,4,4,8,15,269.5,154.5,3.75,18.5,275.5,264.94,210.61
2017,4,4,8,30,441.0,160.0,4.0,19.0,366.0,376.26,299.62
2017,4,4,8,45,486.5,168.5,4.25,20.0,421.0,436.18,346.81
2017,4,4,9,0,532.0,177.0,4.5,21.0,476.0,499.95,396.13
2017,4,4,9,15,531.5,196.0,4.7,21.5,517.5,547.92,432.48
2017,4,4,9,30,531.0,215.0,4.9,22.0,559.0,594.44,466.9
2017,4,4,9,45,673.5,176.0,5.1,23.0,643.5,692.16,540.22
2017,4,4,10,0,816.0,137.0,5.3,24.0,728.0,791.29,611.71
2017,4,4,10,15,569.5,251.5,5.4,24.5,674.5,736.43,565.95
2017,4,4,10,30,323.0,366.0,5.5,25.0,621.0,650.89,496.64
2017,4,4,10,45,589.5,255.5,5.65,25.5,742.5,803.91,612.88
2017,4,4,11,0,856.0,145.0,5.8,26.0,864.0,949.81,715.65
2017,4,4,11,15,672.5,252.0,5.8,26.5,826.5,913.02,686.43
2017,4,4,11,30,489.0,359.0,5.8,27.0,789.0,854.91,638.88
2017,4,4,11,45,509.5,347.5,5.85,27.5,801.5,872.94,650.95
2017,4,4,12,0,530.0,336.0,5.9,28.0,814.0,888.87,661.2
2017,4,4,12,15,706.0,240.5,5.8,28.0,882.0,976.18,724.79
2017,4,4,12,30,882.0,145.0,5.7,28.0,950.0,1037.31,764.76
2017,4,4,12,45,881.0,145.0,5.65,28.5,946.5,1035.5,761.3
2017,4,4,13,0,880.0,145.0,5.6,29.0,943.0,1029.95,755.87
2017,4,4,13,15,877.5,144.5,5.45,29.0,931.0,1018.71,747.66
2017,4,4,13,30,875.0,144.0,5.3,29.0,919.0,1003.83,737.18
2017,4,4,13,45,871.5,141.5,5.15,29.0,899.0,982.46,722.51
2017,4,4,14,0,868.0,139.0,5.0,29.0,879.0,957.63,705.66
2017,4,4,14,15,860.5,137.5,4.8,29.0,850.5,935.77,690.57
2017,4,4,14,30,853.0,136.0,4.6,29.0,822.0,901.27,667.02
2017,4,4,14,45,838.0,136.0,4.4,29.0,785.0,859.18,638.91
2017,4,4,15,0,823.0,136.0,4.2,29.0,748.0,814.99,609.26
2017,4,4,15,15,808.5,133.0,4.0,29.0,705.5,766.32,576.34
2017,4,4,15,30,794.0,130.0,3.8,29.0,663.0,716.11,541.18
2017,4,4,15,45,782.0,123.0,3.6,29.0,616.0,662.34,502.38
2017,4,4,16,0,770.0,116.0,3.4,29.0,569.0,607.39,461.89
2017,4,4,16,15,744.5,111.5,3.0,28.5,516.5,546.93,416.6
2017,4,4,16,30,719.0,107.0,2.6,28.0,464.0,486.46,370.1
2017,4,4,16,45,690.5,99.0,2.25,27.5,409.0,422.31,319.7
2017,4,4,17,0,662.0,91.0,1.9,27.0,354.0,360.12,269.3
2017,4,4,17,15,611.5,84.0,1.7,26.0,297.0,293.82,215.49
2017,4,4,17,30,561.0,77.0,1.5,25.0,240.0,232.81,164.78
2017,4,4,17,45,483.5,66.5,1.35,24.0,185.0,168.54,112.47
2017,4,4,18,0,406.0,56.0,1.2,23.0,130.0,113.81,69.45
2017,4,4,18,15,283.0,41.0,1.2,22.5,83.5,59.78,31.9
2017,4,4,18,30,160.0,26.0,1.2,22.0,37.0,23.29,7.24
2017,4,4,18,45,80.0,13.0,1.3,21.5,18.5,11.82,0.0
2017,4,4,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,9.0,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,18.33,0.0
2017,4,5,6,45,210.0,34.0,5.4,9.5,66.0,38.5,19.98
2017,4,5,7,0,420.0,46.0,5.5,10.0,110.0,89.7,52.47
2017,4,5,7,15,506.5,55.5,5.65,10.5,165.5,143.17,94.94
2017,4,5,7,30,593.0,65.0,5.8,11.0,221.0,207.46,150.37
2017,4,5,7,45,653.0,70.5,5.95,11.5,280.5,270.32,207.22
2017,4,5,8,0,713.0,76.0,6.1,12.0,340.0,339.72,269.55
2017,4,5,8,15,750.0,81.0,6.2,12.5,398.5,405.6,328.27
2017,4,5,8,30,787.0,86.0,6.3,13.0,457.0,473.73,387.27
2017,4,5,8,45,824.0,86.0,6.45,14.0,515.5,539.26,441.86
2017,4,5,9,0,861.0,86.0,6.6,15.0,574.0,606.75,496.27
2017,4,5,9,15,880.0,89.0,6.6,15.5,626.0,664.48,542.01
2017,4,5,9,30,899.0,92.0,6.6,16.0,678.0,723.92,587.69
2017,4,5,9,45,918.0,91.5,6.65,17.0,725.5,778.76,625.8
2017,4,5,10,0,937.0,91.0,6.7,18.0,773.0,832.26,661.91
2017,4,5,10,15,947.0,93.0,6.65,18.0,812.5,879.33,694.92
2017,4,5,10,30,957.0,95.0,6.6,18.0,852.0,923.75,725.71
2017,4,5,10,45,966.5,95.0,6.55,18.5,884.5,962.74,750.88
2017,4,5,11,0,976.0,95.0,6.5,19.0,917.0,998.57,773.56
2017,4,5,11,15,980.5,95.5,6.45,19.5,940.5,1026.86,790.71
2017,4,5,11,30,985.0,96.0,6.4,20.0,964.0,1051.36,805.16
2017,4,5,11,45,974.5,105.0,6.35,20.5,975.0,1066.14,812.83
2017,4,5,12,0,964.0,114.0,6.3,21.0,986.0,1076.42,817.51
2017,4,5,12,15,965.0,114.5,6.2,21.0,992.0,1085.16,822.51
2017,4,5,12,30,966.0,115.0,6.1,21.0,998.0,1089.8,824.82
2017,4,5,12,45,964.5,115.0,6.1,21.5,994.5,1087.34,821.51
2017,4,5,13,0,963.0,115.0,6.1,22.0,991.0,1080.78,815.59
2017,4,5,13,15,961.0,114.5,6.05,22.0,978.5,1069.16,807.65
2017,4,5,13,30,959.0,114.0,6.0,22.0,966.0,1053.55,797.12
2017,4,5,13,45,954.5,113.0,5.95,22.0,945.0,1031.11,782.03
2017,4,5,14,0,950.0,112.0,5.9,22.0,924.0,1004.93,764.47
2017,4,5,14,15,943.5,111.0,5.8,22.0,895.0,973.35,742.88
2017,4,5,14,30,937.0,110.0,5.7,22.0,866.0,938.41,718.99
2017,4,5,14,45,925.5,109.0,5.6,22.0,828.0,896.13,689.89
2017,4,5,15,0,914.0,108.0,5.5,22.0,790.0,851.25,658.86
2017,4,5,15,15,901.5,106.0,5.35,21.5,746.5,802.26,625.67
2017,4,5,15,30,889.0,104.0,5.2,21.0,703.0,751.28,590.68
2017,4,5,15,45,875.0,99.5,5.1,21.0,653.5,698.62,551.3
2017,4,5,16,0,861.0,95.0,5.0,21.0,604.0,640.45,506.57
2017,4,5,16,15,838.0,91.5,4.75,20.5,549.0,577.29,457.32
2017,4,5,16,30,815.0,88.0,4.5,20.0,494.0,514.47,406.91
2017,4,5,16,45,784.5,83.0,4.3,20.0,436.5,447.42,351.14
2017,4,5,17,0,754.0,78.0,4.1,20.0,379.0,382.3,295.49
2017,4,5,17,15,706.5,72.0,3.55,19.0,319.0,312.06,235.46
2017,4,5,17,30,659.0,66.0,3.0,18.0,259.0,247.24,178.79
2017,4,5,17,45,586.5,57.5,2.5,17.0,201.5,180.0,121.26
2017,4,5,18,0,514.0,49.0,2.0,16.0,144.0,121.52,73.24
2017,4,5,18,15,385.0,37.0,1.85,15.0,93.5,64.54,33.31
2017,4,5,18,30,256.0,25.0,1.7,14.0,43.0,24.07,8.34
2017,4,5,18,45,128.0,12.5,1.6,13.5,21.5,11.37,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,6,6,15,99.0,8.5,0.3,11.5,13.0,7.73,0.0
2017,4,6,6,30,198.0,17.0,0.3,12.0,26.0,13.97,0.0
2017,4,6,6,45,346.5,29.5,0.35,12.5,72.5,41.41,19.0
2017,4,6,7,0,495.0,42.0,0.4,13.0,119.0,94.11,52.33
2017,4,6,7,15,576.5,50.0,0.55,13.5,176.5,150.1,95.97
2017,4,6,7,30,658.0,58.0,0.7,14.0,234.0,216.13,151.6
2017,4,6,7,45,708.5,63.5,0.85,15.0,293.5,281.01,208.13
2017,4,6,8,0,759.0,69.0,1.0,16.0,353.0,350.13,267.26
2017,4,6,8,15,792.5,73.5,1.3,17.0,412.0,415.97,322.94
2017,4,6,8,30,826.0,78.0,1.6,18.0,471.0,484.23,378.64
2017,4,6,8,45,848.5,82.0,1.9,19.0,526.5,548.13,429.17
2017,4,6,9,0,871.0,86.0,2.2,20.0,582.0,610.16,476.63
2017,4,6,9,15,888.5,88.5,2.15,20.5,633.5,669.18,519.52
2017,4,6,9,30,906.0,91.0,2.1,21.0,685.0,727.39,560.23
2017,4,6,9,45,917.5,93.5,2.05,21.5,730.5,780.03,593.84
2017,4,6,10,0,929.0,96.0,2.0,22.0,776.0,830.69,625.14
2017,4,6,10,15,938.5,98.0,1.95,22.0,814.5,876.94,654.06
2017,4,6,10,30,948.0,100.0,1.9,22.0,853.0,920.52,680.81
2017,4,6,10,45,954.5,101.5,1.9,22.5,884.5,958.03,702.48
2017,4,6,11,0,961.0,103.0,1.9,23.0,916.0,992.23,721.83
2017,4,6,11,15,965.0,104.0,1.85,23.0,939.0,1020.1,737.78
2017,4,6,11,30,969.0,105.0,1.8,23.0,962.0,1044.22,751.33
2017,4,6,11,45,976.0,102.5,1.8,23.5,977.5,1063.8,761.32
2017,4,6,12,0,983.0,100.0,1.8,24.0,993.0,1079.47,768.95
2017,4,6,12,15,984.0,100.5,1.8,24.0,998.0,1088.27,773.96
2017,4,6,12,30,985.0,101.0,1.8,24.0,1003.0,1092.91,776.61
2017,4,6,12,45,982.5,101.5,1.8,24.5,999.0,1089.87,773.2
2017,4,6,13,0,980.0,102.0,1.8,25.0,995.0,1082.67,767.47
2017,4,6,13,15,977.0,101.5,1.8,25.0,982.5,1069.83,759.94
2017,4,6,13,30,974.0,101.0,1.8,25.0,970.0,1052.95,750.08
2017,4,6,13,45,968.0,101.5,1.85,25.0,948.0,1030.31,737.42
2017,4,6,14,0,962.0,102.0,1.9,25.0,926.0,1003.94,722.43
2017,4,6,14,15,955.0,101.0,1.9,25.0,896.5,971.54,702.95
2017,4,6,14,30,948.0,100.0,1.9,25.0,867.0,935.8,681.28
2017,4,6,14,45,933.5,101.0,1.9,25.0,828.0,892.69,654.67
2017,4,6,15,0,919.0,102.0,1.9,25.0,789.0,847.17,626.24
2017,4,6,15,15,824.0,128.0,1.9,24.5,717.5,769.22,576.57
2017,4,6,15,30,729.0,154.0,1.9,24.0,646.0,692.25,524.24
2017,4,6,15,45,590.5,185.5,1.9,24.0,565.5,594.26,453.4
2017,4,6,16,0,452.0,217.0,1.9,24.0,485.0,503.24,386.11
2017,4,6,16,15,459.5,192.5,1.85,23.5,443.5,457.58,353.23
2017,4,6,16,30,467.0,168.0,1.8,23.0,402.0,410.08,317.46
2017,4,6,16,45,604.5,123.0,1.8,23.0,388.5,403.53,310.33
2017,4,6,17,0,742.0,78.0,1.8,23.0,375.0,375.86,284.09
2017,4,6,17,15,695.0,72.0,1.6,22.0,316.0,306.58,226.48
2017,4,6,17,30,648.0,66.0,1.4,21.0,257.0,242.73,172.15
2017,4,6,17,45,572.0,58.0,1.25,20.0,199.5,176.12,116.69
2017,4,6,18,0,496.0,50.0,1.1,19.0,142.0,118.72,70.75
2017,4,6,18,15,373.5,37.5,1.15,18.0,93.0,63.18,32.41
2017,4,6,18,30,251.0,25.0,1.2,17.0,44.0,23.34,10.52
2017,4,6,18,45,125.5,12.5,1.25,16.5,22.0,11.37,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,6,15,71.5,9.5,1.5,11.5,13.0,8.64,0.0
2017,4,7,6,30,143.0,19.0,1.8,12.0,26.0,15.01,0.0
2017,4,7,6,45,278.5,34.0,2.1,13.0,70.5,42.73,21.82
2017,4,7,7,0,414.0,49.0,2.4,14.0,115.0,92.01,53.93
2017,4,7,7,15,496.5,59.0,2.45,14.5,170.5,144.92,95.29
2017,4,7,7,30,579.0,69.0,2.5,15.0,226.0,208.13,148.5
2017,4,7,7,45,633.5,75.5,2.55,16.0,284.0,269.45,201.97
2017,4,7,8,0,688.0,82.0,2.6,17.0,342.0,336.66,259.63
2017,4,7,8,15,724.5,87.5,2.95,18.0,400.0,400.78,314.05
2017,4,7,8,30,761.0,93.0,3.3,19.0,458.0,468.1,369.31
2017,4,7,8,45,787.5,97.0,3.65,20.0,513.0,530.57,419.12
2017,4,7,9,0,814.0,101.0,4.0,21.0,568.0,594.02,468.04
2017,4,7,9,15,832.5,104.5,4.05,21.5,618.5,652.44,511.88
2017,4,7,9,30,851.0,108.0,4.1,22.0,669.0,710.29,554.01
2017,4,7,9,45,864.5,111.0,4.15,22.5,714.0,763.05,590.53
2017,4,7,10,0,878.0,114.0,4.2,23.0,759.0,808.7,620.35
2017,4,7,10,15,888.5,116.0,4.2,23.0,797.0,853.69,650.39
2017,4,7,10,30,899.0,118.0,4.2,23.0,835.0,896.24,678.47
2017,4,7,10,45,905.5,120.5,4.25,23.5,866.0,933.08,701.32
2017,4,7,11,0,912.0,123.0,4.3,24.0,897.0,966.8,721.9
2017,4,7,11,15,916.5,124.0,4.3,24.0,919.5,993.83,739.05
2017,4,7,11,30,921.0,125.0,4.3,24.0,942.0,1017.34,753.9
2017,4,7,11,45,924.0,125.5,4.35,24.5,956.0,1035.23,763.91
2017,4,7,12,0,927.0,126.0,4.4,25.0,970.0,1049.34,771.51
2017,4,7,12,15,927.5,126.5,4.35,25.0,975.0,1057.12,775.96
2017,4,7,12,30,928.0,127.0,4.3,25.0,980.0,1060.97,778.01
2017,4,7,12,45,925.5,127.5,4.3,25.5,976.0,1057.91,774.48
2017,4,7,13,0,923.0,128.0,4.3,26.0,972.0,1050.93,768.59
2017,4,7,13,15,920.0,127.5,4.3,26.0,959.0,1038.61,760.88
2017,4,7,13,30,917.0,127.0,4.3,26.0,946.0,1022.5,750.82
2017,4,7,13,45,910.5,126.5,4.3,26.0,924.5,999.35,736.2
2017,4,7,14,0,904.0,126.0,4.3,26.0,903.0,972.73,719.36
2017,4,7,14,15,896.5,124.5,4.25,26.0,873.5,940.88,698.76
2017,4,7,14,30,889.0,123.0,4.2,26.0,844.0,905.93,676.05
2017,4,7,14,45,877.0,121.5,4.2,26.0,806.5,864.31,648.92
2017,4,7,15,0,865.0,120.0,4.2,26.0,769.0,826.31,624.14
2017,4,7,15,15,851.5,117.5,4.15,25.5,726.0,777.32,592.39
2017,4,7,15,30,838.0,115.0,4.1,25.0,683.0,726.59,558.51
2017,4,7,15,45,818.0,112.0,4.05,25.0,633.5,669.59,516.91
2017,4,7,16,0,798.0,109.0,4.0,25.0,584.0,612.07,473.94
2017,4,7,16,15,773.5,104.5,3.85,24.5,530.0,550.35,427.33
2017,4,7,16,30,749.0,100.0,3.7,24.0,476.0,489.22,379.72
2017,4,7,16,45,713.5,95.0,3.55,24.0,419.5,423.5,326.47
2017,4,7,17,0,678.0,90.0,3.4,24.0,363.0,360.46,273.91
2017,4,7,17,15,629.0,82.5,3.0,23.0,305.5,293.57,218.16
2017,4,7,17,30,580.0,75.0,2.6,22.0,248.0,231.79,165.61
2017,4,7,17,45,504.5,65.5,2.25,21.0,192.0,168.23,112.84
2017,4,7,18,0,429.0,56.0,1.9,20.0,136.0,113.9,69.61
2017,4,7,18,15,312.0,41.5,1.9,19.0,89.0,61.48,33.31
2017,4,7,18,30,195.0,27.0,1.9,18.0,42.0,23.07,10.76
2017,4,7,18,45,97.5,13.5,1.95,17.5,21.0,12.28,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,8,6,15,38.0,9.5,3.2,13.5,11.5,8.64,0.0
2017,4,8,6,30,76.0,19.0,3.4,14.0,23.0,15.58,0.0
2017,4,8,6,45,189.5,38.0,3.65,15.0,65.0,41.09,22.7
2017,4,8,7,0,303.0,57.0,3.9,16.0,107.0,85.46,52.85
2017,4,8,7,15,384.5,70.5,4.35,16.5,159.5,134.07,90.56
2017,4,8,7,30,466.0,84.0,4.8,17.0,212.0,192.89,139.46
2017,4,8,7,45,525.5,93.0,5.3,18.0,268.5,253.71,191.77
2017,4,8,8,0,585.0,102.0,5.8,19.0,325.0,318.71,247.42
2017,4,8,8,15,435.0,149.0,5.95,19.5,329.5,334.03,264.59
2017,4,8,8,30,285.0,196.0,6.1,20.0,334.0,328.39,261.9
2017,4,8,8,45,306.5,217.5,6.3,21.0,381.5,378.37,301.38
2017,4,8,9,0,328.0,239.0,6.5,22.0,429.0,430.14,341.25
2017,4,8,9,15,263.5,274.5,6.45,22.5,435.5,441.87,348.54
2017,4,8,9,30,199.0,310.0,6.4,23.0,442.0,438.07,343.35
2017,4,8,9,45,495.5,228.0,6.35,23.5,586.5,605.27,475.07
2017,4,8,10,0,792.0,146.0,6.3,24.0,731.0,779.12,606.7
2017,4,8,10,15,804.0,149.0,6.2,24.5,768.5,823.78,635.5
2017,4,8,10,30,816.0,152.0,6.1,25.0,806.0,866.38,662.88
2017,4,8,10,45,482.5,290.5,6.1,25.5,681.0,737.09,562.94
2017,4,8,11,0,149.0,429.0,6.1,26.0,556.0,562.12,425.33
2017,4,8,11,15,284.5,406.0,6.05,26.0,656.5,683.26,517.08
2017,4,8,11,30,420.0,383.0,6.0,26.0,757.0,807.47,607.83
2017,4,8,11,45,447.0,383.5,5.95,26.5,786.5,842.34,630.53
2017,4,8,12,0,474.0,384.0,5.9,27.0,816.0,875.69,652.3
2017,4,8,12,15,270.5,412.0,5.85,27.0,659.5,694.64,520.07
2017,4,8,12,30,67.0,440.0,5.8,27.0,503.0,493.39,369.39
2017,4,8,12,45,128.0,456.0,5.75,27.5,574.0,584.55,436.89
2017,4,8,13,0,189.0,472.0,5.7,28.0,645.0,660.0,491.1
2017,4,8,13,15,229.5,459.0,5.65,28.0,666.5,683.95,509.13
2017,4,8,13,30,270.0,446.0,5.6,28.0,688.0,719.03,534.89
2017,4,8,13,45,307.5,424.5,5.6,28.0,694.0,726.63,541.7
2017,4,8,14,0,345.0,403.0,5.6,28.0,700.0,731.34,546.6
2017,4,8,14,15,596.0,270.0,5.5,28.0,763.0,827.59,621.34
2017,4,8,14,30,847.0,137.0,5.4,28.0,826.0,889.46,666.99
2017,4,8,14,45,836.0,135.0,5.35,28.0,789.5,848.83,639.3
2017,4,8,15,0,825.0,133.0,5.3,28.0,753.0,805.87,610.39
2017,4,8,15,15,810.0,130.0,5.2,27.5,710.0,756.8,577.88
2017,4,8,15,30,795.0,127.0,5.1,27.0,667.0,706.26,542.79
2017,4,8,15,45,591.0,182.0,5.1,27.0,567.5,587.96,453.4
2017,4,8,16,0,387.0,237.0,5.1,27.0,468.0,472.09,364.67
2017,4,8,16,15,544.5,173.5,5.0,26.5,466.0,484.14,375.57
2017,4,8,16,30,702.0,110.0,4.9,26.0,464.0,473.74,367.14
2017,4,8,16,45,666.5,104.0,4.8,26.0,408.5,409.68,315.03
2017,4,8,17,0,631.0,98.0,4.7,26.0,353.0,348.4,264.03
2017,4,8,17,15,580.5,90.0,4.4,25.0,297.0,283.42,210.16
2017,4,8,17,30,530.0,82.0,4.1,24.0,241.0,223.81,159.91
2017,4,8,17,45,456.0,71.5,3.8,23.5,187.0,162.88,109.55
2017,4,8,18,0,382.0,61.0,3.5,23.0,133.0,109.11,67.07
2017,4,8,18,15,269.0,45.0,3.6,22.5,87.0,59.24,32.71
2017,4,8,18,30,156.0,29.0,3.7,22.0,41.0,23.91,11.52
2017,4,8,18,45,78.0,14.5,3.8,21.5,20.5,13.19,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,38.0,11.5,4.3,16.5,13.5,10.46,0.0
2017,4,9,6,30,76.0,23.0,4.5,17.0,27.0,18.65,1.11
2017,4,9,6,45,187.0,43.0,4.7,17.5,70.0,45.22,25.94
2017,4,9,7,0,298.0,63.0,4.9,18.0,113.0,90.19,56.6
2017,4,9,7,15,149.0,50.0,5.25,18.5,75.0,72.65,48.98
2017,4,9,7,30,0.0,37.0,5.6,19.0,37.0,32.6,21.87
2017,4,9,7,45,0.0,42.5,5.95,20.0,42.5,37.47,25.86
2017,4,9,8,0,0.0,48.0,6.3,21.0,48.0,42.35,29.74
2017,4,9,8,15,0.0,94.5,6.35,21.5,94.5,83.77,63.76
2017,4,9,8,30,0.0,141.0,6.4,22.0,141.0,125.74,97.58
2017,4,9,8,45,0.0,123.0,6.45,22.5,123.0,109.45,83.82
2017,4,9,9,0,0.0,105.0,6.5,23.0,105.0,93.22,70.27
2017,4,9,9,15,2.5,148.0,6.5,23.5,149.5,133.78,102.46
2017,4,9,9,30,5.0,191.0,6.5,24.0,194.0,175.04,134.66
2017,4,9,9,45,4.0,181.5,6.55,24.5,184.5,165.84,126.76
2017,4,9,10,0,3.0,172.0,6.6,25.0,175.0,156.58,118.94
2017,4,9,10,15,4.5,182.0,6.55,25.5,186.0,167.17,126.79
2017,4,9,10,30,6.0,192.0,6.5,26.0,197.0,177.9,134.67
2017,4,9,10,45,33.0,293.5,6.5,26.5,321.5,306.92,233.91
2017,4,9,11,0,60.0,395.0,6.5,27.0,446.0,433.59,328.36
2017,4,9,11,15,37.0,331.0,6.45,27.0,362.5,350.12,265.04
2017,4,9,11,30,14.0,267.0,6.4,27.0,279.0,256.26,193.43
2017,4,9,11,45,12.5,247.0,6.35,27.5,258.0,236.42,177.94
2017,4,9,12,0,11.0,227.0,6.3,28.0,237.0,216.54,162.38
2017,4,9,12,15,12.0,245.5,6.2,28.0,257.0,234.9,176.28
2017,4,9,12,30,13.0,264.0,6.1,28.0,277.0,253.25,190.1
2017,4,9,12,45,58.5,363.0,6.05,28.5,417.5,406.56,305.41
2017,4,9,13,0,104.0,462.0,6.0,29.0,558.0,550.97,410.24
2017,4,9,13,15,106.5,456.5,5.9,29.0,553.5,546.47,406.68
2017,4,9,13,30,109.0,451.0,5.8,29.0,549.0,541.39,403.19
2017,4,9,13,45,112.0,441.0,5.7,29.5,540.0,531.62,395.65
2017,4,9,14,0,115.0,431.0,5.6,30.0,531.0,533.79,396.65
2017,4,9,14,15,153.0,418.5,5.5,30.0,546.5,551.06,410.48
2017,4,9,14,30,191.0,406.0,5.4,30.0,562.0,565.57,422.19
2017,4,9,14,45,254.5,375.5,5.35,30.0,573.5,590.99,442.46
2017,4,9,15,0,318.0,345.0,5.3,30.0,585.0,599.78,450.73
2017,4,9,15,15,243.5,334.5,5.2,29.5,512.0,508.97,384.85
2017,4,9,15,30,169.0,324.0,5.1,29.0,439.0,433.84,329.46
2017,4,9,15,45,433.0,232.5,5.0,29.0,498.5,526.5,403.0
2017,4,9,16,0,697.0,141.0,4.9,29.0,558.0,579.38,444.17
2017,4,9,16,15,468.0,178.5,4.75,28.5,447.5,444.75,341.83
2017,4,9,16,30,239.0,216.0,4.6,28.0,337.0,330.74,254.3
2017,4,9,16,45,386.0,169.5,4.5,27.5,338.5,341.79,262.24
2017,4,9,17,0,533.0,123.0,4.4,27.0,340.0,329.42,249.16
2017,4,9,17,15,480.5,112.5,4.15,26.5,285.5,267.63,198.38
2017,4,9,17,30,428.0,102.0,3.9,26.0,231.0,211.59,151.91
2017,4,9,17,45,348.5,88.0,3.65,25.5,178.0,153.1,104.96
2017,4,9,18,0,269.0,74.0,3.4,25.0,125.0,104.46,67.61
2017,4,9,18,15,176.0,52.5,3.5,24.5,81.5,58.05,34.79
2017,4,9,18,30,83.0,31.0,3.6,24.0,38.0,25.34,12.79
2017,4,9,18,45,41.5,15.5,3.75,23.5,19.0,14.1,0.0
2017,4,9,19,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,6,15,15.5,10.5,3.0,20.0,11.5,9.55,0.0
2017,4,10,6,30,31.0,21.0,3.1,20.0,23.0,17.75,2.89
2017,4,10,6,45,117.0,46.0,3.25,20.5,64.5,44.47,26.93
2017,4,10,7,0,203.0,71.0,3.4,21.0,106.0,85.64,56.21
2017,4,10,7,15,101.5,51.5,3.5,21.5,69.0,65.7,44.65
2017,4,10,7,30,0.0,32.0,3.6,22.0,32.0,28.18,17.9
2017,4,10,7,45,0.0,38.5,3.7,22.5,38.5,33.93,22.64
2017,4,10,8,0,0.0,45.0,3.8,23.0,45.0,39.7,27.29
2017,4,10,8,15,0.0,73.0,3.85,23.5,73.0,64.56,47.51
2017,4,10,8,30,0.0,101.0,3.9,24.0,101.0,89.59,67.51
2017,4,10,8,45,0.0,109.5,4.0,24.5,109.5,97.25,73.25
2017,4,10,9,0,0.0,118.0,4.1,25.0,118.0,104.93,78.96
2017,4,10,9,15,0.5,140.5,4.0,25.0,141.0,125.65,95.13
2017,4,10,9,30,1.0,163.0,3.9,25.0,164.0,146.55,111.28
2017,4,10,9,45,0.5,138.0,3.85,25.5,138.5,123.52,92.67
2017,4,10,10,0,0.0,113.0,3.8,26.0,113.0,100.59,74.28
2017,4,10,10,15,25.5,236.0,3.65,26.0,257.0,241.69,184.09
2017,4,10,10,30,51.0,359.0,3.5,26.0,401.0,384.97,291.23
2017,4,10,10,45,50.5,371.5,3.4,26.5,414.5,399.05,299.92
2017,4,10,11,0,50.0,384.0,3.3,27.0,428.0,412.95,308.87
2017,4,10,11,15,71.5,413.0,3.15,27.0,477.0,463.79,345.62
2017,4,10,11,30,93.0,442.0,3.0,27.0,526.0,515.47,382.24
2017,4,10,11,45,66.5,421.0,2.95,27.0,481.5,470.38,348.83
2017,4,10,12,0,40.0,400.0,2.9,27.0,437.0,424.28,314.87
2017,4,10,12,15,64.0,429.5,2.8,27.0,489.0,478.26,354.17
2017,4,10,12,30,88.0,459.0,2.7,27.0,541.0,532.27,392.47
2017,4,10,12,45,54.5,397.5,2.65,27.0,448.5,436.7,323.55
2017,4,10,13,0,21.0,336.0,2.6,27.0,356.0,328.77,244.76
2017,4,10,13,15,40.0,377.5,2.5,27.0,414.0,401.23,298.42
2017,4,10,13,30,59.0,419.0,2.4,27.0,472.0,460.22,340.84
2017,4,10,13,45,110.0,429.0,2.35,27.0,525.0,516.82,382.42
2017,4,10,14,0,161.0,439.0,2.3,27.0,578.0,583.19,430.01
2017,4,10,14,15,209.0,418.5,2.25,26.5,593.0,600.11,443.95
2017,4,10,14,30,257.0,398.0,2.2,26.0,608.0,624.71,463.32
2017,4,10,14,45,156.5,367.0,2.15,26.0,493.0,489.51,366.26
2017,4,10,15,0,56.0,336.0,2.1,26.0,378.0,362.24,272.63
2017,4,10,15,15,210.5,313.0,2.05,26.0,459.0,462.14,350.42
2017,4,10,15,30,365.0,290.0,2.0,26.0,540.0,546.88,413.68
2017,4,10,15,45,221.5,277.5,1.95,26.0,426.0,413.11,314.39
2017,4,10,16,0,78.0,265.0,1.9,26.0,312.0,294.35,224.7
2017,4,10,16,15,146.5,242.5,1.9,25.5,320.5,312.42,240.41
2017,4,10,16,30,215.0,220.0,1.9,25.0,329.0,315.9,243.71
2017,4,10,16,45,198.0,197.0,1.9,25.0,288.5,273.0,210.29
2017,4,10,17,0,181.0,174.0,1.9,25.0,248.0,231.86,177.83
2017,4,10,17,15,160.5,149.5,1.75,24.5,208.0,190.13,144.63
2017,4,10,17,30,140.0,125.0,1.6,24.0,168.0,150.92,113.0
2017,4,10,17,45,109.0,100.5,1.45,23.5,129.5,112.31,82.07
2017,4,10,18,0,78.0,76.0,1.3,23.0,91.0,77.88,54.77
2017,4,10,18,15,40.5,51.5,1.4,23.0,59.0,47.22,31.04
2017,4,10,18,30,3.0,27.0,1.5,23.0,27.0,23.34,11.74
2017,4,10,18,45,1.5,13.5,1.6,23.0,13.5,12.28,0.0
2017,4,10,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,5.5,0.8,20.0,5.5,5.0,0.0
2017,4,11,6,30,0.0,11.0,0.9,20.0,11.0,9.67,0.0
2017,4,11,6,45,0.0,28.0,1.0,20.0,28.0,24.69,14.32
2017,4,11,7,0,0.0,45.0,1.1,20.0,45.0,39.6,27.24
2017,4,11,7,15,0.0,65.5,1.15,20.0,65.5,57.65,42.61
2017,4,11,7,30,0.0,86.0,1.2,20.0,86.0,75.89,57.91
2017,4,11,7,45,0.0,45.5,1.25,20.5,45.5,40.13,28.03
2017,4,11,8,0,0.0,5.0,1.3,21.0,5.0,4.4,0.0
2017,4,11,8,15,0.0,7.0,1.25,21.0,7.0,6.16,0.0
2017,4,11,8,30,0.0,9.0,1.2,21.0,9.0,7.93,0.96
2017,4,11,8,45,0.0,15.5,1.15,21.5,15.5,13.67,5.68
2017,4,11,9,0,0.0,22.0,1.1,22.0,22.0,19.42,10.36
2017,4,11,9,15,0.0,19.5,0.95,22.0,19.5,17.22,8.51
2017,4,11,9,30,0.0,17.0,0.8,22.0,17.0,15.02,6.68
2017,4,11,9,45,0.0,64.0,0.7,22.5,64.0,56.73,40.44
2017,4,11,10,0,0.0,111.0,0.6,23.0,111.0,98.78,73.61
2017,4,11,10,15,0.0,76.0,0.55,23.0,76.0,67.48,48.58
2017,4,11,10,30,0.0,41.0,0.5,23.0,41.0,36.37,23.71
2017,4,11,10,45,0.0,56.5,0.5,23.0,56.5,50.18,34.75
2017,4,11,11,0,0.0,72.0,0.5,23.0,72.0,64.03,45.69
2017,4,11,11,15,0.0,66.5,0.55,23.0,66.5,59.15,41.74
2017,4,11,11,30,0.0,61.0,0.6,23.0,61.0,54.28,37.84
2017,4,11,11,45,0.0,79.5,0.7,23.5,79.5,70.84,50.83
2017,4,11,12,0,0.0,98.0,0.8,24.0,98.0,87.55,63.77
2017,4,11,12,15,0.0,90.0,1.0,24.0,90.0,80.36,58.1
2017,4,11,12,30,0.0,82.0,1.2,24.0,82.0,73.16,52.47
2017,4,11,12,45,0.5,113.5,1.4,24.0,114.0,102.1,75.19
2017,4,11,13,0,1.0,145.0,1.6,24.0,146.0,131.19,97.83
2017,4,11,13,15,0.5,117.5,1.8,24.0,118.0,105.64,77.96
2017,4,11,13,30,0.0,90.0,2.0,24.0,90.0,80.26,58.14
2017,4,11,13,45,0.0,74.0,2.2,24.0,74.0,65.85,46.85
2017,4,11,14,0,0.0,58.0,2.4,24.0,58.0,51.56,35.57
2017,4,11,14,15,0.0,90.5,2.45,24.0,90.5,80.54,58.62
2017,4,11,14,30,0.0,123.0,2.5,24.0,123.0,109.78,81.75
2017,4,11,14,45,15.5,213.5,2.65,24.0,225.0,205.24,156.72
2017,4,11,15,0,31.0,304.0,2.8,24.0,327.0,310.66,237.54
2017,4,11,15,15,112.0,314.0,2.8,23.5,391.5,388.48,298.71
2017,4,11,15,30,193.0,324.0,2.8,23.0,456.0,448.95,346.05
2017,4,11,15,45,172.0,300.0,2.85,23.0,411.5,401.38,310.47
2017,4,11,16,0,151.0,276.0,2.9,23.0,367.0,355.52,276.14
2017,4,11,16,15,129.0,249.0,2.8,22.5,322.0,308.18,240.48
2017,4,11,16,30,107.0,222.0,2.7,22.0,277.0,257.81,201.88
2017,4,11,16,45,94.0,199.5,2.6,22.0,244.0,224.16,175.47
2017,4,11,17,0,81.0,177.0,2.5,22.0,211.0,191.99,149.89
2017,4,11,17,15,69.0,151.0,2.3,21.5,177.0,158.51,123.18
2017,4,11,17,30,57.0,125.0,2.1,21.0,143.0,126.67,97.43
2017,4,11,17,45,42.0,99.5,1.9,21.0,111.0,96.41,72.67
2017,4,11,18,0,27.0,74.0,1.7,21.0,79.0,68.39,49.72
2017,4,11,18,15,13.5,49.0,1.5,20.5,51.5,43.33,29.22
2017,4,11,18,30,0.0,24.0,1.3,20.0,24.0,21.05,10.47
2017,4,11,18,45,0.0,12.0,1.15,20.0,12.0,10.91,0.0
2017,4,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,11.5,2.45,16.0,11.5,10.46,0.0
2017,4,12,6,30,0.0,23.0,2.5,16.0,23.0,19.96,7.26
2017,4,12,6,45,33.5,46.5,2.65,16.5,52.5,41.33,27.31
2017,4,12,7,0,67.0,70.0,2.8,17.0,82.0,68.99,49.23
2017,4,12,7,15,102.5,91.5,2.8,17.0,117.5,100.11,74.3
2017,4,12,7,30,138.0,113.0,2.8,17.0,153.0,135.89,103.78
2017,4,12,7,45,69.0,103.0,2.85,17.5,123.0,116.06,90.17
2017,4,12,8,0,0.0,93.0,2.9,18.0,93.0,82.36,63.55
2017,4,12,8,15,0.0,108.5,2.9,18.5,108.5,96.26,74.73
2017,4,12,8,30,0.0,124.0,2.9,19.0,124.0,110.24,85.74
2017,4,12,8,45,4.5,158.5,2.9,19.5,161.5,143.92,112.59
2017,4,12,9,0,9.0,193.0,2.9,20.0,199.0,178.38,139.59
2017,4,12,9,15,25.0,236.5,2.9,20.5,253.5,229.26,179.3
2017,4,12,9,30,41.0,280.0,2.9,21.0,308.0,289.82,225.69
2017,4,12,9,45,72.5,318.5,2.9,21.5,371.5,352.65,273.23
2017,4,12,10,0,104.0,357.0,2.9,22.0,435.0,418.41,321.98
2017,4,12,10,15,105.0,375.0,2.95,22.0,457.5,441.56,338.41
2017,4,12,10,30,106.0,393.0,3.0,22.0,480.0,464.51,354.79
2017,4,12,10,45,447.5,290.5,3.1,22.5,674.5,702.35,534.72
2017,4,12,11,0,789.0,188.0,3.2,23.0,869.0,922.85,689.69
2017,4,12,11,15,795.0,189.5,3.2,23.0,891.0,949.17,704.77
2017,4,12,11,30,801.0,191.0,3.2,23.0,913.0,972.41,719.4
2017,4,12,11,45,809.0,189.5,3.25,23.5,927.5,991.46,730.29
2017,4,12,12,0,817.0,188.0,3.3,24.0,942.0,1007.19,739.07
2017,4,12,12,15,617.0,297.0,3.25,24.0,869.0,931.02,685.78
2017,4,12,12,30,417.0,406.0,3.2,24.0,796.0,840.62,619.2
2017,4,12,12,45,412.5,406.5,3.2,24.5,790.5,835.84,615.37
2017,4,12,13,0,408.0,407.0,3.2,25.0,785.0,818.5,602.72
2017,4,12,13,15,614.0,292.5,3.2,25.0,852.5,913.66,673.11
2017,4,12,13,30,820.0,178.0,3.2,25.0,920.0,981.73,720.1
2017,4,12,13,45,820.5,172.5,3.25,25.5,900.5,961.23,705.56
2017,4,12,14,0,821.0,167.0,3.3,26.0,881.0,937.26,689.55
2017,4,12,14,15,638.0,247.5,3.3,25.5,791.5,836.82,622.62
2017,4,12,14,30,455.0,328.0,3.3,25.0,702.0,733.41,549.07
2017,4,12,14,45,506.5,294.0,3.3,25.0,693.0,725.48,546.16
2017,4,12,15,0,558.0,260.0,3.3,25.0,684.0,711.84,538.44
2017,4,12,15,15,530.5,250.5,3.3,25.0,635.5,656.93,499.68
2017,4,12,15,30,503.0,241.0,3.3,25.0,587.0,602.58,460.87
2017,4,12,15,45,510.5,219.0,3.35,25.0,549.0,560.16,430.71
2017,4,12,16,0,518.0,197.0,3.4,25.0,511.0,515.6,398.07
2017,4,12,16,15,463.5,192.0,3.25,24.5,453.5,450.92,349.25
2017,4,12,16,30,409.0,187.0,3.1,24.0,396.0,390.85,303.05
2017,4,12,16,45,383.5,171.5,3.0,24.0,350.0,338.93,261.81
2017,4,12,17,0,358.0,156.0,2.9,24.0,304.0,285.0,218.16
2017,4,12,17,15,333.0,135.0,2.65,23.5,256.5,233.85,176.21
2017,4,12,17,30,308.0,114.0,2.4,23.0,209.0,185.48,135.9
2017,4,12,17,45,262.5,94.0,2.15,22.5,163.0,137.03,96.33
2017,4,12,18,0,217.0,74.0,1.9,22.0,117.0,94.33,62.5
2017,4,12,18,15,151.0,53.0,1.9,21.5,78.0,55.43,34.36
2017,4,12,18,30,85.0,32.0,1.9,21.0,39.0,25.68,14.18
2017,4,12,18,45,42.5,16.0,1.9,20.5,19.5,14.55,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,13,6,15,39.5,13.0,2.2,18.5,16.0,11.82,0.0
2017,4,13,6,30,79.0,26.0,2.5,19.0,32.0,21.07,8.85
2017,4,13,6,45,152.0,45.5,2.85,19.5,69.5,45.83,27.51
2017,4,13,7,0,225.0,65.0,3.2,20.0,107.0,82.95,53.49
2017,4,13,7,15,276.5,82.0,3.35,20.5,151.5,125.28,86.68
2017,4,13,7,30,328.0,99.0,3.5,21.0,196.0,173.3,126.12
2017,4,13,7,45,336.5,122.0,3.65,21.5,239.5,220.05,166.33
2017,4,13,8,0,345.0,145.0,3.8,22.0,283.0,263.45,203.17
2017,4,13,8,15,250.5,182.0,3.9,22.0,290.0,280.42,219.41
2017,4,13,8,30,156.0,219.0,4.0,22.0,297.0,280.95,220.78
2017,4,13,8,45,315.5,214.0,4.1,22.5,394.5,377.79,296.84
