Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,9,0,475.0,209.0,4.2,23.0,492.0,493.12,385.7
2017,4,13,9,15,365.5,260.0,4.25,23.5,488.5,490.49,381.5
2017,4,13,9,30,256.0,311.0,4.3,24.0,485.0,483.75,373.59
2017,4,13,9,45,319.0,317.5,4.35,24.5,548.5,549.85,422.59
2017,4,13,10,0,382.0,324.0,4.4,25.0,612.0,620.33,473.56
2017,4,13,10,15,608.5,231.0,4.4,25.0,716.0,744.44,567.0
2017,4,13,10,30,835.0,138.0,4.4,25.0,820.0,863.65,651.66
2017,4,13,10,45,534.5,285.0,4.45,25.5,727.5,772.59,581.49
2017,4,13,11,0,234.0,432.0,4.5,26.0,635.0,638.32,477.58
2017,4,13,11,15,182.5,445.0,4.5,26.0,605.5,609.95,456.16
2017,4,13,11,30,131.0,458.0,4.5,26.0,576.0,578.54,431.93
2017,4,13,11,45,283.0,427.0,4.5,26.5,688.0,710.03,528.27
2017,4,13,12,0,435.0,396.0,4.5,27.0,800.0,842.27,621.21
2017,4,13,12,15,351.0,432.5,4.5,27.0,759.5,788.97,581.53
2017,4,13,12,30,267.0,469.0,4.5,27.0,719.0,743.77,547.94
2017,4,13,12,45,351.0,433.5,4.5,27.0,760.5,790.4,583.04
2017,4,13,13,0,435.0,398.0,4.5,27.0,802.0,845.26,622.67
2017,4,13,13,15,344.5,426.0,4.45,27.0,743.5,769.71,568.35
2017,4,13,13,30,254.0,454.0,4.4,27.0,685.0,705.18,521.5
2017,4,13,13,45,275.5,437.5,4.4,27.0,682.5,702.84,521.32
2017,4,13,14,0,297.0,421.0,4.4,27.0,680.0,698.36,519.34
2017,4,13,14,15,326.0,397.5,4.35,26.5,673.5,691.29,516.75
2017,4,13,14,30,355.0,374.0,4.3,26.0,667.0,681.3,512.05
2017,4,13,14,45,355.0,356.0,4.25,26.0,637.5,649.68,490.26
2017,4,13,15,0,355.0,338.0,4.2,26.0,608.0,616.81,467.47
2017,4,13,15,15,352.0,317.5,4.15,25.5,572.5,578.09,441.03
2017,4,13,15,30,349.0,297.0,4.1,25.0,537.0,538.56,413.52
2017,4,13,15,45,296.0,284.0,4.05,25.0,477.5,472.89,364.53
2017,4,13,16,0,243.0,271.0,4.0,25.0,418.0,404.66,313.07
2017,4,13,16,15,121.5,183.5,3.8,24.5,257.0,240.81,187.26
2017,4,13,16,30,0.0,96.0,3.6,24.0,96.0,85.09,63.59
2017,4,13,16,45,0.0,80.0,3.45,24.0,80.0,70.79,52.36
2017,4,13,17,0,0.0,64.0,3.3,24.0,64.0,56.56,40.93
2017,4,13,17,15,0.0,54.0,3.15,23.5,54.0,47.67,33.84
2017,4,13,17,30,0.0,44.0,3.0,23.0,44.0,38.8,26.64
2017,4,13,17,45,124.0,61.5,2.85,22.5,86.5,80.72,56.22
2017,4,13,18,0,248.0,79.0,2.7,22.0,129.0,101.96,67.52
2017,4,13,18,15,170.0,56.0,2.75,21.5,85.0,58.64,36.45
2017,4,13,18,30,92.0,33.0,2.8,21.0,41.0,26.45,15.0
2017,4,13,18,45,46.0,16.5,2.85,21.0,20.5,15.01,0.0
2017,4,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,58.0,15.0,2.2,16.5,19.5,13.64,0.0
2017,4,14,6,30,116.0,30.0,2.5,17.0,39.0,24.14,11.98
2017,4,14,6,45,217.5,48.5,2.8,17.5,83.5,51.29,30.48
2017,4,14,7,0,319.0,67.0,3.1,18.0,128.0,95.96,60.74
2017,4,14,7,15,159.5,54.0,3.2,18.5,84.5,77.96,53.08
2017,4,14,7,30,0.0,41.0,3.3,19.0,41.0,36.14,24.87
2017,4,14,7,45,29.0,101.5,3.45,20.0,113.5,99.96,77.13
2017,4,14,8,0,58.0,162.0,3.6,21.0,186.0,167.57,131.49
2017,4,14,8,15,153.5,187.5,3.65,21.5,262.0,239.79,188.36
2017,4,14,8,30,249.0,213.0,3.7,22.0,338.0,324.89,255.08
2017,4,14,8,45,300.0,228.5,3.75,22.5,396.5,382.79,299.92
2017,4,14,9,0,351.0,244.0,3.8,23.0,455.0,445.58,347.8
2017,4,14,9,15,258.0,283.0,3.8,23.0,445.0,443.1,344.44
2017,4,14,9,30,165.0,322.0,3.8,23.0,435.0,422.92,327.23
2017,4,14,9,45,129.0,339.5,3.85,23.5,431.0,422.29,324.99
2017,4,14,10,0,93.0,357.0,3.9,24.0,427.0,408.85,312.98
2017,4,14,10,15,455.5,255.0,3.9,24.0,625.0,638.74,490.48
2017,4,14,10,30,818.0,153.0,3.9,24.0,823.0,863.23,652.33
2017,4,14,10,45,828.5,154.0,3.9,24.5,853.0,899.66,673.46
2017,4,14,11,0,839.0,155.0,3.9,25.0,883.0,933.42,693.88
2017,4,14,11,15,562.5,300.5,3.9,25.0,794.0,843.23,628.09
2017,4,14,11,30,286.0,446.0,3.9,25.0,705.0,725.23,538.55
2017,4,14,11,45,558.0,311.5,3.9,25.5,826.0,871.69,646.72
2017,4,14,12,0,830.0,177.0,3.9,26.0,947.0,1005.94,737.42
2017,4,14,12,15,831.0,177.0,3.85,26.0,951.5,1012.74,740.3
2017,4,14,12,30,832.0,177.0,3.8,26.0,956.0,1015.91,741.92
2017,4,14,12,45,618.5,294.0,3.8,26.5,871.5,927.16,679.81
2017,4,14,13,0,405.0,411.0,3.8,27.0,787.0,816.77,598.84
2017,4,14,13,15,612.5,294.0,3.75,27.0,854.5,910.15,668.52
2017,4,14,13,30,820.0,177.0,3.7,27.0,922.0,976.94,714.6
2017,4,14,13,45,813.5,175.5,3.65,27.0,901.0,953.77,699.04
2017,4,14,14,0,807.0,174.0,3.6,27.0,880.0,927.46,682.15
2017,4,14,14,15,798.5,171.5,3.55,27.0,851.0,895.4,661.44
2017,4,14,14,30,790.0,169.0,3.5,27.0,822.0,860.64,638.89
2017,4,14,14,45,779.0,166.0,3.45,27.0,786.0,820.83,612.81
2017,4,14,15,0,768.0,163.0,3.4,27.0,750.0,782.09,587.28
2017,4,14,15,15,752.0,159.0,3.35,27.0,707.5,733.14,553.27
2017,4,14,15,30,736.0,155.0,3.3,27.0,665.0,683.03,517.84
2017,4,14,15,45,714.5,151.0,3.25,27.0,616.5,628.46,478.44
2017,4,14,16,0,693.0,147.0,3.2,27.0,568.0,573.84,438.09
2017,4,14,16,15,665.5,141.0,3.05,26.5,516.0,514.28,393.66
2017,4,14,16,30,638.0,135.0,2.9,26.0,464.0,456.0,348.92
2017,4,14,16,45,597.0,128.5,2.75,26.0,409.0,392.99,298.81
2017,4,14,17,0,556.0,122.0,2.6,26.0,354.0,330.25,247.89
2017,4,14,17,15,506.0,111.5,2.35,25.0,298.5,268.51,197.8
2017,4,14,17,30,456.0,101.0,2.1,24.0,243.0,212.18,151.41
2017,4,14,17,45,386.5,87.0,1.85,23.5,190.5,154.74,105.01
2017,4,14,18,0,317.0,73.0,1.6,23.0,138.0,105.83,67.32
2017,4,14,18,15,223.5,54.0,1.7,22.5,92.5,59.94,35.76
2017,4,14,18,30,130.0,35.0,1.8,22.0,47.0,28.01,16.36
2017,4,14,18,45,65.0,17.5,1.9,21.5,23.5,15.92,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,6,15,54.0,16.0,3.1,18.5,20.0,14.55,0.0
2017,4,15,6,30,108.0,32.0,3.3,19.0,40.0,25.65,13.64
2017,4,15,6,45,212.5,50.5,3.55,19.5,85.0,52.72,31.56
2017,4,15,7,0,317.0,69.0,3.8,20.0,130.0,97.44,61.61
2017,4,15,7,15,390.0,82.0,3.95,20.5,182.5,145.15,98.3
2017,4,15,7,30,463.0,95.0,4.1,21.0,235.0,201.84,144.68
2017,4,15,7,45,231.5,110.5,4.3,21.5,180.5,174.05,131.94
2017,4,15,8,0,0.0,126.0,4.5,22.0,126.0,111.68,86.47
2017,4,15,8,15,177.5,161.0,4.55,22.5,251.0,225.28,176.4
2017,4,15,8,30,355.0,196.0,4.6,23.0,376.0,359.52,281.73
2017,4,15,8,45,290.5,233.0,4.7,23.5,391.0,381.48,298.46
2017,4,15,9,0,226.0,270.0,4.8,24.0,406.0,389.46,303.64
2017,4,15,9,15,242.0,292.0,4.8,24.0,448.5,433.56,337.19
2017,4,15,9,30,258.0,314.0,4.8,24.0,491.0,486.67,376.79
2017,4,15,9,45,252.0,337.5,4.85,24.5,520.0,518.6,399.05
2017,4,15,10,0,246.0,361.0,4.9,25.0,549.0,540.03,413.4
2017,4,15,10,15,204.0,385.0,4.85,25.5,546.0,540.12,410.81
2017,4,15,10,30,162.0,409.0,4.8,26.0,543.0,536.53,405.5
2017,4,15,10,45,184.5,424.0,4.8,26.5,581.5,577.48,434.28
2017,4,15,11,0,207.0,439.0,4.8,27.0,620.0,619.01,462.95
2017,4,15,11,15,228.0,447.5,4.75,27.0,651.0,652.98,486.77
2017,4,15,11,30,249.0,456.0,4.7,27.0,682.0,698.9,518.61
2017,4,15,11,45,208.5,467.5,4.7,27.0,659.0,663.92,492.57
2017,4,15,12,0,168.0,479.0,4.7,27.0,636.0,638.91,473.65
2017,4,15,12,15,232.0,471.5,4.65,27.0,689.0,695.81,515.3
2017,4,15,12,30,296.0,464.0,4.6,27.0,742.0,764.81,564.13
2017,4,15,12,45,200.0,466.5,4.6,27.5,654.0,659.58,487.37
2017,4,15,13,0,104.0,469.0,4.6,28.0,566.0,553.56,409.48
2017,4,15,13,15,290.0,424.5,4.55,28.0,689.5,712.8,527.4
2017,4,15,13,30,476.0,380.0,4.5,28.0,813.0,850.91,625.96
2017,4,15,13,45,508.0,359.0,4.45,28.0,812.0,850.21,625.81
2017,4,15,14,0,540.0,338.0,4.4,28.0,811.0,845.88,624.05
2017,4,15,14,15,569.5,310.0,4.35,27.5,794.5,828.66,614.89
2017,4,15,14,30,599.0,282.0,4.3,27.0,778.0,807.37,602.87
2017,4,15,14,45,317.0,298.5,4.25,27.0,560.0,559.37,423.41
2017,4,15,15,0,35.0,315.0,4.2,27.0,342.0,322.84,243.8
2017,4,15,15,15,138.5,318.5,4.1,26.5,416.0,409.6,312.68
2017,4,15,15,30,242.0,322.0,4.0,26.0,490.0,477.47,365.45
2017,4,15,15,45,301.0,285.5,3.95,26.0,479.5,475.27,364.82
2017,4,15,16,0,360.0,249.0,3.9,26.0,469.0,458.63,353.26
2017,4,15,16,15,512.5,182.5,3.75,25.5,465.0,464.58,359.0
2017,4,15,16,30,665.0,116.0,3.6,25.0,461.0,449.31,346.69
2017,4,15,16,45,465.0,140.5,3.5,25.0,368.5,341.97,262.68
2017,4,15,17,0,265.0,165.0,3.4,25.0,276.0,255.4,195.41
2017,4,15,17,15,238.5,144.5,3.35,24.5,233.5,210.05,158.88
2017,4,15,17,30,212.0,124.0,3.3,24.0,191.0,167.77,124.33
2017,4,15,17,45,280.5,96.5,3.25,24.0,165.5,140.48,97.88
2017,4,15,18,0,349.0,69.0,3.2,24.0,140.0,105.54,65.64
2017,4,15,18,15,250.5,52.0,3.3,23.5,94.5,59.28,34.41
2017,4,15,18,30,152.0,35.0,3.4,23.0,49.0,27.26,15.86
2017,4,15,18,45,76.0,17.5,3.5,22.5,24.5,15.92,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,8.5,3.15,19.5,8.5,7.73,0.0
2017,4,16,6,30,0.0,17.0,3.3,20.0,17.0,14.96,5.88
2017,4,16,6,45,0.0,35.0,3.5,20.5,35.0,30.81,19.52
2017,4,16,7,0,0.0,53.0,3.7,21.0,53.0,46.5,32.93
2017,4,16,7,15,0.0,74.0,3.8,21.5,74.0,64.96,48.46
2017,4,16,7,30,0.0,95.0,3.9,22.0,95.0,83.63,63.86
2017,4,16,7,45,5.0,119.0,4.0,22.5,121.5,106.62,82.33
2017,4,16,8,0,10.0,143.0,4.1,23.0,148.0,130.39,101.17
2017,4,16,8,15,18.5,168.5,4.0,23.0,178.5,157.74,122.81
2017,4,16,8,30,27.0,194.0,3.9,23.0,209.0,186.22,145.14
2017,4,16,8,45,42.5,225.5,3.85,23.5,250.5,229.71,178.77
2017,4,16,9,0,58.0,257.0,3.8,24.0,292.0,271.38,210.46
2017,4,16,9,15,111.5,291.5,3.75,24.0,366.0,342.01,264.89
2017,4,16,9,30,165.0,326.0,3.7,24.0,440.0,425.62,328.07
2017,4,16,9,45,91.5,297.5,3.65,24.5,361.0,344.68,264.73
2017,4,16,10,0,18.0,269.0,3.6,25.0,282.0,257.12,195.82
2017,4,16,10,15,36.0,319.5,3.55,25.0,348.5,329.28,250.61
2017,4,16,10,30,54.0,370.0,3.5,25.0,415.0,395.59,299.65
2017,4,16,10,45,123.5,405.5,3.5,25.5,512.5,504.93,380.06
2017,4,16,11,0,193.0,441.0,3.5,26.0,610.0,607.44,453.13
2017,4,16,11,15,205.5,451.5,3.5,26.0,635.5,635.13,471.94
2017,4,16,11,30,218.0,462.0,3.5,26.0,661.0,662.42,490.76
2017,4,16,11,45,150.0,459.5,3.5,26.0,598.0,598.66,443.84
2017,4,16,12,0,82.0,457.0,3.5,26.0,535.0,519.19,385.63
2017,4,16,12,15,109.0,470.0,3.5,26.0,573.0,559.52,415.37
2017,4,16,12,30,136.0,483.0,3.5,26.0,611.0,612.65,453.17
2017,4,16,12,45,233.0,469.0,3.55,26.0,687.0,693.43,512.39
2017,4,16,13,0,330.0,455.0,3.6,26.0,763.0,784.67,577.31
2017,4,16,13,15,301.5,454.0,3.65,26.0,733.0,751.93,554.07
2017,4,16,13,30,273.0,453.0,3.7,26.0,703.0,718.34,530.89
2017,4,16,13,45,256.5,445.5,3.75,26.0,676.0,689.06,510.96
2017,4,16,14,0,240.0,438.0,3.8,26.0,649.0,647.99,482.75
2017,4,16,14,15,256.5,419.0,3.8,26.0,637.5,646.97,483.15
2017,4,16,14,30,273.0,400.0,3.8,26.0,626.0,632.72,474.17
2017,4,16,14,45,255.5,384.0,3.8,26.0,588.5,591.5,445.18
2017,4,16,15,0,238.0,368.0,3.8,26.0,551.0,541.39,409.71
2017,4,16,15,15,313.0,328.5,3.75,25.5,554.5,555.98,423.41
2017,4,16,15,30,388.0,289.0,3.7,25.0,558.0,554.14,424.63
2017,4,16,15,45,362.5,272.0,3.65,25.0,510.0,501.01,385.36
2017,4,16,16,0,337.0,255.0,3.6,25.0,462.0,449.4,346.82
2017,4,16,16,15,275.0,240.0,3.45,25.0,399.0,381.62,295.04
2017,4,16,16,30,213.0,225.0,3.3,25.0,336.0,314.77,243.5
2017,4,16,16,45,230.0,196.5,3.2,25.0,304.0,286.31,220.95
2017,4,16,17,0,247.0,168.0,3.1,25.0,272.0,250.58,191.77
2017,4,16,17,15,222.0,147.0,2.9,24.5,230.0,206.4,156.14
2017,4,16,17,30,197.0,126.0,2.7,24.0,188.0,165.13,122.53
2017,4,16,17,45,170.5,102.5,2.55,23.5,148.5,124.47,89.49
2017,4,16,18,0,144.0,79.0,2.4,23.0,109.0,87.32,59.86
2017,4,16,18,15,98.0,56.5,2.35,22.5,74.0,53.74,34.96
2017,4,16,18,30,52.0,34.0,2.3,22.0,39.0,28.05,16.75
2017,4,16,18,45,26.0,17.0,2.25,22.0,19.5,14.35,0.0
2017,4,16,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.5,1.5,19.0,11.5,10.46,0.0
2017,4,17,6,30,0.0,23.0,1.7,19.0,23.0,20.28,10.38
2017,4,17,6,45,4.0,46.5,1.9,19.5,47.5,40.4,27.42
2017,4,17,7,0,8.0,70.0,2.1,20.0,72.0,61.62,45.29
2017,4,17,7,15,23.5,93.0,2.1,20.0,100.5,85.93,65.15
2017,4,17,7,30,39.0,116.0,2.1,20.0,129.0,112.32,86.64
2017,4,17,7,45,145.0,140.5,2.1,20.5,199.0,172.12,132.69
2017,4,17,8,0,251.0,165.0,2.1,21.0,269.0,246.63,191.08
2017,4,17,8,15,171.0,193.5,2.15,21.0,269.0,251.86,197.02
2017,4,17,8,30,91.0,222.0,2.2,21.0,269.0,246.38,193.16
2017,4,17,8,45,123.5,250.0,2.25,21.5,321.0,301.22,235.51
2017,4,17,9,0,156.0,278.0,2.3,22.0,373.0,354.81,275.98
2017,4,17,9,15,179.5,301.5,2.3,22.0,419.5,401.54,311.03
2017,4,17,9,30,203.0,325.0,2.3,22.0,466.0,450.21,347.03
2017,4,17,9,45,197.5,348.0,2.35,22.5,492.0,478.87,366.66
2017,4,17,10,0,192.0,371.0,2.4,23.0,518.0,506.53,385.33
2017,4,17,10,15,170.0,391.0,2.45,23.5,526.0,516.9,390.91
2017,4,17,10,30,148.0,411.0,2.5,24.0,534.0,525.14,394.94
2017,4,17,10,45,169.5,427.0,2.6,24.5,572.5,565.64,423.28
2017,4,17,11,0,191.0,443.0,2.7,25.0,611.0,606.74,451.51
2017,4,17,11,15,183.5,455.0,2.75,25.0,619.5,617.28,458.13
2017,4,17,11,30,176.0,467.0,2.8,25.0,628.0,626.68,464.15
2017,4,17,11,45,237.0,464.0,2.85,25.0,683.5,685.89,506.88
2017,4,17,12,0,298.0,461.0,2.9,25.0,739.0,757.75,557.16
2017,4,17,12,15,174.0,445.5,2.9,25.0,608.5,611.06,452.55
2017,4,17,12,30,50.0,430.0,2.9,25.0,478.0,461.24,343.21
2017,4,17,12,45,34.0,373.5,2.95,25.0,406.0,389.36,291.61
2017,4,17,13,0,18.0,317.0,3.0,25.0,334.0,306.65,230.6
2017,4,17,13,15,50.0,381.5,2.95,25.0,428.0,411.58,309.21
2017,4,17,13,30,82.0,446.0,2.9,25.0,522.0,504.73,376.81
2017,4,17,13,45,44.5,316.5,2.9,25.0,357.5,340.26,256.5
2017,4,17,14,0,7.0,187.0,2.9,25.0,193.0,174.47,131.09
2017,4,17,14,15,3.5,147.0,2.85,24.5,150.0,134.64,100.84
2017,4,17,14,30,0.0,107.0,2.8,24.0,107.0,95.33,70.27
2017,4,17,14,45,0.5,128.5,2.8,24.0,129.0,115.04,85.99
2017,4,17,15,0,1.0,150.0,2.8,24.0,151.0,134.78,101.65
2017,4,17,15,15,0.5,153.5,2.75,24.0,154.0,137.45,103.93
2017,4,17,15,30,0.0,157.0,2.7,24.0,157.0,140.16,106.3
2017,4,17,15,45,0.0,135.5,2.65,24.0,135.5,120.65,91.19
2017,4,17,16,0,0.0,114.0,2.6,24.0,114.0,101.26,76.07
2017,4,17,16,15,0.0,120.5,2.5,23.5,120.5,107.04,81.14
2017,4,17,16,30,0.0,127.0,2.4,23.0,127.0,112.79,86.22
2017,4,17,16,45,23.0,146.5,2.35,22.5,156.5,142.51,110.55
2017,4,17,17,0,46.0,166.0,2.3,22.0,186.0,166.65,129.98
2017,4,17,17,15,35.5,143.0,2.1,21.5,157.0,138.97,107.98
2017,4,17,17,30,25.0,120.0,1.9,21.0,128.0,112.72,87.01
2017,4,17,17,45,15.0,96.0,1.7,21.0,100.5,86.59,65.74
2017,4,17,18,0,5.0,72.0,1.5,21.0,73.0,63.12,46.49
2017,4,17,18,15,2.5,48.5,1.4,20.5,49.0,42.14,28.85
2017,4,17,18,30,0.0,25.0,1.3,20.0,25.0,22.05,12.23
2017,4,17,18,45,0.0,12.5,1.25,19.5,12.5,11.01,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.5,15.0,1.65,16.5,15.0,13.64,0.0
2017,4,18,6,30,1.0,30.0,1.8,17.0,30.0,25.88,15.28
2017,4,18,6,45,28.5,54.0,1.95,17.5,59.5,47.35,32.75
2017,4,18,7,0,56.0,78.0,2.1,18.0,89.0,73.75,53.73
2017,4,18,7,15,82.0,100.5,2.1,18.5,123.0,103.69,77.81
2017,4,18,7,30,108.0,123.0,2.1,19.0,157.0,136.7,104.61
2017,4,18,7,45,136.5,148.5,2.1,19.5,200.0,176.46,136.85
2017,4,18,8,0,165.0,174.0,2.1,20.0,243.0,219.82,171.72
2017,4,18,8,15,163.5,204.0,2.1,20.5,280.5,257.96,202.21
2017,4,18,8,30,162.0,234.0,2.1,21.0,318.0,295.93,231.7
2017,4,18,8,45,239.0,246.5,2.1,21.5,385.0,359.46,280.53
2017,4,18,9,0,316.0,259.0,2.1,22.0,452.0,437.0,338.97
2017,4,18,9,15,433.0,242.5,2.1,22.5,530.0,521.38,401.87
2017,4,18,9,30,550.0,226.0,2.1,23.0,608.0,609.27,465.87
2017,4,18,9,45,462.5,279.5,2.1,23.5,615.0,622.94,472.06
2017,4,18,10,0,375.0,333.0,2.1,24.0,622.0,619.5,466.3
2017,4,18,10,15,385.5,342.5,2.1,24.0,651.5,653.34,489.77
2017,4,18,10,30,396.0,352.0,2.1,24.0,681.0,686.51,512.21
2017,4,18,10,45,234.0,384.5,2.15,24.5,581.0,590.31,440.03
2017,4,18,11,0,72.0,417.0,2.2,25.0,481.0,461.5,343.66
2017,4,18,11,15,75.5,423.5,2.2,25.0,492.0,473.45,352.69
2017,4,18,11,30,79.0,430.0,2.2,25.0,503.0,485.2,360.83
2017,4,18,11,45,281.0,414.5,2.25,25.5,677.5,690.05,508.74
2017,4,18,12,0,483.0,399.0,2.3,26.0,852.0,884.73,640.61
2017,4,18,12,15,398.5,430.5,2.3,26.0,805.5,826.94,598.68
2017,4,18,12,30,314.0,462.0,2.3,26.0,759.0,776.55,563.23
2017,4,18,12,45,590.0,305.0,2.35,26.5,859.5,902.69,654.66
2017,4,18,13,0,866.0,148.0,2.4,27.0,960.0,994.7,714.88
2017,4,18,13,15,590.5,296.0,2.45,27.0,846.5,883.79,640.4
2017,4,18,13,30,315.0,444.0,2.5,27.0,733.0,746.55,542.68
2017,4,18,13,45,583.5,292.5,2.55,27.0,812.5,852.02,622.89
2017,4,18,14,0,852.0,141.0,2.6,27.0,892.0,918.67,669.98
2017,4,18,14,15,844.0,139.0,2.6,26.5,863.0,887.16,650.73
2017,4,18,14,30,836.0,137.0,2.6,26.0,834.0,860.21,635.26
2017,4,18,14,45,418.0,138.5,2.65,26.0,487.0,494.49,378.65
2017,4,18,15,0,0.0,140.0,2.7,26.0,140.0,124.93,92.59
2017,4,18,15,15,43.5,230.5,2.7,26.0,261.0,245.28,187.26
2017,4,18,15,30,87.0,321.0,2.7,26.0,382.0,358.9,273.44
2017,4,18,15,45,45.5,249.5,2.75,26.0,281.5,259.47,198.1
2017,4,18,16,0,4.0,178.0,2.8,26.0,181.0,161.31,122.48
2017,4,18,16,15,2.0,163.5,2.75,25.5,165.0,146.77,111.84
2017,4,18,16,30,0.0,149.0,2.7,25.0,149.0,132.48,101.15
2017,4,18,16,45,81.5,163.0,2.7,24.5,197.5,182.4,141.04
2017,4,18,17,0,163.0,177.0,2.7,24.0,246.0,222.69,171.67
2017,4,18,17,15,330.5,134.5,2.45,23.5,248.5,227.16,170.34
2017,4,18,17,30,498.0,92.0,2.2,23.0,251.0,210.0,148.55
2017,4,18,17,45,420.5,81.5,1.95,22.5,197.5,152.36,101.96
2017,4,18,18,0,343.0,71.0,1.7,22.0,144.0,104.11,65.31
2017,4,18,18,15,250.0,54.0,1.6,21.5,98.5,59.11,35.08
2017,4,18,18,30,157.0,37.0,1.5,21.0,53.0,28.75,17.69
2017,4,18,18,45,78.5,18.5,1.45,20.5,26.5,15.13,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,6,15,91.5,17.5,1.8,18.5,26.0,13.81,0.0
2017,4,19,6,30,183.0,35.0,2.0,19.0,52.0,27.26,16.5
2017,4,19,6,45,281.0,50.5,2.25,19.5,98.5,56.09,32.55
2017,4,19,7,0,379.0,66.0,2.5,20.0,145.0,101.77,62.66
2017,4,19,7,15,446.5,77.0,2.55,20.0,198.0,150.46,100.45
2017,4,19,7,30,514.0,88.0,2.6,20.0,251.0,209.81,149.58
2017,4,19,7,45,321.0,132.0,2.65,20.5,241.0,219.98,166.72
2017,4,19,8,0,128.0,176.0,2.7,21.0,231.0,207.9,162.23
2017,4,19,8,15,64.0,154.5,2.7,21.5,182.0,166.71,130.08
2017,4,19,8,30,0.0,133.0,2.7,22.0,133.0,118.11,90.8
2017,4,19,8,45,143.5,199.5,2.75,23.0,288.0,264.2,206.64
2017,4,19,9,0,287.0,266.0,2.8,24.0,443.0,425.95,329.51
2017,4,19,9,15,228.5,298.0,2.8,24.5,446.0,428.48,329.21
2017,4,19,9,30,170.0,330.0,2.8,25.0,449.0,431.14,329.08
2017,4,19,9,45,119.0,340.5,2.85,25.5,426.5,413.07,313.71
2017,4,19,10,0,68.0,351.0,2.9,26.0,404.0,381.3,288.13
2017,4,19,10,15,119.5,382.5,2.95,26.0,480.5,466.36,351.22
2017,4,19,10,30,171.0,414.0,3.0,26.0,557.0,545.98,408.77
2017,4,19,10,45,248.5,415.5,3.05,26.5,631.0,632.33,469.98
2017,4,19,11,0,326.0,417.0,3.1,27.0,705.0,712.11,525.32
2017,4,19,11,15,251.0,443.5,3.15,27.0,668.0,677.81,498.89
2017,4,19,11,30,176.0,470.0,3.2,27.0,631.0,627.8,462.15
2017,4,19,11,45,244.0,464.0,3.25,27.5,691.5,690.59,506.75
2017,4,19,12,0,312.0,458.0,3.3,28.0,752.0,765.85,558.15
2017,4,19,12,15,580.5,309.0,3.35,28.0,858.0,895.26,652.64
2017,4,19,12,30,849.0,160.0,3.4,28.0,964.0,1006.7,727.9
2017,4,19,12,45,633.5,285.0,3.5,28.5,883.5,924.77,671.24
2017,4,19,13,0,418.0,410.0,3.6,29.0,803.0,830.82,602.34
2017,4,19,13,15,632.0,282.0,3.6,29.0,867.0,908.78,661.61
2017,4,19,13,30,846.0,154.0,3.6,29.0,931.0,969.01,702.79
2017,4,19,13,45,844.0,150.5,3.65,29.0,910.5,947.48,689.1
2017,4,19,14,0,842.0,147.0,3.7,29.0,890.0,922.55,673.8
2017,4,19,14,15,834.0,145.0,3.7,29.0,861.0,890.58,653.53
2017,4,19,14,30,826.0,143.0,3.7,29.0,832.0,855.78,631.32
2017,4,19,14,45,818.0,139.5,3.75,29.0,796.5,816.87,606.42
2017,4,19,15,0,810.0,136.0,3.8,29.0,761.0,775.55,579.64
2017,4,19,15,15,795.5,132.5,3.8,28.5,718.5,727.26,548.17
2017,4,19,15,30,781.0,129.0,3.8,28.0,676.0,677.57,514.02
2017,4,19,15,45,574.0,189.5,3.8,28.0,576.5,566.02,430.75
2017,4,19,16,0,367.0,250.0,3.8,28.0,477.0,458.99,349.87
2017,4,19,16,15,533.5,180.5,3.7,27.5,477.5,468.32,358.37
2017,4,19,16,30,700.0,111.0,3.6,27.0,478.0,454.91,347.31
2017,4,19,16,45,668.5,104.5,3.55,27.0,423.5,393.25,297.54
2017,4,19,17,0,637.0,98.0,3.5,27.0,369.0,333.94,248.51
2017,4,19,17,15,591.5,90.5,3.25,26.0,313.5,272.05,197.53
2017,4,19,17,30,546.0,83.0,3.0,25.0,258.0,214.9,149.75
2017,4,19,17,45,484.0,72.5,2.75,24.5,205.0,157.04,102.42
2017,4,19,18,0,422.0,62.0,2.5,24.0,152.0,106.69,63.66
2017,4,19,18,15,323.0,48.0,2.45,23.5,104.5,57.47,31.5
2017,4,19,18,30,224.0,34.0,2.4,23.0,57.0,26.48,15.79
2017,4,19,18,45,112.0,17.0,2.4,22.5,28.5,13.39,0.0
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,20,6,15,108.5,17.5,3.0,20.0,28.5,13.8,0.0
2017,4,20,6,30,217.0,35.0,3.2,20.0,57.0,27.27,16.62
2017,4,20,6,45,319.5,49.0,3.45,20.5,104.5,56.79,31.9
2017,4,20,7,0,422.0,63.0,3.7,21.0,152.0,105.92,64.06
2017,4,20,7,15,211.0,62.0,3.8,21.5,106.5,95.01,64.43
2017,4,20,7,30,0.0,61.0,3.9,22.0,61.0,53.89,39.26
2017,4,20,7,45,0.0,97.5,4.05,22.5,97.5,86.08,65.62
2017,4,20,8,0,0.0,134.0,4.2,23.0,134.0,118.54,91.65
2017,4,20,8,15,0.0,110.5,4.2,23.5,110.5,97.9,74.42
2017,4,20,8,30,0.0,87.0,4.2,24.0,87.0,77.05,57.17
2017,4,20,8,45,0.0,116.0,4.2,24.5,116.0,102.96,77.65
2017,4,20,9,0,0.0,145.0,4.2,25.0,145.0,129.06,97.92
2017,4,20,9,15,5.5,185.0,4.15,25.5,189.0,168.82,128.68
2017,4,20,9,30,11.0,225.0,4.1,26.0,233.0,209.44,159.58
2017,4,20,9,45,7.5,202.0,4.05,26.5,207.5,186.53,141.12
2017,4,20,10,0,4.0,179.0,4.0,27.0,182.0,163.32,122.61
2017,4,20,10,15,10.5,232.5,3.95,27.0,241.0,217.76,164.28
2017,4,20,10,30,17.0,286.0,3.9,27.0,300.0,273.16,205.93
2017,4,20,10,45,65.0,363.0,3.85,27.5,420.5,398.89,299.57
2017,4,20,11,0,113.0,440.0,3.8,28.0,541.0,519.97,386.46
2017,4,20,11,15,220.5,440.0,3.75,28.0,641.5,634.05,468.96
2017,4,20,11,30,328.0,440.0,3.7,28.0,742.0,751.98,551.75
2017,4,20,11,45,601.5,291.0,3.7,28.5,853.5,885.98,648.18
2017,4,20,12,0,875.0,142.0,3.7,29.0,965.0,993.82,718.96
2017,4,20,12,15,876.0,142.0,3.65,29.0,969.5,1000.26,721.77
2017,4,20,12,30,877.0,142.0,3.6,29.0,974.0,1003.09,723.15
2017,4,20,12,45,873.0,143.5,3.6,29.5,968.5,998.84,719.0
2017,4,20,13,0,869.0,145.0,3.6,30.0,963.0,991.02,712.73
2017,4,20,13,15,482.5,301.0,3.6,30.0,754.0,780.73,569.81
2017,4,20,13,30,96.0,457.0,3.6,30.0,545.0,526.83,384.94
2017,4,20,13,45,471.0,301.0,3.6,30.0,719.0,751.66,553.28
2017,4,20,14,0,846.0,145.0,3.6,30.0,893.0,913.15,665.72
2017,4,20,14,15,573.5,270.5,3.6,29.5,770.5,787.29,579.02
2017,4,20,14,30,301.0,396.0,3.6,29.0,648.0,647.38,477.91
2017,4,20,14,45,258.5,385.5,3.65,29.0,595.5,590.51,438.59
2017,4,20,15,0,216.0,375.0,3.7,29.0,543.0,526.98,393.59
2017,4,20,15,15,494.5,254.5,3.7,29.0,610.0,621.55,467.8
2017,4,20,15,30,773.0,134.0,3.7,29.0,677.0,675.12,510.21
2017,4,20,15,45,755.0,130.0,3.7,29.0,629.5,621.98,471.26
2017,4,20,16,0,737.0,126.0,3.7,29.0,582.0,568.67,431.8
2017,4,20,16,15,712.0,121.0,3.65,28.5,530.0,509.81,387.89
2017,4,20,16,30,687.0,116.0,3.6,28.0,478.0,451.88,343.3
2017,4,20,16,45,653.0,110.0,3.6,28.0,423.5,390.43,294.18
2017,4,20,17,0,619.0,104.0,3.6,28.0,369.0,331.62,245.89
2017,4,20,17,15,573.0,96.0,3.3,27.5,313.5,270.26,195.26
2017,4,20,17,30,527.0,88.0,3.0,27.0,258.0,213.73,148.13
2017,4,20,17,45,461.5,77.0,2.75,26.5,204.5,156.09,101.7
2017,4,20,18,0,396.0,66.0,2.5,26.0,151.0,104.45,62.48
2017,4,20,18,15,299.0,51.0,2.4,25.0,104.5,58.05,32.63
2017,4,20,18,30,202.0,36.0,2.3,24.0,58.0,27.98,17.02
2017,4,20,18,45,101.0,18.0,2.25,23.5,29.0,14.16,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,21,6,15,91.0,19.0,4.15,20.5,28.5,14.95,0.0
2017,4,21,6,30,182.0,38.0,4.3,21.0,57.0,29.51,18.55
2017,4,21,6,45,284.5,53.0,4.45,21.5,104.5,58.32,34.01
2017,4,21,7,0,387.0,68.0,4.6,22.0,152.0,104.3,64.01
2017,4,21,7,15,193.5,48.5,4.65,22.5,90.5,79.58,52.25
2017,4,21,7,30,0.0,29.0,4.7,23.0,29.0,25.53,15.6
2017,4,21,7,45,7.5,90.5,4.8,23.5,94.0,82.2,62.01
2017,4,21,8,0,15.0,152.0,4.9,24.0,159.0,139.84,108.29
2017,4,21,8,15,105.0,191.0,4.95,24.0,246.0,220.55,171.77
2017,4,21,8,30,195.0,230.0,5.0,24.0,333.0,306.99,239.58
2017,4,21,8,45,145.0,254.5,5.05,24.5,335.5,315.3,245.37
2017,4,21,9,0,95.0,279.0,5.1,25.0,338.0,312.16,241.75
2017,4,21,9,15,47.5,211.5,5.15,25.5,241.0,224.28,172.68
2017,4,21,9,30,0.0,144.0,5.2,26.0,144.0,128.32,96.32
2017,4,21,9,45,400.5,142.5,5.3,26.5,453.0,446.94,349.62
2017,4,21,10,0,801.0,141.0,5.4,27.0,762.0,769.74,588.75
2017,4,21,10,15,447.5,272.5,5.45,27.0,622.5,642.74,489.38
2017,4,21,10,30,94.0,404.0,5.5,27.0,483.0,460.07,347.02
2017,4,21,10,45,56.5,358.5,5.6,27.5,406.5,386.67,291.6
2017,4,21,11,0,19.0,313.0,5.7,28.0,330.0,301.3,226.3
2017,4,21,11,15,159.0,382.0,5.7,28.0,528.5,519.64,391.57
2017,4,21,11,30,299.0,451.0,5.7,28.0,727.0,734.26,546.45
2017,4,21,11,45,355.0,432.5,5.75,28.5,764.5,775.14,574.57
2017,4,21,12,0,411.0,414.0,5.8,29.0,802.0,824.72,608.96
2017,4,21,12,15,313.5,451.5,5.75,29.0,748.5,760.87,561.53
2017,4,21,12,30,216.0,489.0,5.7,29.0,695.0,691.9,510.53
2017,4,21,12,45,192.5,488.0,5.7,29.5,671.0,667.44,492.03
2017,4,21,13,0,169.0,487.0,5.7,30.0,647.0,642.05,472.74
2017,4,21,13,15,511.5,318.0,5.65,30.0,791.5,823.6,609.95
2017,4,21,13,30,854.0,149.0,5.6,30.0,936.0,957.25,704.81
2017,4,21,13,45,852.5,145.5,5.55,30.5,916.0,936.77,689.1
2017,4,21,14,0,851.0,142.0,5.5,31.0,896.0,912.88,672.07
2017,4,21,14,15,843.5,140.0,5.45,30.5,867.0,881.86,653.0
2017,4,21,14,30,836.0,138.0,5.4,30.0,838.0,855.24,636.89
2017,4,21,14,45,825.5,136.0,5.35,30.0,802.0,815.52,610.34
2017,4,21,15,0,815.0,134.0,5.3,30.0,766.0,773.54,582.12
2017,4,21,15,15,801.0,131.0,5.2,30.0,723.5,726.01,549.06
2017,4,21,15,30,787.0,128.0,5.1,30.0,681.0,677.01,513.54
2017,4,21,15,45,769.0,124.0,5.05,30.0,633.5,623.3,474.09
2017,4,21,16,0,751.0,120.0,5.0,30.0,586.0,569.09,433.38
2017,4,21,16,15,726.5,115.5,4.85,29.5,534.0,510.49,388.97
2017,4,21,16,30,702.0,111.0,4.7,29.0,482.0,452.63,343.88
2017,4,21,16,45,669.0,105.0,4.55,29.0,427.5,390.91,294.04
2017,4,21,17,0,636.0,99.0,4.4,29.0,373.0,331.69,245.07
2017,4,21,17,15,590.5,91.5,3.95,28.0,317.5,270.1,194.47
2017,4,21,17,30,545.0,84.0,3.5,27.0,262.0,213.25,147.19
2017,4,21,17,45,479.0,74.5,3.05,26.5,208.0,155.94,100.87
2017,4,21,18,0,413.0,65.0,2.6,26.0,154.0,104.74,62.07
2017,4,21,18,15,315.5,50.5,2.4,25.5,107.0,57.86,32.14
2017,4,21,18,30,218.0,36.0,2.2,25.0,60.0,27.98,17.03
2017,4,21,18,45,109.0,18.0,2.05,24.5,30.0,14.15,0.0
2017,4,21,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,22,6,15,54.0,21.0,5.35,15.0,27.0,17.08,0.0
2017,4,22,6,30,108.0,42.0,5.4,15.0,54.0,33.26,22.39
2017,4,22,6,45,189.0,64.0,5.45,15.0,99.5,62.62,41.36
2017,4,22,7,0,270.0,86.0,5.5,15.0,145.0,105.42,71.9
2017,4,22,7,15,135.0,59.5,5.45,15.0,89.0,78.05,55.11
2017,4,22,7,30,0.0,33.0,5.4,15.0,33.0,29.07,19.26
2017,4,22,7,45,0.0,51.0,5.4,15.0,51.0,45.01,32.81
2017,4,22,8,0,0.0,69.0,5.4,15.0,69.0,61.0,46.23
2017,4,22,8,15,0.0,84.0,5.4,15.0,84.0,74.36,57.29
2017,4,22,8,30,0.0,99.0,5.4,15.0,99.0,87.73,68.24
2017,4,22,8,45,0.0,115.0,5.4,15.5,115.0,102.05,79.73
2017,4,22,9,0,0.0,131.0,5.4,16.0,131.0,116.44,91.15
2017,4,22,9,15,3.0,163.5,5.4,16.5,166.0,147.69,116.24
2017,4,22,9,30,6.0,196.0,5.4,17.0,201.0,179.44,141.39
2017,4,22,9,45,12.5,237.0,5.45,17.5,247.5,221.99,174.94
2017,4,22,10,0,19.0,278.0,5.5,18.0,294.0,265.38,208.66
2017,4,22,10,15,46.0,336.0,5.5,18.0,375.0,351.11,275.9
2017,4,22,10,30,73.0,394.0,5.5,18.0,456.0,432.13,338.26
2017,4,22,10,45,53.0,379.5,5.5,18.5,425.0,403.57,314.64
2017,4,22,11,0,33.0,365.0,5.5,19.0,394.0,373.58,290.22
2017,4,22,11,15,26.0,343.0,5.45,19.0,366.5,347.11,269.51
2017,4,22,11,30,19.0,321.0,5.4,19.0,339.0,309.8,240.42
2017,4,22,11,45,91.0,404.0,5.4,19.5,490.0,470.45,364.51
2017,4,22,12,0,163.0,487.0,5.4,20.0,641.0,635.33,486.65
2017,4,22,12,15,123.5,478.0,5.35,20.0,595.5,589.59,451.14
2017,4,22,12,30,84.0,469.0,5.3,20.0,550.0,530.26,406.26
2017,4,22,12,45,64.0,444.0,5.3,20.5,506.0,485.79,372.2
2017,4,22,13,0,44.0,419.0,5.3,21.0,462.0,441.16,337.84
2017,4,22,13,15,28.5,340.5,5.2,21.0,368.0,348.79,268.13
2017,4,22,13,30,13.0,262.0,5.1,21.0,274.0,249.34,191.79
2017,4,22,13,45,16.5,289.5,5.1,21.0,304.5,277.61,214.02
2017,4,22,14,0,20.0,317.0,5.1,21.0,335.0,305.74,235.86
2017,4,22,14,15,17.0,291.5,5.05,21.0,306.5,278.68,215.16
2017,4,22,14,30,14.0,266.0,5.0,21.0,278.0,251.86,194.65
2017,4,22,14,45,12.5,250.0,4.95,21.0,260.5,235.24,182.02
2017,4,22,15,0,11.0,234.0,4.9,21.0,243.0,218.75,169.43
2017,4,22,15,15,9.0,219.5,4.9,21.0,226.5,203.42,157.7
2017,4,22,15,30,7.0,205.0,4.9,21.0,210.0,188.27,146.08
2017,4,22,15,45,23.0,228.5,4.9,21.0,243.0,219.29,171.33
2017,4,22,16,0,39.0,252.0,4.9,21.0,276.0,253.63,198.98
2017,4,22,16,15,39.5,231.5,4.85,20.5,254.5,232.02,182.64
2017,4,22,16,30,40.0,211.0,4.8,20.0,233.0,210.39,166.13
2017,4,22,16,45,20.0,157.0,4.8,20.0,168.0,147.58,115.84
2017,4,22,17,0,0.0,103.0,4.8,20.0,103.0,91.09,70.12
2017,4,22,17,15,0.0,88.0,4.6,19.5,88.0,77.72,59.44
2017,4,22,17,30,0.0,73.0,4.4,19.0,73.0,64.43,48.59
2017,4,22,17,45,188.5,73.0,4.25,18.5,114.0,99.12,69.64
2017,4,22,18,0,377.0,73.0,4.1,18.0,155.0,106.68,67.48
2017,4,22,18,15,283.5,56.5,3.85,17.5,107.5,60.6,36.67
2017,4,22,18,30,190.0,40.0,3.6,17.0,60.0,31.04,20.36
2017,4,22,18,45,95.0,20.0,3.4,16.5,30.0,15.72,0.0
2017,4,22,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,152.0,19.0,3.65,9.5,36.0,14.95,0.0
2017,4,23,6,30,304.0,38.0,3.8,10.0,72.0,31.15,21.26
2017,4,23,6,45,409.5,49.5,4.0,11.0,124.0,63.22,36.05
2017,4,23,7,0,515.0,61.0,4.2,12.0,176.0,114.54,69.73
2017,4,23,7,15,581.5,69.5,4.35,12.5,233.5,169.38,113.8
2017,4,23,7,30,648.0,78.0,4.5,13.0,291.0,232.14,167.89
2017,4,23,7,45,693.0,83.5,4.65,14.0,350.5,293.1,221.98
2017,4,23,8,0,738.0,89.0,4.8,15.0,410.0,358.52,279.21
