Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,8,15,769.5,94.0,4.85,15.5,468.0,422.93,334.99
2017,4,23,8,30,801.0,99.0,4.9,16.0,526.0,488.11,389.79
2017,4,23,8,45,825.0,102.0,5.0,17.0,581.0,549.05,438.99
2017,4,23,9,0,849.0,105.0,5.1,18.0,636.0,610.51,486.89
2017,4,23,9,15,865.5,108.0,5.0,18.5,685.5,667.36,530.04
2017,4,23,9,30,882.0,111.0,4.9,19.0,735.0,719.94,568.7
2017,4,23,9,45,896.0,112.5,4.85,19.5,779.5,770.67,604.39
2017,4,23,10,0,910.0,114.0,4.8,20.0,824.0,819.64,636.79
2017,4,23,10,15,919.0,116.0,4.7,20.0,861.5,863.01,665.64
2017,4,23,10,30,928.0,118.0,4.6,20.0,899.0,903.71,692.26
2017,4,23,10,45,936.0,118.5,4.55,20.5,929.0,939.19,713.92
2017,4,23,11,0,944.0,119.0,4.5,21.0,959.0,971.52,733.19
2017,4,23,11,15,948.5,120.0,4.4,21.5,981.0,997.78,747.91
2017,4,23,11,30,953.0,121.0,4.3,22.0,1003.0,1020.41,760.31
2017,4,23,11,45,954.5,122.0,4.25,22.5,1015.5,1036.44,768.6
2017,4,23,12,0,956.0,123.0,4.2,23.0,1028.0,1048.58,774.38
2017,4,23,12,15,957.0,123.0,4.15,23.0,1032.5,1055.36,778.24
2017,4,23,12,30,958.0,123.0,4.1,23.0,1037.0,1058.2,779.66
2017,4,23,12,45,958.0,122.0,4.1,23.5,1032.5,1055.16,776.19
2017,4,23,13,0,958.0,121.0,4.1,24.0,1028.0,1048.17,770.3
2017,4,23,13,15,955.5,120.5,4.05,24.0,1014.5,1035.32,761.9
2017,4,23,13,30,953.0,120.0,4.0,24.0,1001.0,1018.62,751.11
2017,4,23,13,45,949.5,118.5,3.95,24.0,979.5,996.23,736.65
2017,4,23,14,0,946.0,117.0,3.9,24.0,958.0,970.16,719.84
2017,4,23,14,15,939.0,115.5,3.85,24.0,928.0,937.49,698.62
2017,4,23,14,30,932.0,114.0,3.8,24.0,898.0,901.62,675.22
2017,4,23,14,45,920.5,113.5,3.75,24.0,859.5,860.08,647.85
2017,4,23,15,0,909.0,113.0,3.7,24.0,821.0,816.05,618.58
2017,4,23,15,15,896.5,110.5,3.6,24.0,777.0,767.13,585.41
2017,4,23,15,30,884.0,108.0,3.5,24.0,733.0,716.32,549.24
2017,4,23,15,45,868.5,105.0,3.45,24.0,683.5,664.06,510.71
2017,4,23,16,0,853.0,102.0,3.4,24.0,634.0,607.59,468.18
2017,4,23,16,15,831.0,98.0,3.3,23.5,579.5,545.99,421.33
2017,4,23,16,30,809.0,94.0,3.2,23.0,525.0,484.71,373.16
2017,4,23,16,45,779.5,89.5,3.1,23.0,467.5,420.45,320.5
2017,4,23,17,0,750.0,85.0,3.0,23.0,410.0,358.07,267.88
2017,4,23,17,15,707.5,79.0,2.6,22.0,351.0,290.97,211.36
2017,4,23,17,30,665.0,73.0,2.2,21.0,292.0,229.41,158.66
2017,4,23,17,45,600.5,65.5,1.8,20.0,234.5,167.1,107.1
2017,4,23,18,0,536.0,58.0,1.4,19.0,177.0,112.41,64.99
2017,4,23,18,15,431.5,47.0,1.3,18.0,125.0,60.57,32.62
2017,4,23,18,30,327.0,36.0,1.2,17.0,73.0,29.36,19.06
2017,4,23,18,45,163.5,18.0,1.2,16.5,36.5,14.51,0.0
2017,4,23,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,148.0,19.5,1.65,11.0,36.5,15.32,1.66
2017,4,24,6,30,296.0,39.0,1.9,12.0,73.0,31.9,21.86
2017,4,24,6,45,391.0,52.0,2.2,13.0,124.0,64.48,37.38
2017,4,24,7,0,486.0,65.0,2.5,14.0,175.0,114.74,70.57
2017,4,24,7,15,550.5,74.0,2.6,15.0,232.0,167.81,112.49
2017,4,24,7,30,615.0,83.0,2.7,16.0,289.0,228.58,163.62
2017,4,24,7,45,652.0,92.0,2.8,17.0,346.0,288.35,215.56
2017,4,24,8,0,689.0,101.0,2.9,18.0,403.0,351.73,269.62
2017,4,24,8,15,721.0,106.5,3.0,18.5,459.5,412.93,321.24
2017,4,24,8,30,753.0,112.0,3.1,19.0,516.0,476.4,373.11
2017,4,24,8,45,771.0,118.5,3.25,20.0,568.0,535.27,419.25
2017,4,24,9,0,789.0,125.0,3.4,21.0,620.0,594.09,463.71
2017,4,24,9,15,806.5,129.0,3.4,21.5,669.0,649.62,504.82
2017,4,24,9,30,824.0,133.0,3.4,22.0,718.0,704.48,544.2
2017,4,24,9,45,710.0,194.5,3.4,22.5,720.0,720.56,552.3
2017,4,24,10,0,596.0,256.0,3.4,23.0,722.0,719.09,547.58
2017,4,24,10,15,730.0,201.0,3.45,23.5,798.5,801.93,607.53
2017,4,24,10,30,864.0,146.0,3.5,24.0,875.0,882.84,661.65
2017,4,24,10,45,868.0,149.5,3.55,24.5,903.0,916.5,681.9
2017,4,24,11,0,872.0,153.0,3.6,25.0,931.0,947.0,700.24
2017,4,24,11,15,876.0,154.5,3.65,25.0,952.0,962.19,709.75
2017,4,24,11,30,880.0,156.0,3.7,25.0,973.0,983.32,723.4
2017,4,24,11,45,890.5,151.5,3.75,25.5,987.5,1001.64,733.77
2017,4,24,12,0,901.0,147.0,3.8,26.0,1002.0,1016.54,741.97
2017,4,24,12,15,901.0,147.0,3.85,26.0,1005.0,1021.94,745.52
2017,4,24,12,30,901.0,147.0,3.9,26.0,1008.0,1023.64,746.86
2017,4,24,12,45,896.0,149.0,4.0,26.5,1002.0,1018.67,742.84
2017,4,24,13,0,891.0,151.0,4.1,27.0,996.0,1010.08,736.61
2017,4,24,13,15,887.0,150.5,4.2,27.0,982.0,996.55,728.69
2017,4,24,13,30,883.0,150.0,4.3,27.0,968.0,979.48,718.52
2017,4,24,13,45,875.0,150.0,4.4,27.0,945.0,955.75,703.94
2017,4,24,14,0,867.0,150.0,4.5,27.0,922.0,928.82,687.22
2017,4,24,14,15,766.0,202.5,4.55,27.0,868.5,882.53,657.03
2017,4,24,14,30,665.0,255.0,4.6,27.0,815.0,823.25,615.44
2017,4,24,14,45,650.5,246.5,4.65,27.0,775.0,779.04,585.67
2017,4,24,15,0,636.0,238.0,4.7,27.0,735.0,733.46,554.32
2017,4,24,15,15,719.0,185.5,4.7,27.0,718.0,716.01,544.17
2017,4,24,15,30,802.0,133.0,4.7,27.0,701.0,686.62,524.76
2017,4,24,15,45,784.0,129.0,4.75,27.0,652.5,632.37,484.91
2017,4,24,16,0,766.0,125.0,4.8,27.0,604.0,577.58,443.73
2017,4,24,16,15,741.0,120.5,4.7,26.5,551.0,518.11,398.34
2017,4,24,16,30,716.0,116.0,4.6,26.0,498.0,459.42,352.21
2017,4,24,16,45,685.0,109.0,4.55,25.5,442.5,397.03,302.03
2017,4,24,17,0,654.0,102.0,4.5,25.0,387.0,336.91,252.21
2017,4,24,17,15,609.0,95.0,4.2,24.0,330.5,275.2,200.66
2017,4,24,17,30,564.0,88.0,3.9,23.0,274.0,218.1,152.47
2017,4,24,17,45,503.0,77.0,3.65,22.5,219.5,159.54,104.35
2017,4,24,18,0,442.0,66.0,3.4,22.0,165.0,108.32,65.06
2017,4,24,18,15,344.0,52.5,3.2,21.0,116.0,59.06,33.6
2017,4,24,18,30,246.0,39.0,3.0,20.0,67.0,30.3,19.62
2017,4,24,18,45,123.0,19.5,2.85,19.5,33.5,15.31,0.44
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,89.5,22.5,4.15,16.5,33.5,18.36,4.39
2017,4,25,6,30,179.0,45.0,4.4,17.0,67.0,34.78,23.87
2017,4,25,6,45,272.0,62.0,4.7,18.0,114.5,64.92,40.45
2017,4,25,7,0,365.0,79.0,5.0,19.0,162.0,110.77,71.2
2017,4,25,7,15,430.0,91.0,5.25,19.5,215.5,158.99,108.71
2017,4,25,7,30,495.0,103.0,5.5,20.0,269.0,214.97,155.05
2017,4,25,7,45,247.5,105.5,5.8,21.0,188.5,172.53,130.57
2017,4,25,8,0,0.0,108.0,6.1,22.0,108.0,95.47,73.13
2017,4,25,8,15,0.0,123.5,6.1,22.5,123.5,109.35,84.03
2017,4,25,8,30,0.0,139.0,6.1,23.0,139.0,123.29,94.79
2017,4,25,8,45,9.5,183.5,6.15,24.0,190.0,168.34,130.07
2017,4,25,9,0,19.0,228.0,6.2,25.0,241.0,214.78,165.74
2017,4,25,9,15,87.0,284.0,6.2,25.5,346.0,315.99,244.42
2017,4,25,9,30,155.0,340.0,6.2,26.0,451.0,426.82,328.56
2017,4,25,9,45,132.5,359.5,6.2,26.5,458.0,437.43,334.65
2017,4,25,10,0,110.0,379.0,6.2,27.0,465.0,437.62,333.07
2017,4,25,10,15,179.0,397.0,6.1,27.5,545.0,524.15,397.24
2017,4,25,10,30,248.0,415.0,6.0,28.0,625.0,615.99,463.58
2017,4,25,10,45,298.5,416.5,5.95,28.5,678.0,670.7,502.1
2017,4,25,11,0,349.0,418.0,5.9,29.0,731.0,726.93,541.2
2017,4,25,11,15,597.5,288.5,5.8,29.5,838.0,850.16,632.05
2017,4,25,11,30,846.0,159.0,5.7,30.0,945.0,963.45,709.17
2017,4,25,11,45,842.0,164.5,5.6,30.5,955.5,977.48,715.44
2017,4,25,12,0,838.0,170.0,5.5,31.0,966.0,987.82,719.81
2017,4,25,12,15,669.0,291.5,5.45,31.0,929.5,954.69,695.77
2017,4,25,12,30,500.0,413.0,5.4,31.0,893.0,908.27,658.91
2017,4,25,12,45,526.5,397.5,5.35,31.5,900.5,917.93,664.81
2017,4,25,13,0,553.0,382.0,5.3,32.0,908.0,924.65,668.47
2017,4,25,13,15,495.0,390.5,5.3,32.0,856.0,870.7,631.45
2017,4,25,13,30,437.0,399.0,5.3,32.0,804.0,815.72,593.68
2017,4,25,13,45,486.0,375.5,5.3,32.0,817.0,828.64,604.36
2017,4,25,14,0,535.0,352.0,5.3,32.0,830.0,837.28,611.79
2017,4,25,14,15,671.0,255.5,5.3,32.0,835.0,849.12,624.32
2017,4,25,14,30,807.0,159.0,5.3,32.0,840.0,843.8,623.29
2017,4,25,14,45,794.0,157.0,5.3,32.0,803.5,803.1,596.38
2017,4,25,15,0,781.0,155.0,5.3,32.0,767.0,760.43,567.84
2017,4,25,15,15,766.5,151.5,5.2,32.0,724.5,713.53,534.59
2017,4,25,15,30,752.0,148.0,5.1,32.0,682.0,666.62,500.75
2017,4,25,15,45,731.5,144.0,5.1,32.0,634.0,612.7,461.58
2017,4,25,16,0,711.0,140.0,5.1,32.0,586.0,558.64,421.4
2017,4,25,16,15,685.5,134.5,4.95,31.5,534.5,500.68,377.86
2017,4,25,16,30,660.0,129.0,4.8,31.0,483.0,443.77,333.92
2017,4,25,16,45,629.0,121.5,4.7,30.5,429.0,384.07,286.8
2017,4,25,17,0,598.0,114.0,4.6,30.0,375.0,326.75,240.31
2017,4,25,17,15,552.5,105.0,4.3,29.5,320.0,266.42,190.87
2017,4,25,17,30,507.0,96.0,4.0,29.0,265.0,208.36,143.11
2017,4,25,17,45,446.5,84.0,3.75,28.5,212.0,152.87,98.86
2017,4,25,18,0,386.0,72.0,3.5,28.0,159.0,104.61,62.86
2017,4,25,18,15,294.5,56.5,3.55,27.0,112.0,59.44,34.5
2017,4,25,18,30,203.0,41.0,3.6,26.0,65.0,31.75,20.3
2017,4,25,18,45,101.5,20.5,3.65,25.5,32.5,16.06,1.57
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,36.5,25.0,2.7,21.5,29.5,20.83,6.82
2017,4,26,6,30,73.0,50.0,3.0,22.0,59.0,39.94,27.73
2017,4,26,6,45,154.0,73.5,3.3,22.5,105.5,68.12,45.7
2017,4,26,7,0,235.0,97.0,3.6,23.0,152.0,110.01,74.9
2017,4,26,7,15,297.5,114.5,3.9,23.5,203.0,154.01,108.3
2017,4,26,7,30,360.0,132.0,4.2,24.0,254.0,205.57,149.35
2017,4,26,7,45,438.0,136.0,4.55,24.5,311.5,259.93,193.16
2017,4,26,8,0,516.0,140.0,4.9,25.0,369.0,320.94,242.76
2017,4,26,8,15,553.5,148.0,5.2,25.5,423.0,376.73,288.61
2017,4,26,8,30,591.0,156.0,5.5,26.0,477.0,439.14,338.67
2017,4,26,8,45,649.0,150.0,5.85,27.0,534.5,499.02,385.37
2017,4,26,9,0,707.0,144.0,6.2,28.0,592.0,563.08,434.26
2017,4,26,9,15,728.5,148.5,6.35,28.0,641.0,617.91,476.37
2017,4,26,9,30,750.0,153.0,6.5,28.0,690.0,672.67,517.68
2017,4,26,9,45,788.5,145.0,6.65,28.5,739.5,725.48,556.28
2017,4,26,10,0,827.0,137.0,6.8,29.0,789.0,780.09,594.75
2017,4,26,10,15,840.0,139.5,6.85,29.5,827.0,824.56,624.04
2017,4,26,10,30,853.0,142.0,6.9,30.0,865.0,866.89,651.56
2017,4,26,10,45,874.5,136.5,7.0,30.5,899.5,898.7,671.7
2017,4,26,11,0,896.0,131.0,7.1,31.0,934.0,935.51,695.25
2017,4,26,11,15,902.5,132.0,7.15,31.0,957.0,962.25,712.99
2017,4,26,11,30,909.0,133.0,7.2,31.0,980.0,985.63,728.51
2017,4,26,11,45,917.0,131.5,7.25,31.0,995.5,1004.58,741.1
2017,4,26,12,0,925.0,130.0,7.3,31.0,1011.0,1019.97,751.39
2017,4,26,12,15,927.5,130.0,7.3,31.0,1016.5,1027.83,756.45
2017,4,26,12,30,930.0,130.0,7.3,31.0,1022.0,1031.91,759.12
2017,4,26,12,45,930.5,130.0,7.35,31.0,1019.0,1030.26,758.3
2017,4,26,13,0,931.0,130.0,7.4,31.0,1016.0,1024.8,755.06
2017,4,26,13,15,930.0,129.0,7.3,31.0,1004.0,1013.16,747.03
2017,4,26,13,30,929.0,128.0,7.2,31.0,992.0,997.73,736.59
2017,4,26,13,45,923.0,129.0,7.15,31.0,970.5,975.9,722.13
2017,4,26,14,0,917.0,130.0,7.1,31.0,949.0,950.63,705.4
2017,4,26,14,15,909.5,128.5,7.05,30.5,919.0,918.37,685.31
2017,4,26,14,30,902.0,127.0,7.0,30.0,889.0,883.05,662.98
2017,4,26,14,45,895.0,123.5,7.0,30.0,852.5,843.35,636.29
2017,4,26,15,0,888.0,120.0,7.0,30.0,816.0,800.92,607.53
2017,4,26,15,15,874.0,117.5,6.9,29.5,771.0,751.91,574.69
2017,4,26,15,30,860.0,115.0,6.8,29.0,726.0,704.52,540.63
2017,4,26,15,45,838.5,113.0,6.75,28.5,675.5,647.55,498.82
2017,4,26,16,0,817.0,111.0,6.7,28.0,625.0,590.22,455.65
2017,4,26,16,15,793.0,107.0,6.55,27.5,570.5,529.63,408.64
2017,4,26,16,30,769.0,103.0,6.4,27.0,516.0,469.67,360.77
2017,4,26,16,45,732.0,99.5,6.3,26.5,458.0,404.57,307.75
2017,4,26,17,0,695.0,96.0,6.2,26.0,400.0,343.19,256.34
2017,4,26,17,15,650.0,89.5,5.9,25.0,342.5,279.79,202.97
2017,4,26,17,30,605.0,83.0,5.6,24.0,285.0,220.94,152.96
2017,4,26,17,45,539.0,74.0,5.3,23.5,229.0,161.1,103.83
2017,4,26,18,0,473.0,65.0,5.0,23.0,173.0,109.15,64.4
2017,4,26,18,15,371.0,52.5,4.5,22.0,122.5,60.63,34.45
2017,4,26,18,30,269.0,40.0,4.0,21.0,72.0,31.07,20.3
2017,4,26,18,45,134.5,20.0,3.55,20.5,36.0,15.68,2.41
2017,4,26,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,6,15,146.0,21.0,2.2,11.5,39.5,16.43,5.4
2017,4,27,6,30,292.0,42.0,2.4,12.0,79.0,32.57,22.71
2017,4,27,6,45,385.5,54.5,2.6,13.0,129.5,66.16,39.02
2017,4,27,7,0,479.0,67.0,2.8,14.0,180.0,115.32,71.45
2017,4,27,7,15,542.5,75.5,2.85,14.5,236.0,167.14,112.54
2017,4,27,7,30,606.0,84.0,2.9,15.0,292.0,226.5,162.83
2017,4,27,7,45,643.5,92.5,2.95,16.0,348.0,285.16,213.94
2017,4,27,8,0,681.0,101.0,3.0,17.0,404.0,347.47,267.25
2017,4,27,8,15,712.0,106.0,3.0,17.5,460.0,407.02,317.64
2017,4,27,8,30,743.0,111.0,3.0,18.0,516.0,468.71,368.17
2017,4,27,8,45,759.5,118.0,3.05,19.0,567.0,526.42,413.37
2017,4,27,9,0,776.0,125.0,3.1,20.0,618.0,584.08,456.84
2017,4,27,9,15,793.5,128.5,3.15,20.5,666.0,638.17,497.18
2017,4,27,9,30,811.0,132.0,3.2,21.0,714.0,691.62,535.9
2017,4,27,9,45,819.5,137.5,3.25,21.5,755.0,739.55,569.54
2017,4,27,10,0,828.0,143.0,3.3,22.0,796.0,785.51,600.49
2017,4,27,10,15,838.0,145.0,3.5,22.5,832.0,827.05,627.9
2017,4,27,10,30,848.0,147.0,3.7,23.0,868.0,866.24,653.49
2017,4,27,10,45,854.5,149.0,3.9,24.0,896.5,899.84,673.78
2017,4,27,11,0,861.0,151.0,4.1,25.0,925.0,930.47,691.91
2017,4,27,11,15,866.0,152.5,4.25,25.5,946.0,946.38,701.15
2017,4,27,11,30,871.0,154.0,4.4,26.0,967.0,968.03,714.39
2017,4,27,11,45,880.0,151.0,4.55,26.5,981.0,985.95,725.12
2017,4,27,12,0,889.0,148.0,4.7,27.0,995.0,1000.49,734.03
2017,4,27,12,15,890.0,148.0,4.85,27.5,999.5,1006.61,737.54
2017,4,27,12,30,891.0,148.0,5.0,28.0,1004.0,1009.13,738.8
2017,4,27,12,45,891.0,147.0,5.15,28.5,999.5,1006.14,736.52
2017,4,27,13,0,891.0,146.0,5.3,29.0,995.0,999.53,731.94
2017,4,27,13,15,689.5,270.0,5.4,29.0,922.0,937.23,690.39
2017,4,27,13,30,488.0,394.0,5.5,29.0,849.0,855.31,629.71
2017,4,27,13,45,681.0,268.5,5.6,29.5,887.0,902.8,668.02
2017,4,27,14,0,874.0,143.0,5.7,30.0,925.0,922.64,682.46
2017,4,27,14,15,866.0,141.0,5.75,30.0,895.5,890.68,661.61
2017,4,27,14,30,858.0,139.0,5.8,30.0,866.0,855.83,638.93
2017,4,27,14,45,838.0,141.5,5.85,30.0,826.5,819.32,614.95
2017,4,27,15,0,818.0,144.0,5.9,30.0,787.0,774.24,584.74
2017,4,27,15,15,727.5,174.0,5.85,29.5,722.5,705.64,535.52
2017,4,27,15,30,637.0,204.0,5.8,29.0,658.0,639.02,486.79
2017,4,27,15,45,662.5,176.0,5.75,29.0,620.0,596.69,456.06
2017,4,27,16,0,688.0,148.0,5.7,29.0,582.0,549.81,420.93
2017,4,27,16,15,660.5,144.0,5.45,28.5,531.5,493.53,377.64
2017,4,27,16,30,633.0,140.0,5.2,28.0,481.0,438.53,334.3
2017,4,27,16,45,638.0,123.0,4.95,28.0,435.0,386.52,291.41
2017,4,27,17,0,643.0,106.0,4.7,28.0,389.0,332.8,245.88
2017,4,27,17,15,597.5,98.0,4.25,27.0,332.5,271.01,194.86
2017,4,27,17,30,552.0,90.0,3.8,26.0,276.0,213.92,147.4
2017,4,27,17,45,487.5,80.0,3.35,25.5,221.5,156.83,101.42
2017,4,27,18,0,423.0,70.0,2.9,25.0,167.0,105.51,62.95
2017,4,27,18,15,328.5,56.0,2.8,24.0,118.5,59.49,34.49
2017,4,27,18,30,234.0,42.0,2.7,23.0,70.0,32.53,21.38
2017,4,27,18,45,117.0,21.0,2.65,22.5,35.0,16.44,3.48
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,1.5,2.15,19.5,1.5,0.0,0.0
2017,4,28,6,0,0.0,3.0,2.3,20.0,3.0,2.73,0.0
2017,4,28,6,15,2.5,23.0,2.6,20.5,23.0,20.05,8.11
2017,4,28,6,30,5.0,43.0,2.9,21.0,43.0,36.63,25.26
2017,4,28,6,45,26.0,68.0,3.2,21.5,73.5,58.47,41.8
2017,4,28,7,0,47.0,93.0,3.5,22.0,104.0,84.7,62.52
2017,4,28,7,15,74.0,115.5,3.75,22.5,138.5,113.1,84.76
2017,4,28,7,30,101.0,138.0,4.0,23.0,173.0,146.37,111.13
2017,4,28,7,45,55.0,145.5,4.25,24.0,165.0,145.37,111.67
2017,4,28,8,0,9.0,153.0,4.5,25.0,157.0,138.12,106.29
2017,4,28,8,15,27.0,187.0,4.6,25.5,201.5,178.98,138.08
2017,4,28,8,30,45.0,221.0,4.7,26.0,246.0,220.67,170.12
2017,4,28,8,45,113.0,257.5,4.85,26.5,328.0,298.18,229.72
2017,4,28,9,0,181.0,294.0,5.0,27.0,410.0,378.97,290.99
2017,4,28,9,15,408.0,250.0,5.0,27.5,536.5,504.99,387.26
2017,4,28,9,30,635.0,206.0,5.0,28.0,663.0,642.89,489.97
2017,4,28,9,45,666.0,203.0,5.0,29.0,707.0,692.29,523.4
2017,4,28,10,0,697.0,200.0,5.0,30.0,751.0,741.88,556.46
2017,4,28,10,15,709.0,203.5,4.95,30.0,786.0,782.32,584.16
2017,4,28,10,30,721.0,207.0,4.9,30.0,821.0,820.98,610.23
2017,4,28,10,45,739.5,203.0,4.9,30.5,851.5,855.93,632.26
2017,4,28,11,0,758.0,199.0,4.9,31.0,882.0,888.88,652.27
2017,4,28,11,15,764.0,201.0,4.9,31.0,902.0,907.88,664.19
2017,4,28,11,30,770.0,203.0,4.9,31.0,922.0,929.68,678.1
2017,4,28,11,45,768.5,207.0,4.9,31.5,933.0,943.21,685.12
2017,4,28,12,0,767.0,211.0,4.9,32.0,944.0,953.43,690.06
2017,4,28,12,15,768.0,211.0,4.85,32.0,947.5,959.05,693.16
2017,4,28,12,30,769.0,211.0,4.8,32.0,951.0,961.39,694.24
2017,4,28,12,45,766.0,212.0,4.8,32.5,946.0,957.52,690.32
2017,4,28,13,0,763.0,213.0,4.8,33.0,941.0,958.33,689.61
2017,4,28,13,15,759.0,211.5,4.7,33.0,928.0,944.38,680.13
2017,4,28,13,30,755.0,210.0,4.6,33.0,915.0,927.26,668.95
2017,4,28,13,45,545.0,317.0,4.6,33.5,820.0,822.11,594.26
2017,4,28,14,0,335.0,424.0,4.6,34.0,725.0,715.11,516.17
2017,4,28,14,15,526.5,314.5,4.5,34.0,769.0,773.33,561.5
2017,4,28,14,30,718.0,205.0,4.4,34.0,813.0,812.62,592.56
2017,4,28,14,45,695.5,206.5,4.35,34.0,775.0,770.16,563.37
2017,4,28,15,0,673.0,208.0,4.3,34.0,737.0,726.66,533.56
2017,4,28,15,15,656.0,202.5,4.2,33.5,695.5,679.83,502.12
2017,4,28,15,30,639.0,197.0,4.1,33.0,654.0,632.27,469.5
2017,4,28,15,45,612.5,192.5,4.1,33.0,606.5,579.22,431.49
2017,4,28,16,0,586.0,188.0,4.1,33.0,559.0,526.91,393.22
2017,4,28,16,15,558.5,179.5,3.95,32.5,508.5,468.28,350.1
2017,4,28,16,30,531.0,171.0,3.8,32.0,458.0,414.61,309.52
2017,4,28,16,45,489.5,162.0,3.7,32.0,405.0,356.6,264.33
2017,4,28,17,0,448.0,153.0,3.6,32.0,352.0,302.4,221.34
2017,4,28,17,15,403.0,139.5,3.3,31.0,299.5,247.33,178.07
2017,4,28,17,30,358.0,126.0,3.0,30.0,247.0,197.18,138.41
2017,4,28,17,45,297.5,108.0,2.75,29.5,196.0,144.8,97.97
2017,4,28,18,0,237.0,90.0,2.5,29.0,145.0,101.49,66.27
2017,4,28,18,15,170.5,67.0,2.75,28.5,101.0,61.66,39.55
2017,4,28,18,30,104.0,44.0,3.0,28.0,57.0,34.85,22.81
2017,4,28,18,45,52.0,22.0,3.3,27.5,28.5,17.96,4.81
2017,4,28,19,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,23.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,23.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,5.35,22.5,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,5.3,23.0,1.0,0.91,0.0
2017,4,29,6,15,0.0,12.5,5.4,23.0,12.5,10.99,2.12
2017,4,29,6,30,0.0,24.0,5.5,23.0,24.0,21.13,12.1
2017,4,29,6,45,0.0,43.5,5.6,23.5,43.5,38.32,25.79
2017,4,29,7,0,0.0,63.0,5.7,24.0,63.0,55.17,39.88
2017,4,29,7,15,0.0,84.0,5.9,24.5,84.0,73.5,54.95
2017,4,29,7,30,0.0,105.0,6.1,25.0,105.0,92.04,69.91
2017,4,29,7,45,23.5,142.0,6.3,25.5,152.5,131.65,100.99
2017,4,29,8,0,47.0,179.0,6.5,26.0,200.0,176.17,135.83
2017,4,29,8,15,39.0,195.5,6.6,26.5,214.5,191.42,147.54
2017,4,29,8,30,31.0,212.0,6.7,27.0,229.0,205.69,158.18
2017,4,29,8,45,30.5,234.5,6.8,27.5,252.5,228.49,175.24
2017,4,29,9,0,30.0,257.0,6.9,28.0,276.0,251.32,192.08
2017,4,29,9,15,48.0,290.0,6.8,28.5,323.0,295.57,225.29
2017,4,29,9,30,66.0,323.0,6.7,29.0,370.0,341.71,259.48
2017,4,29,9,45,134.0,355.5,6.65,29.5,459.0,432.38,327.42
2017,4,29,10,0,202.0,388.0,6.6,30.0,548.0,521.9,393.13
2017,4,29,10,15,173.5,407.5,6.45,30.0,549.5,526.79,395.02
2017,4,29,10,30,145.0,427.0,6.3,30.0,551.0,529.08,395.14
2017,4,29,10,45,376.5,362.5,6.2,30.5,698.5,681.92,509.33
2017,4,29,11,0,608.0,298.0,6.1,31.0,846.0,847.39,627.68
2017,4,29,11,15,347.0,379.5,5.95,31.0,694.0,692.5,512.45
2017,4,29,11,30,86.0,461.0,5.8,31.0,542.0,515.71,379.51
2017,4,29,11,45,136.5,478.0,5.65,31.5,608.5,592.67,434.6
2017,4,29,12,0,187.0,495.0,5.5,32.0,675.0,659.42,480.75
2017,4,29,12,15,174.5,497.5,5.35,32.0,665.5,651.44,474.06
2017,4,29,12,30,162.0,500.0,5.2,32.0,656.0,642.3,466.9
2017,4,29,12,45,221.0,489.0,5.1,32.5,701.0,687.54,498.61
2017,4,29,13,0,280.0,478.0,5.0,33.0,746.0,741.35,535.23
2017,4,29,13,15,256.5,476.0,4.85,33.0,719.0,713.31,514.96
2017,4,29,13,30,233.0,474.0,4.7,33.0,692.0,674.6,487.95
2017,4,29,13,45,261.0,456.0,4.6,33.0,695.0,686.68,497.12
2017,4,29,14,0,289.0,438.0,4.5,33.0,698.0,686.51,497.91
2017,4,29,14,15,317.0,414.5,4.3,33.0,691.0,678.48,493.21
2017,4,29,14,30,345.0,391.0,4.1,33.0,684.0,667.64,486.55
2017,4,29,14,45,335.0,375.5,3.9,33.0,650.5,631.2,461.37
2017,4,29,15,0,325.0,360.0,3.7,33.0,617.0,594.28,435.78
2017,4,29,15,15,248.0,351.0,3.55,32.5,540.5,515.28,380.09
2017,4,29,15,30,171.0,342.0,3.4,32.0,464.0,435.4,323.0
2017,4,29,15,45,106.5,301.0,3.25,32.0,375.5,341.55,254.53
2017,4,29,16,0,42.0,260.0,3.1,32.0,287.0,260.45,194.31
2017,4,29,16,15,21.5,209.5,3.35,31.5,223.5,197.39,147.72
2017,4,29,16,30,1.0,159.0,3.6,31.0,160.0,141.34,105.45
2017,4,29,16,45,0.5,82.5,3.85,30.5,83.0,73.23,52.7
2017,4,29,17,0,0.0,6.0,4.1,30.0,6.0,5.28,0.0
2017,4,29,17,15,0.0,5.0,4.95,29.0,5.0,4.4,0.0
2017,4,29,17,30,0.0,4.0,5.8,28.0,4.0,3.51,0.0
2017,4,29,17,45,0.0,3.0,6.7,27.0,3.0,2.63,0.0
2017,4,29,18,0,0.0,2.0,7.6,26.0,2.0,1.75,0.0
2017,4,29,18,15,0.0,1.0,7.65,24.5,1.0,0.88,0.0
2017,4,29,18,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,4,29,18,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,4,29,19,0,0.0,0.0,7.9,21.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,6.0,12.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,6.1,12.0,10.0,9.1,0.0
2017,4,30,6,15,104.5,32.0,6.2,12.0,46.0,25.63,13.85
2017,4,30,6,30,209.0,54.0,6.3,12.0,82.0,41.59,30.73
2017,4,30,6,45,326.0,66.5,6.4,12.0,134.5,70.99,45.15
2017,4,30,7,0,443.0,79.0,6.5,12.0,187.0,119.06,76.98
2017,4,30,7,15,507.0,89.0,6.7,12.5,243.0,172.28,119.72
2017,4,30,7,30,571.0,99.0,6.9,13.0,299.0,230.77,169.83
2017,4,30,7,45,645.0,98.0,7.1,13.5,361.5,289.45,221.21
2017,4,30,8,0,719.0,97.0,7.3,14.0,424.0,355.9,279.47
2017,4,30,8,15,751.0,102.0,7.4,14.5,481.5,417.75,333.95
2017,4,30,8,30,783.0,107.0,7.5,15.0,539.0,482.72,389.61
2017,4,30,8,45,823.0,104.0,7.65,15.5,597.0,544.72,441.69
2017,4,30,9,0,863.0,101.0,7.8,16.0,655.0,608.75,494.14
2017,4,30,9,15,880.0,104.0,7.8,16.5,705.5,663.68,537.82
2017,4,30,9,30,897.0,107.0,7.8,17.0,756.0,719.21,580.77
2017,4,30,9,45,916.0,106.0,7.85,18.0,802.0,771.07,618.32
2017,4,30,10,0,935.0,105.0,7.9,19.0,848.0,821.51,652.57
2017,4,30,10,15,944.0,106.5,7.8,19.5,885.5,864.64,681.71
2017,4,30,10,30,953.0,108.0,7.7,20.0,923.0,905.03,708.48
2017,4,30,10,45,960.0,109.0,7.65,20.5,953.5,940.25,731.38
2017,4,30,11,0,967.0,110.0,7.6,21.0,984.0,972.19,751.75
2017,4,30,11,15,971.0,111.0,7.5,21.5,1005.0,997.95,767.35
2017,4,30,11,30,975.0,112.0,7.4,22.0,1026.0,1020.0,780.26
2017,4,30,11,45,970.0,117.0,7.3,22.5,1036.5,1033.59,787.21
2017,4,30,12,0,965.0,122.0,7.2,23.0,1047.0,1043.06,791.36
2017,4,30,12,15,965.5,122.0,7.1,23.0,1051.0,1049.04,794.75
2017,4,30,12,30,966.0,122.0,7.0,23.0,1055.0,1051.09,795.55
2017,4,30,12,45,964.5,122.5,6.95,23.5,1049.5,1047.79,791.47
2017,4,30,13,0,963.0,123.0,6.9,24.0,1044.0,1040.58,784.86
2017,4,30,13,15,960.0,122.0,6.8,24.0,1030.0,1026.66,775.05
2017,4,30,13,30,957.0,121.0,6.7,24.0,1016.0,1008.9,762.73
2017,4,30,13,45,950.5,121.0,6.6,24.5,993.0,985.17,744.88
2017,4,30,14,0,944.0,121.0,6.5,25.0,970.0,957.92,724.75
2017,4,30,14,15,937.0,119.5,6.35,25.0,940.0,925.45,702.26
2017,4,30,14,30,930.0,118.0,6.2,25.0,910.0,889.81,677.57
2017,4,30,14,45,918.5,117.5,6.1,25.0,871.5,848.58,649.14
2017,4,30,15,0,907.0,117.0,6.0,25.0,833.0,804.91,618.84
2017,4,30,15,15,894.5,114.5,5.8,25.0,789.0,756.41,584.4
2017,4,30,15,30,882.0,112.0,5.6,25.0,745.0,706.07,546.49
2017,4,30,15,45,865.5,109.0,5.45,25.0,695.0,653.44,506.3
2017,4,30,16,0,849.0,106.0,5.3,25.0,645.0,597.01,462.47
2017,4,30,16,15,827.0,102.0,5.05,24.5,590.5,536.18,414.9
2017,4,30,16,30,805.0,98.0,4.8,24.0,536.0,475.71,366.26
2017,4,30,16,45,774.5,94.0,4.55,24.0,478.5,412.43,313.53
2017,4,30,17,0,744.0,90.0,4.3,24.0,421.0,349.51,259.99
2017,4,30,17,15,702.0,84.0,3.65,23.0,362.5,285.08,205.45
2017,4,30,17,30,660.0,78.0,3.0,22.0,304.0,224.75,153.91
2017,4,30,17,45,594.5,71.0,2.4,21.5,246.0,164.0,104.04
2017,4,30,18,0,529.0,64.0,1.8,21.0,188.0,110.96,64.2
2017,4,30,18,15,431.0,52.5,1.65,20.0,135.5,60.61,34.1
2017,4,30,18,30,333.0,41.0,1.5,19.0,83.0,33.31,22.62
2017,4,30,18,45,184.0,25.0,1.35,18.5,46.0,19.64,7.45
2017,4,30,19,0,35.0,9.0,1.2,18.0,9.0,8.19,0.0
2017,4,30,19,15,17.5,4.5,1.2,18.0,4.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,1,5,45,38.0,6.5,4.0,11.5,7.5,0.0,0.0
2017,5,1,6,0,76.0,13.0,4.4,12.0,15.0,11.82,0.0
2017,5,1,6,15,225.5,28.0,4.55,12.5,55.0,22.9,12.19
2017,5,1,6,30,375.0,43.0,4.7,13.0,95.0,34.68,24.66
2017,5,1,6,45,468.5,53.0,4.9,14.0,148.5,68.57,38.52
2017,5,1,7,0,562.0,63.0,5.1,15.0,202.0,120.53,72.11
2017,5,1,7,15,620.0,70.0,5.2,16.0,259.5,174.93,115.35
2017,5,1,7,30,678.0,77.0,5.3,17.0,317.0,236.0,167.4
2017,5,1,7,45,717.5,82.5,5.4,18.5,375.5,296.42,220.09
2017,5,1,8,0,757.0,88.0,5.5,20.0,434.0,362.15,276.27
2017,5,1,8,15,785.0,92.0,5.65,21.0,490.5,423.1,328.03
2017,5,1,8,30,813.0,96.0,5.8,22.0,547.0,485.66,379.46
2017,5,1,8,45,833.5,99.5,5.95,23.0,600.0,545.04,426.8
2017,5,1,9,0,854.0,103.0,6.1,24.0,653.0,604.54,472.66
2017,5,1,9,15,869.0,106.0,6.05,24.5,702.0,657.64,512.86
2017,5,1,9,30,884.0,109.0,6.0,25.0,751.0,711.22,552.17
2017,5,1,9,45,895.5,111.5,6.0,25.5,793.5,760.4,587.08
2017,5,1,10,0,907.0,114.0,6.0,26.0,836.0,807.59,618.41
2017,5,1,10,15,915.0,115.5,5.9,26.5,872.5,848.81,644.63
2017,5,1,10,30,923.0,117.0,5.8,27.0,909.0,887.31,668.58
2017,5,1,10,45,928.5,118.5,5.75,27.5,937.5,920.73,688.97
2017,5,1,11,0,934.0,120.0,5.7,28.0,966.0,950.91,706.95
2017,5,1,11,15,938.0,121.0,5.65,28.5,986.5,975.84,721.26
2017,5,1,11,30,942.0,122.0,5.6,29.0,1007.0,997.19,733.11
2017,5,1,11,45,947.5,120.5,5.55,29.5,1020.5,1013.91,741.85
2017,5,1,12,0,953.0,119.0,5.5,30.0,1034.0,1026.9,748.18
2017,5,1,12,15,953.0,119.0,5.4,30.0,1037.5,1032.29,750.74
2017,5,1,12,30,953.0,119.0,5.3,30.0,1041.0,1033.81,750.91
2017,5,1,12,45,951.0,119.5,5.25,30.5,1035.5,1030.04,746.57
2017,5,1,13,0,949.0,120.0,5.2,31.0,1030.0,1022.43,739.89
2017,5,1,13,15,946.0,119.5,5.1,31.0,1016.0,1009.12,730.78
2017,5,1,13,30,943.0,119.0,5.0,31.0,1002.0,992.05,719.36
2017,5,1,13,45,937.5,118.5,4.95,31.5,979.5,969.02,703.03
2017,5,1,14,0,932.0,118.0,4.9,32.0,957.0,942.5,684.55
2017,5,1,14,15,925.0,116.5,4.8,32.0,927.0,910.37,663.51
2017,5,1,14,30,918.0,115.0,4.7,32.0,897.0,875.12,640.41
2017,5,1,14,45,906.5,114.0,4.65,32.0,859.5,833.87,613.52
2017,5,1,15,0,895.0,113.0,4.6,32.0,822.0,790.23,584.95
2017,5,1,15,15,883.0,111.0,4.5,31.5,778.0,743.12,554.56
2017,5,1,15,30,871.0,109.0,4.4,31.0,734.0,694.15,520.6
2017,5,1,15,45,851.5,107.0,4.3,31.0,684.5,641.08,481.75
2017,5,1,16,0,832.0,105.0,4.2,31.0,635.0,584.7,439.66
2017,5,1,16,15,810.0,101.5,4.0,30.5,581.5,525.34,394.94
2017,5,1,16,30,788.0,98.0,3.8,30.0,528.0,466.37,349.13
2017,5,1,16,45,755.5,94.0,3.6,30.0,471.0,403.35,298.37
2017,5,1,17,0,723.0,90.0,3.4,30.0,414.0,340.9,246.93
2017,5,1,17,15,681.5,84.5,3.05,28.5,356.5,278.46,196.01
2017,5,1,17,30,640.0,79.0,2.7,27.0,299.0,220.06,147.71
2017,5,1,17,45,577.0,71.5,2.35,26.0,242.5,160.65,100.19
2017,5,1,18,0,514.0,64.0,2.0,25.0,186.0,108.65,61.99
2017,5,1,18,15,419.5,52.5,2.05,24.0,134.5,59.53,33.13
2017,5,1,18,30,325.0,41.0,2.1,23.0,83.0,33.18,22.14
2017,5,1,18,45,184.5,25.0,2.2,22.5,46.5,19.62,7.7
2017,5,1,19,0,44.0,9.0,2.3,22.0,10.0,8.19,0.0
2017,5,1,19,15,22.0,4.5,2.4,21.5,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,36.0,6.5,2.3,14.5,8.0,0.0,0.0
2017,5,2,6,0,72.0,13.0,2.5,15.0,16.0,11.82,0.0
2017,5,2,6,15,209.5,29.0,2.65,15.5,55.0,22.7,12.2
2017,5,2,6,30,347.0,45.0,2.8,16.0,94.0,36.31,25.81
2017,5,2,6,45,434.0,56.0,2.95,17.0,145.5,69.29,39.7
2017,5,2,7,0,521.0,67.0,3.1,18.0,197.0,119.15,71.82
2017,5,2,7,15,578.5,74.5,3.3,19.0,253.0,171.3,112.5
2017,5,2,7,30,636.0,82.0,3.5,20.0,309.0,230.1,161.57
2017,5,2,7,45,675.0,88.5,3.75,21.0,366.0,288.72,211.96
2017,5,2,8,0,714.0,95.0,4.0,22.0,423.0,351.05,264.76
2017,5,2,8,15,742.5,99.5,4.05,22.5,478.0,410.44,314.64
2017,5,2,8,30,771.0,104.0,4.1,23.0,533.0,472.67,365.24
2017,5,2,8,45,790.5,108.5,4.2,24.0,585.0,530.18,410.06
2017,5,2,9,0,810.0,113.0,4.3,25.0,637.0,587.81,453.38
2017,5,2,9,15,826.0,116.0,4.35,25.5,684.5,641.56,493.27
2017,5,2,9,30,842.0,119.0,4.4,26.0,732.0,694.44,531.41
2017,5,2,9,45,851.0,123.5,4.5,27.0,773.5,742.6,564.13
2017,5,2,10,0,860.0,128.0,4.6,28.0,815.0,783.86,590.3
2017,5,2,10,15,869.0,130.0,4.6,28.5,850.5,824.54,615.96
2017,5,2,10,30,878.0,132.0,4.6,29.0,886.0,862.72,639.58
2017,5,2,10,45,881.0,135.5,4.65,30.0,913.5,894.43,657.57
2017,5,2,11,0,884.0,139.0,4.7,31.0,941.0,922.91,673.25
2017,5,2,11,15,888.5,140.5,4.7,31.0,961.5,947.55,688.74
2017,5,2,11,30,893.0,142.0,4.7,31.0,982.0,968.81,702.05
2017,5,2,11,45,898.0,141.0,4.75,31.5,994.5,984.77,710.87
2017,5,2,12,0,903.0,140.0,4.8,32.0,1007.0,997.22,717.49
2017,5,2,12,15,903.0,140.0,4.8,32.0,1010.5,1002.25,720.51
2017,5,2,12,30,903.0,140.0,4.8,32.0,1014.0,1003.65,721.34
2017,5,2,12,45,899.5,141.5,4.85,32.5,1008.5,999.47,717.59
2017,5,2,13,0,896.0,143.0,4.9,33.0,1003.0,991.72,711.67
2017,5,2,13,15,892.5,142.0,4.95,33.0,989.0,978.1,703.54
2017,5,2,13,30,889.0,141.0,5.0,33.0,975.0,960.96,693.21
2017,5,2,13,45,881.0,141.5,5.05,33.0,952.5,937.68,678.88
2017,5,2,14,0,873.0,142.0,5.1,33.0,930.0,911.22,662.46
2017,5,2,14,15,865.5,140.5,5.1,33.0,900.5,880.32,642.74
2017,5,2,14,30,858.0,139.0,5.1,33.0,871.0,846.53,621.02
2017,5,2,14,45,843.5,139.0,5.1,33.0,833.0,811.86,598.6
2017,5,2,15,0,829.0,139.0,5.1,33.0,795.0,768.59,570.12
2017,5,2,15,15,815.0,136.0,5.05,32.5,752.0,721.05,538.02
2017,5,2,15,30,801.0,133.0,5.0,32.0,709.0,672.05,503.98
2017,5,2,15,45,783.0,129.0,5.0,32.0,661.0,618.43,464.93
2017,5,2,16,0,765.0,125.0,5.0,32.0,613.0,564.3,424.56
2017,5,2,16,15,741.5,120.5,4.95,31.5,561.0,506.01,380.77
2017,5,2,16,30,718.0,116.0,4.9,31.0,509.0,448.71,336.37
2017,5,2,16,45,687.5,110.0,4.85,31.0,454.0,388.19,287.71
2017,5,2,17,0,657.0,104.0,4.8,31.0,399.0,329.84,239.65
2017,5,2,17,15,614.0,97.0,4.5,30.0,343.5,269.48,190.29
2017,5,2,17,30,571.0,90.0,4.2,29.0,288.0,213.46,144.18
2017,5,2,17,45,511.0,80.5,3.9,28.5,233.5,157.07,99.3
2017,5,2,18,0,451.0,71.0,3.6,28.0,179.0,107.82,63.26
2017,5,2,18,15,360.0,58.0,3.45,27.0,129.5,59.85,34.5
2017,5,2,18,30,269.0,45.0,3.3,26.0,80.0,34.78,23.17
2017,5,2,18,45,150.0,27.0,3.15,25.0,45.0,21.14,9.01
2017,5,2,19,0,31.0,9.0,3.0,24.0,10.0,8.19,0.0
2017,5,2,19,15,15.5,4.5,3.15,23.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,2.0,3.0,21.5,2.0,0.0,0.0
2017,5,3,6,0,0.0,4.0,3.0,22.0,4.0,3.64,0.0
2017,5,3,6,15,0.0,20.5,3.1,22.0,20.5,18.06,8.43
2017,5,3,6,30,0.0,37.0,3.2,22.0,37.0,32.4,21.85
2017,5,3,6,45,0.0,60.0,3.3,22.5,60.0,51.79,37.07
2017,5,3,7,0,0.0,83.0,3.4,23.0,83.0,71.67,53.67
