Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,7,15,8.0,105.0,3.5,23.5,108.0,92.49,70.36
2017,5,3,7,30,16.0,127.0,3.6,24.0,133.0,114.49,87.76
2017,5,3,7,45,131.0,157.5,3.75,24.5,217.5,179.63,136.81
2017,5,3,8,0,246.0,188.0,3.9,25.0,302.0,259.8,198.41
2017,5,3,8,15,144.5,206.5,3.9,25.5,275.5,247.52,190.41
2017,5,3,8,30,43.0,225.0,3.9,26.0,249.0,222.23,170.77
2017,5,3,8,45,117.0,262.0,3.95,26.5,336.0,302.4,232.17
2017,5,3,9,0,191.0,299.0,4.0,27.0,423.0,386.76,295.56
2017,5,3,9,15,130.0,313.5,3.95,27.5,400.5,373.06,283.48
2017,5,3,9,30,69.0,328.0,3.9,28.0,378.0,346.91,262.0
2017,5,3,9,45,197.5,346.5,3.85,28.5,502.5,467.24,352.01
2017,5,3,10,0,326.0,365.0,3.8,29.0,627.0,598.71,446.69
2017,5,3,10,15,294.5,391.5,3.7,29.5,636.0,612.67,453.48
2017,5,3,10,30,263.0,418.0,3.6,30.0,645.0,623.44,458.4
2017,5,3,10,45,137.0,321.0,3.55,30.5,439.5,424.43,314.86
2017,5,3,11,0,11.0,224.0,3.5,31.0,234.0,211.0,155.15
2017,5,3,11,15,15.0,273.5,3.45,31.0,287.5,260.31,192.0
2017,5,3,11,30,19.0,323.0,3.4,31.0,341.0,310.05,228.19
2017,5,3,11,45,158.5,399.0,3.4,31.5,551.5,533.89,391.09
2017,5,3,12,0,298.0,475.0,3.4,32.0,762.0,751.12,539.54
2017,5,3,12,15,509.0,358.0,3.4,32.0,850.5,851.24,610.67
2017,5,3,12,30,720.0,241.0,3.4,32.0,939.0,942.42,674.68
2017,5,3,12,45,717.0,242.0,3.4,32.0,934.0,938.55,671.54
2017,5,3,13,0,714.0,243.0,3.4,32.0,929.0,931.53,667.22
2017,5,3,13,15,710.0,241.5,3.55,32.0,916.0,918.08,659.75
2017,5,3,13,30,706.0,240.0,3.7,32.0,903.0,901.66,650.31
2017,5,3,13,45,431.0,349.0,3.85,32.0,751.0,741.55,538.19
2017,5,3,14,0,156.0,458.0,4.0,32.0,599.0,575.13,418.12
2017,5,3,14,15,418.5,342.0,4.35,32.0,703.5,699.26,513.13
2017,5,3,14,30,681.0,226.0,4.7,32.0,808.0,793.27,584.44
2017,5,3,14,45,671.0,220.5,5.05,32.0,774.0,755.44,559.79
2017,5,3,15,0,661.0,215.0,5.4,32.0,740.0,715.88,533.85
2017,5,3,15,15,382.0,276.0,5.7,31.5,576.0,543.31,408.41
2017,5,3,15,30,103.0,337.0,6.0,31.0,412.0,376.73,283.07
2017,5,3,15,45,348.5,263.0,6.35,31.0,490.5,464.85,353.14
2017,5,3,16,0,594.0,189.0,6.7,31.0,569.0,525.59,399.94
2017,5,3,16,15,316.5,203.5,6.8,30.0,404.0,354.29,270.65
2017,5,3,16,30,39.0,218.0,6.9,29.0,239.0,213.25,162.6
2017,5,3,16,45,205.0,190.0,7.0,28.5,284.5,255.0,194.53
2017,5,3,17,0,371.0,162.0,7.1,28.0,330.0,278.97,209.56
2017,5,3,17,15,393.5,141.5,6.9,27.0,298.0,242.22,178.05
2017,5,3,17,30,416.0,121.0,6.7,26.0,266.0,202.4,143.25
2017,5,3,17,45,384.0,102.5,6.55,25.5,217.0,152.33,102.35
2017,5,3,18,0,352.0,84.0,6.4,25.0,168.0,106.1,66.86
2017,5,3,18,15,271.5,67.0,6.05,24.5,121.5,63.23,39.8
2017,5,3,18,30,191.0,50.0,5.7,24.0,75.0,39.49,27.35
2017,5,3,18,45,108.5,29.5,5.35,23.5,42.5,23.77,11.34
2017,5,3,19,0,26.0,9.0,5.0,23.0,10.0,8.19,0.0
2017,5,3,19,15,13.0,4.5,4.8,22.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,45,44.5,7.5,4.3,13.0,9.5,0.0,0.0
2017,5,4,6,0,89.0,15.0,4.4,13.0,19.0,13.64,0.0
2017,5,4,6,15,225.0,30.5,4.7,13.5,59.0,23.84,13.75
2017,5,4,6,30,361.0,46.0,5.0,14.0,99.0,36.98,26.69
2017,5,4,6,45,448.0,57.0,5.35,14.5,151.5,70.54,40.83
2017,5,4,7,0,535.0,68.0,5.7,15.0,204.0,121.15,73.9
2017,5,4,7,15,592.5,75.5,5.7,15.5,261.0,174.03,116.0
2017,5,4,7,30,650.0,83.0,5.7,16.0,318.0,233.53,166.93
2017,5,4,7,45,688.0,89.5,5.7,16.5,375.5,292.53,219.25
2017,5,4,8,0,726.0,96.0,5.7,17.0,433.0,355.08,274.12
2017,5,4,8,15,567.0,152.0,5.65,17.5,434.5,381.37,300.74
2017,5,4,8,30,408.0,208.0,5.6,18.0,436.0,390.81,310.65
2017,5,4,8,45,613.5,162.0,5.55,19.0,542.5,485.08,385.31
2017,5,4,9,0,819.0,116.0,5.5,20.0,649.0,593.95,470.1
2017,5,4,9,15,835.0,119.0,5.45,20.5,697.0,647.97,511.13
2017,5,4,9,30,851.0,122.0,5.4,21.0,745.0,701.09,550.46
2017,5,4,9,45,861.5,125.5,5.35,21.5,787.0,749.56,585.24
2017,5,4,10,0,872.0,129.0,5.3,22.0,829.0,791.27,613.29
2017,5,4,10,15,677.5,233.5,5.25,22.0,792.0,777.45,599.19
2017,5,4,10,30,483.0,338.0,5.2,22.0,755.0,736.46,564.34
2017,5,4,10,45,695.0,236.0,5.2,22.5,857.0,840.29,642.63
2017,5,4,11,0,907.0,134.0,5.2,23.0,959.0,935.32,707.68
2017,5,4,11,15,911.5,135.0,5.2,23.5,979.5,959.87,721.94
2017,5,4,11,30,916.0,136.0,5.2,24.0,1000.0,980.97,734.21
2017,5,4,11,45,921.0,135.0,5.25,24.5,1013.0,997.14,743.52
2017,5,4,12,0,926.0,134.0,5.3,25.0,1026.0,1009.71,750.49
2017,5,4,12,15,926.5,134.0,5.35,25.0,1029.5,1015.28,754.36
2017,5,4,12,30,927.0,134.0,5.4,25.0,1033.0,1017.14,755.9
2017,5,4,12,45,928.0,132.0,5.5,25.0,1029.0,1013.93,754.51
2017,5,4,13,0,929.0,130.0,5.6,25.0,1025.0,1006.97,750.72
2017,5,4,13,15,617.5,293.0,5.6,25.0,885.0,878.15,660.01
2017,5,4,13,30,306.0,456.0,5.6,25.0,745.0,728.31,546.39
2017,5,4,13,45,611.5,290.5,5.7,25.5,849.5,847.51,639.62
2017,5,4,14,0,917.0,125.0,5.8,26.0,954.0,930.19,699.39
2017,5,4,14,15,910.0,123.0,5.85,26.0,924.5,898.1,677.77
2017,5,4,14,30,903.0,121.0,5.9,26.0,895.0,862.96,654.5
2017,5,4,14,45,887.0,123.0,5.95,26.0,856.0,821.67,626.71
2017,5,4,15,0,871.0,125.0,6.0,26.0,817.0,778.34,597.25
2017,5,4,15,15,858.5,122.5,5.95,25.5,774.0,735.28,567.56
2017,5,4,15,30,846.0,120.0,5.9,25.0,731.0,686.05,531.91
2017,5,4,15,45,831.5,116.0,5.9,25.0,683.0,632.7,491.46
2017,5,4,16,0,817.0,112.0,5.9,25.0,635.0,578.39,449.28
2017,5,4,16,15,795.0,108.0,5.8,24.5,582.0,519.55,403.18
2017,5,4,16,30,773.0,104.0,5.7,24.0,529.0,461.13,356.03
2017,5,4,16,45,745.5,98.5,5.6,24.0,473.5,398.33,303.57
2017,5,4,17,0,718.0,93.0,5.5,24.0,418.0,338.45,252.25
2017,5,4,17,15,677.0,87.0,5.2,23.5,361.0,276.3,199.04
2017,5,4,17,30,636.0,81.0,4.9,23.0,304.0,218.13,149.06
2017,5,4,17,45,577.0,73.0,4.65,22.5,247.5,159.54,100.98
2017,5,4,18,0,518.0,65.0,4.4,22.0,191.0,107.85,62.31
2017,5,4,18,15,426.5,54.0,3.95,21.0,139.5,59.46,33.99
2017,5,4,18,30,335.0,43.0,3.5,20.0,88.0,34.74,23.89
2017,5,4,18,45,197.0,27.0,3.05,19.0,50.5,21.16,10.08
2017,5,4,19,0,59.0,11.0,2.6,18.0,13.0,10.01,0.0
2017,5,4,19,15,29.5,5.5,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,5,5,45,41.5,8.0,1.6,12.5,10.0,7.28,0.0
2017,5,5,6,0,83.0,16.0,1.7,13.0,20.0,12.61,0.0
2017,5,5,6,15,217.5,32.5,2.05,14.0,60.5,25.37,15.2
2017,5,5,6,30,352.0,49.0,2.4,15.0,101.0,39.6,28.93
2017,5,5,6,45,440.0,60.0,2.75,16.0,154.0,72.6,42.6
2017,5,5,7,0,528.0,71.0,3.1,17.0,207.0,122.75,74.85
2017,5,5,7,15,586.0,79.0,3.1,18.0,264.5,175.66,116.12
2017,5,5,7,30,644.0,87.0,3.1,19.0,322.0,235.28,165.77
2017,5,5,7,45,683.0,94.0,3.15,20.0,379.5,294.63,216.62
2017,5,5,8,0,722.0,101.0,3.2,21.0,437.0,357.66,269.73
2017,5,5,8,15,751.0,106.0,3.3,21.5,493.5,417.98,320.22
2017,5,5,8,30,780.0,111.0,3.4,22.0,550.0,481.19,371.45
2017,5,5,8,45,800.5,115.5,3.5,22.5,603.0,539.47,417.48
2017,5,5,9,0,821.0,120.0,3.6,23.0,656.0,597.92,462.2
2017,5,5,9,15,837.0,123.5,3.6,23.5,704.5,652.45,502.45
2017,5,5,9,30,853.0,127.0,3.6,24.0,753.0,706.07,540.83
2017,5,5,9,45,864.5,130.0,3.6,24.5,795.5,754.79,574.65
2017,5,5,10,0,876.0,133.0,3.6,25.0,838.0,801.63,605.52
2017,5,5,10,15,885.5,135.0,3.6,25.0,874.0,838.07,629.29
2017,5,5,10,30,895.0,137.0,3.6,25.0,910.0,876.95,654.63
2017,5,5,10,45,900.5,139.0,3.6,25.5,938.5,909.68,674.3
2017,5,5,11,0,906.0,141.0,3.6,26.0,967.0,939.25,691.73
2017,5,5,11,15,910.5,142.5,3.55,26.0,987.5,964.17,707.05
2017,5,5,11,30,915.0,144.0,3.5,26.0,1008.0,985.63,720.11
2017,5,5,11,45,919.5,143.0,3.45,26.5,1021.0,1001.26,727.95
2017,5,5,12,0,924.0,142.0,3.4,27.0,1034.0,1013.29,733.53
2017,5,5,12,15,924.5,142.5,3.35,27.0,1038.0,1019.26,736.74
2017,5,5,12,30,925.0,143.0,3.3,27.0,1042.0,1021.54,737.73
2017,5,5,12,45,924.0,142.5,3.3,27.5,1036.5,1017.82,733.93
2017,5,5,13,0,923.0,142.0,3.3,28.0,1031.0,1010.42,727.94
2017,5,5,13,15,920.0,141.5,3.25,28.0,1017.5,997.46,719.59
2017,5,5,13,30,917.0,141.0,3.2,28.0,1004.0,980.87,709.04
2017,5,5,13,45,912.5,139.5,3.15,28.5,982.0,958.43,693.41
2017,5,5,14,0,908.0,138.0,3.1,29.0,960.0,932.55,675.69
2017,5,5,14,15,900.5,136.0,3.05,29.0,930.0,900.36,655.23
2017,5,5,14,30,893.0,134.0,3.0,29.0,900.0,865.16,632.78
2017,5,5,14,45,881.0,133.5,3.0,29.0,862.0,825.01,607.21
2017,5,5,15,0,869.0,133.0,3.0,29.0,824.0,787.39,583.16
2017,5,5,15,15,856.0,130.0,2.95,28.5,780.5,739.15,551.24
2017,5,5,15,30,843.0,127.0,2.9,28.0,737.0,689.24,517.02
2017,5,5,15,45,829.5,122.0,2.85,28.0,689.0,635.72,478.34
2017,5,5,16,0,816.0,117.0,2.8,28.0,641.0,581.16,437.88
2017,5,5,16,15,793.5,113.0,2.7,27.5,587.5,522.18,393.67
2017,5,5,16,30,771.0,109.0,2.6,27.0,534.0,463.67,348.38
2017,5,5,16,45,748.0,102.0,2.55,27.0,479.0,401.43,298.34
2017,5,5,17,0,725.0,95.0,2.5,27.0,424.0,341.61,248.76
2017,5,5,17,15,683.0,88.5,2.15,26.0,366.0,278.39,196.57
2017,5,5,17,30,641.0,82.0,1.8,25.0,308.0,219.27,147.34
2017,5,5,17,45,588.0,73.0,1.45,24.5,252.0,160.56,99.88
2017,5,5,18,0,535.0,64.0,1.1,24.0,196.0,107.98,61.04
2017,5,5,18,15,442.5,53.5,1.1,22.5,143.5,59.07,33.26
2017,5,5,18,30,350.0,43.0,1.1,21.0,91.0,34.67,23.78
2017,5,5,18,45,211.5,27.5,1.15,20.0,52.5,21.55,10.63
2017,5,5,19,0,73.0,12.0,1.2,19.0,14.0,10.91,0.0
2017,5,5,19,15,36.5,6.0,1.2,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,6,5,45,53.0,8.0,1.75,13.5,10.5,7.28,0.0
2017,5,6,6,0,106.0,16.0,1.9,14.0,21.0,12.61,0.0
2017,5,6,6,15,234.5,31.5,2.1,14.5,61.5,24.59,14.69
2017,5,6,6,30,363.0,47.0,2.3,15.0,102.0,37.62,27.25
2017,5,6,6,45,447.5,57.5,2.55,16.0,154.0,70.52,40.68
2017,5,6,7,0,532.0,68.0,2.8,17.0,206.0,120.22,72.58
2017,5,6,7,15,587.5,75.5,2.85,18.0,262.0,172.39,113.31
2017,5,6,7,30,643.0,83.0,2.9,19.0,318.0,230.92,162.17
2017,5,6,7,45,682.5,88.5,3.0,20.5,375.5,288.83,211.49
2017,5,6,8,0,722.0,94.0,3.1,22.0,433.0,350.45,262.97
2017,5,6,8,15,750.0,99.0,3.15,22.5,488.0,411.66,313.94
2017,5,6,8,30,778.0,104.0,3.2,23.0,543.0,472.77,363.35
2017,5,6,8,45,799.5,107.5,3.3,24.0,595.5,530.36,407.95
2017,5,6,9,0,821.0,111.0,3.4,25.0,648.0,588.23,451.17
2017,5,6,9,15,836.5,114.0,3.25,25.5,695.5,641.81,489.99
2017,5,6,9,30,852.0,117.0,3.1,26.0,743.0,694.45,526.74
2017,5,6,9,45,863.5,119.5,3.0,26.5,785.0,738.85,556.82
2017,5,6,10,0,875.0,122.0,2.9,27.0,827.0,784.32,585.48
2017,5,6,10,15,884.0,124.0,2.75,27.5,862.5,825.22,609.79
2017,5,6,10,30,893.0,126.0,2.6,28.0,898.0,863.57,631.88
2017,5,6,10,45,899.0,127.5,2.5,28.5,926.5,896.15,650.09
2017,5,6,11,0,905.0,129.0,2.4,29.0,955.0,925.61,666.03
2017,5,6,11,15,909.5,130.0,2.25,29.5,975.0,950.01,678.02
2017,5,6,11,30,914.0,131.0,2.1,30.0,995.0,970.97,687.62
2017,5,6,11,45,924.5,126.0,2.0,30.5,1010.0,988.41,695.42
2017,5,6,12,0,935.0,121.0,1.9,31.0,1025.0,1002.37,701.0
2017,5,6,12,15,935.5,121.0,1.8,31.0,1028.5,1007.94,702.85
2017,5,6,12,30,936.0,121.0,1.7,31.0,1032.0,1009.77,702.55
2017,5,6,12,45,934.5,121.0,1.65,31.5,1026.5,1005.98,698.19
2017,5,6,13,0,933.0,121.0,1.6,32.0,1021.0,998.46,691.75
2017,5,6,13,15,930.0,120.5,1.6,32.0,1007.5,985.36,684.16
2017,5,6,13,30,927.0,120.0,1.6,32.0,994.0,968.58,674.45
2017,5,6,13,45,922.5,119.0,1.6,32.0,972.5,946.39,661.49
2017,5,6,14,0,918.0,118.0,1.6,32.0,951.0,920.73,646.44
2017,5,6,14,15,912.0,116.5,1.65,32.0,922.0,890.0,628.78
2017,5,6,14,30,906.0,115.0,1.7,32.0,893.0,856.15,609.01
2017,5,6,14,45,889.0,117.5,1.75,32.0,854.0,814.59,584.04
2017,5,6,15,0,872.0,120.0,1.8,32.0,815.0,771.07,557.49
2017,5,6,15,15,859.5,117.5,1.85,31.5,772.5,724.36,528.71
2017,5,6,15,30,847.0,115.0,1.9,31.0,730.0,678.64,498.75
2017,5,6,15,45,832.0,112.0,2.0,31.0,682.0,626.08,462.41
2017,5,6,16,0,817.0,109.0,2.1,31.0,634.0,572.61,424.18
2017,5,6,16,15,795.5,105.0,2.15,30.5,582.0,514.23,381.69
2017,5,6,16,30,774.0,101.0,2.2,30.0,530.0,456.22,337.85
2017,5,6,16,45,746.0,96.5,2.25,30.0,474.5,395.82,290.06
2017,5,6,17,0,718.0,92.0,2.3,30.0,419.0,335.33,240.86
2017,5,6,17,15,678.5,86.0,2.05,29.0,362.5,273.84,190.68
2017,5,6,17,30,639.0,80.0,1.8,28.0,306.0,216.15,143.14
2017,5,6,17,45,582.5,72.0,1.55,27.0,250.0,158.03,97.11
2017,5,6,18,0,526.0,64.0,1.3,26.0,194.0,106.46,59.78
2017,5,6,18,15,438.0,53.5,1.3,25.0,143.0,58.4,32.64
2017,5,6,18,30,350.0,43.0,1.3,24.0,92.0,34.57,23.39
2017,5,6,18,45,216.0,28.0,1.35,23.0,53.5,21.93,10.97
2017,5,6,19,0,82.0,13.0,1.4,22.0,15.0,11.82,0.0
2017,5,6,19,15,41.0,6.5,1.45,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,59.0,9.0,2.2,14.5,11.5,8.19,0.0
2017,5,7,6,0,118.0,18.0,2.4,15.0,23.0,14.2,0.0
2017,5,7,6,15,246.0,33.0,2.4,15.5,64.5,25.76,15.72
2017,5,7,6,30,374.0,48.0,2.4,16.0,106.0,38.44,27.88
2017,5,7,6,45,460.5,58.0,2.45,17.0,158.5,71.4,40.92
2017,5,7,7,0,547.0,68.0,2.5,18.0,211.0,121.62,72.81
2017,5,7,7,15,602.0,75.0,2.8,19.0,267.5,174.11,113.63
2017,5,7,7,30,657.0,82.0,3.1,20.0,324.0,232.86,162.61
2017,5,7,7,45,697.5,87.0,3.4,21.5,381.5,291.34,212.39
2017,5,7,8,0,738.0,92.0,3.7,23.0,439.0,353.62,264.52
2017,5,7,8,15,765.0,96.5,3.8,23.5,494.5,414.76,315.6
2017,5,7,8,30,792.0,101.0,3.9,24.0,550.0,475.64,365.04
2017,5,7,8,45,812.0,105.0,4.0,25.0,602.5,533.56,409.99
2017,5,7,9,0,832.0,109.0,4.1,26.0,655.0,591.57,453.41
2017,5,7,9,15,847.0,112.0,4.1,26.5,702.5,645.27,492.94
2017,5,7,9,30,862.0,115.0,4.1,27.0,750.0,695.14,528.64
2017,5,7,9,45,873.0,117.5,4.1,27.5,791.5,742.48,561.51
2017,5,7,10,0,884.0,120.0,4.1,28.0,833.0,787.87,590.94
2017,5,7,10,15,892.0,122.0,4.05,28.0,868.5,828.22,617.21
2017,5,7,10,30,900.0,124.0,4.0,28.0,904.0,865.94,641.46
2017,5,7,10,45,905.5,125.5,4.0,28.5,931.5,898.23,660.81
2017,5,7,11,0,911.0,127.0,4.0,29.0,959.0,927.37,677.93
2017,5,7,11,15,914.5,128.0,4.0,29.5,979.0,950.94,691.3
2017,5,7,11,30,918.0,129.0,4.0,30.0,999.0,971.02,702.37
2017,5,7,11,45,909.0,137.0,4.05,30.5,1007.5,982.35,708.07
2017,5,7,12,0,900.0,145.0,4.1,31.0,1016.0,989.7,711.33
2017,5,7,12,15,900.0,145.0,4.1,31.0,1019.0,994.53,714.25
2017,5,7,12,30,900.0,145.0,4.1,31.0,1022.0,995.81,714.99
2017,5,7,12,45,897.0,146.0,4.1,31.0,1016.0,991.61,712.34
2017,5,7,13,0,894.0,147.0,4.1,31.0,1010.0,983.88,707.56
2017,5,7,13,15,890.5,146.0,4.1,31.0,996.5,970.36,699.14
2017,5,7,13,30,887.0,145.0,4.1,31.0,983.0,953.35,688.56
2017,5,7,13,45,881.0,144.0,4.2,31.5,960.5,930.66,673.49
2017,5,7,14,0,875.0,143.0,4.3,32.0,938.0,904.73,656.32
2017,5,7,14,15,867.5,141.5,4.3,31.5,908.5,873.97,638.1
2017,5,7,14,30,860.0,140.0,4.3,31.0,879.0,840.33,617.81
2017,5,7,14,45,847.5,139.0,4.3,31.0,842.0,806.2,595.81
2017,5,7,15,0,835.0,138.0,4.3,31.0,805.0,763.6,567.75
2017,5,7,15,15,680.5,192.5,4.3,31.0,717.0,673.71,502.57
2017,5,7,15,30,526.0,247.0,4.3,31.0,629.0,587.79,439.48
2017,5,7,15,45,579.0,209.5,4.35,31.0,604.0,558.76,419.54
2017,5,7,16,0,632.0,172.0,4.4,31.0,579.0,526.43,395.91
2017,5,7,16,15,608.5,165.0,4.4,30.5,531.0,473.04,355.98
2017,5,7,16,30,585.0,158.0,4.4,30.0,483.0,420.67,315.75
2017,5,7,16,45,527.5,151.0,4.4,29.5,421.5,353.03,263.32
2017,5,7,17,0,470.0,144.0,4.4,29.0,360.0,294.01,216.61
2017,5,7,17,15,524.0,118.0,4.1,28.0,329.0,255.74,182.89
2017,5,7,17,30,578.0,92.0,3.8,27.0,298.0,212.67,143.93
2017,5,7,17,45,519.5,83.0,3.55,26.5,243.5,157.12,99.63
2017,5,7,18,0,461.0,74.0,3.3,26.0,189.0,108.48,64.24
2017,5,7,18,15,377.0,61.0,3.15,25.0,139.0,60.72,35.98
2017,5,7,18,30,293.0,48.0,3.0,24.0,89.0,37.0,25.45
2017,5,7,18,45,146.5,31.5,2.85,23.5,52.0,24.57,13.15
2017,5,7,19,0,0.0,15.0,2.7,23.0,15.0,13.64,0.0
2017,5,7,19,15,0.0,7.5,2.9,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.0,2.95,17.5,9.0,8.19,0.0
2017,5,8,6,0,0.0,18.0,3.0,18.0,18.0,15.66,0.0
2017,5,8,6,15,97.0,40.0,3.15,18.5,55.0,31.73,20.51
2017,5,8,6,30,194.0,62.0,3.3,19.0,92.0,48.29,35.99
2017,5,8,6,45,268.0,80.0,3.5,19.5,140.5,78.33,51.88
2017,5,8,7,0,342.0,98.0,3.7,20.0,189.0,121.34,80.82
2017,5,8,7,15,397.5,112.0,3.9,20.5,241.0,167.57,116.36
2017,5,8,7,30,453.0,126.0,4.1,21.0,293.0,220.31,159.25
2017,5,8,7,45,371.5,156.0,4.3,21.5,308.0,250.31,188.56
2017,5,8,8,0,290.0,186.0,4.5,22.0,323.0,271.73,209.27
2017,5,8,8,15,156.0,197.5,4.55,22.5,272.5,242.86,188.95
2017,5,8,8,30,22.0,209.0,4.6,23.0,222.0,194.95,151.36
2017,5,8,8,45,167.0,246.0,4.7,23.5,355.0,312.36,243.3
2017,5,8,9,0,312.0,283.0,4.8,24.0,488.0,443.87,344.04
2017,5,8,9,15,345.0,297.0,4.8,24.5,539.0,494.68,381.54
2017,5,8,9,30,378.0,311.0,4.8,25.0,590.0,547.62,420.18
2017,5,8,9,45,328.0,346.0,4.85,25.5,597.5,562.73,429.14
2017,5,8,10,0,278.0,381.0,4.9,26.0,605.0,572.83,434.17
2017,5,8,10,15,178.5,396.5,4.9,26.0,543.0,514.01,388.91
2017,5,8,10,30,79.0,412.0,4.9,26.0,481.0,446.48,336.66
2017,5,8,10,45,67.5,415.0,4.95,26.5,475.0,442.84,332.91
2017,5,8,11,0,56.0,418.0,5.0,27.0,469.0,438.24,328.28
2017,5,8,11,15,212.5,425.0,5.0,27.0,625.5,596.64,447.05
2017,5,8,11,30,369.0,432.0,5.0,27.0,782.0,760.05,564.74
2017,5,8,11,45,277.5,465.5,5.05,27.5,730.5,713.16,527.58
2017,5,8,12,0,186.0,499.0,5.1,28.0,679.0,653.84,482.59
2017,5,8,12,15,208.0,498.0,5.1,28.0,700.5,675.17,498.32
2017,5,8,12,30,230.0,497.0,5.1,28.0,722.0,695.44,512.95
2017,5,8,12,45,309.5,464.5,5.1,28.5,765.0,747.53,550.33
2017,5,8,13,0,389.0,432.0,5.1,29.0,808.0,788.18,579.36
2017,5,8,13,15,290.5,457.5,5.05,29.0,736.0,716.27,526.9
2017,5,8,13,30,192.0,483.0,5.0,29.0,664.0,636.63,469.01
2017,5,8,13,45,205.0,469.5,5.0,29.0,659.5,630.48,465.79
2017,5,8,14,0,218.0,456.0,5.0,29.0,655.0,622.87,461.24
2017,5,8,14,15,154.5,435.0,4.95,29.0,573.5,542.31,402.93
2017,5,8,14,30,91.0,414.0,4.9,29.0,492.0,457.03,340.63
2017,5,8,14,45,149.5,401.0,4.9,29.0,523.5,493.29,369.06
2017,5,8,15,0,208.0,388.0,4.9,29.0,555.0,517.07,387.84
2017,5,8,15,15,245.5,359.5,4.85,28.5,546.0,512.8,386.51
2017,5,8,15,30,283.0,331.0,4.8,28.0,537.0,498.1,377.46
2017,5,8,15,45,158.5,293.5,4.8,28.0,407.5,367.48,279.64
2017,5,8,16,0,34.0,256.0,4.8,28.0,278.0,249.79,189.8
2017,5,8,16,15,41.5,241.5,4.7,27.5,266.0,237.64,181.48
2017,5,8,16,30,49.0,227.0,4.6,27.0,254.0,224.59,172.06
2017,5,8,16,45,220.5,194.5,4.55,27.0,297.5,265.22,202.19
2017,5,8,17,0,392.0,162.0,4.5,27.0,341.0,282.44,211.02
2017,5,8,17,15,332.0,155.0,4.3,26.5,293.5,231.24,170.14
2017,5,8,17,30,272.0,148.0,4.1,26.0,246.0,188.9,136.89
2017,5,8,17,45,229.5,126.5,3.9,26.0,199.5,144.19,101.77
2017,5,8,18,0,187.0,105.0,3.7,26.0,153.0,104.72,72.18
2017,5,8,18,15,138.0,80.5,3.5,25.5,110.5,69.21,47.8
2017,5,8,18,30,89.0,56.0,3.3,25.0,68.0,44.76,31.84
2017,5,8,18,45,44.5,32.5,3.1,24.5,38.5,26.8,15.0
2017,5,8,19,0,0.0,9.0,2.9,24.0,9.0,8.19,0.0
2017,5,8,19,15,0.0,4.5,2.95,23.5,4.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,6.5,3.15,18.5,6.5,5.91,0.0
2017,5,9,6,0,0.0,13.0,3.2,19.0,13.0,11.44,0.0
2017,5,9,6,15,64.0,37.0,3.3,19.5,47.0,30.47,19.51
2017,5,9,6,30,128.0,61.0,3.4,20.0,81.0,47.43,35.13
2017,5,9,6,45,174.5,86.0,3.5,20.5,125.5,77.87,54.03
2017,5,9,7,0,221.0,111.0,3.6,21.0,170.0,117.62,82.6
2017,5,9,7,15,110.5,92.5,3.75,21.5,122.0,100.29,72.98
2017,5,9,7,30,0.0,74.0,3.9,22.0,74.0,65.39,48.68
2017,5,9,7,45,0.0,72.0,4.05,22.5,72.0,63.67,47.02
2017,5,9,8,0,0.0,70.0,4.2,23.0,70.0,61.9,45.3
2017,5,9,8,15,0.0,87.5,4.25,23.5,87.5,77.49,57.68
2017,5,9,8,30,0.0,105.0,4.3,24.0,105.0,93.0,69.82
2017,5,9,8,45,0.0,88.0,4.4,24.5,88.0,78.0,57.4
2017,5,9,9,0,0.0,71.0,4.5,25.0,71.0,62.9,45.04
2017,5,9,9,15,0.0,44.5,4.5,25.5,44.5,39.4,26.02
2017,5,9,9,30,0.0,18.0,4.5,26.0,18.0,15.93,7.12
2017,5,9,9,45,0.0,19.0,4.55,26.5,19.0,16.83,7.79
2017,5,9,10,0,0.0,20.0,4.6,27.0,20.0,17.73,8.45
2017,5,9,10,15,0.0,63.5,4.6,27.0,63.5,56.42,39.01
2017,5,9,10,30,0.0,107.0,4.6,27.0,107.0,95.32,69.38
2017,5,9,10,45,2.5,135.0,4.65,27.5,137.5,122.64,90.37
2017,5,9,11,0,5.0,163.0,4.7,28.0,168.0,150.21,111.34
2017,5,9,11,15,6.0,166.0,4.75,28.0,172.0,154.04,114.19
2017,5,9,11,30,7.0,169.0,4.8,28.0,176.0,157.89,117.09
2017,5,9,11,45,12.5,247.0,4.85,28.5,259.5,234.08,174.6
2017,5,9,12,0,18.0,325.0,4.9,29.0,343.0,311.01,231.38
2017,5,9,12,15,10.5,236.0,5.0,29.0,246.5,222.56,165.24
2017,5,9,12,30,3.0,147.0,5.1,29.0,150.0,134.67,98.59
2017,5,9,12,45,7.5,190.5,5.2,29.0,198.0,178.29,132.06
2017,5,9,13,0,12.0,234.0,5.3,29.0,246.0,221.94,165.19
2017,5,9,13,15,14.5,269.0,5.35,29.0,283.0,255.93,190.77
2017,5,9,13,30,17.0,304.0,5.4,29.0,320.0,289.83,216.17
2017,5,9,13,45,16.0,292.0,5.5,29.0,307.0,277.38,207.03
2017,5,9,14,0,15.0,280.0,5.6,29.0,294.0,264.93,197.95
2017,5,9,14,15,13.5,265.5,5.6,28.5,278.0,249.8,187.17
2017,5,9,14,30,12.0,251.0,5.6,28.0,262.0,234.75,176.38
2017,5,9,14,45,6.0,142.5,5.7,28.0,148.0,131.67,97.57
2017,5,9,15,0,0.0,34.0,5.8,28.0,34.0,30.15,18.2
2017,5,9,15,15,0.0,32.0,5.8,28.0,32.0,28.35,16.85
2017,5,9,15,30,0.0,30.0,5.8,28.0,30.0,26.56,15.48
2017,5,9,15,45,0.0,53.5,5.85,28.0,53.5,47.38,32.08
2017,5,9,16,0,0.0,77.0,5.9,28.0,77.0,68.23,48.74
2017,5,9,16,15,0.0,88.5,5.85,27.5,88.5,78.43,57.12
2017,5,9,16,30,0.0,100.0,5.8,27.0,100.0,88.56,65.54
2017,5,9,16,45,0.0,110.0,5.8,27.0,110.0,97.23,72.72
2017,5,9,17,0,0.0,120.0,5.8,27.0,120.0,105.69,79.77
2017,5,9,17,15,0.0,103.0,5.65,26.5,103.0,90.61,68.06
2017,5,9,17,30,0.0,86.0,5.5,26.0,86.0,75.63,56.25
2017,5,9,17,45,0.0,69.0,5.35,26.0,69.0,60.75,44.2
2017,5,9,18,0,0.0,52.0,5.2,26.0,52.0,45.92,32.02
2017,5,9,18,15,0.0,37.0,5.0,25.5,37.0,32.62,21.0
2017,5,9,18,30,0.0,22.0,4.8,25.0,22.0,19.36,10.61
2017,5,9,18,45,0.0,12.0,4.6,24.5,12.0,10.54,2.55
2017,5,9,19,0,0.0,2.0,4.4,24.0,2.0,1.82,0.0
2017,5,9,19,15,0.0,1.0,4.4,23.5,1.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,21.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.5,3.5,20.5,2.5,2.27,0.0
2017,5,10,6,0,0.0,5.0,3.6,21.0,5.0,4.38,0.0
2017,5,10,6,15,0.0,16.5,3.7,21.0,16.5,14.51,6.32
2017,5,10,6,30,0.0,28.0,3.8,21.0,28.0,24.66,15.54
2017,5,10,6,45,0.0,42.5,3.95,21.5,42.5,37.49,25.54
2017,5,10,7,0,0.0,57.0,4.1,22.0,57.0,50.33,36.31
2017,5,10,7,15,0.0,73.5,4.35,22.5,73.5,64.69,48.12
2017,5,10,7,30,0.0,90.0,4.6,23.0,90.0,79.17,59.81
2017,5,10,7,45,0.0,106.5,4.9,23.5,106.5,93.74,71.37
2017,5,10,8,0,0.0,123.0,5.2,24.0,123.0,108.39,82.81
2017,5,10,8,15,0.0,139.5,5.35,24.5,139.5,123.13,94.15
2017,5,10,8,30,0.0,156.0,5.5,25.0,156.0,137.94,105.4
2017,5,10,8,45,2.0,169.5,5.65,25.5,171.0,151.2,115.32
2017,5,10,9,0,4.0,183.0,5.8,26.0,186.0,164.71,125.36
2017,5,10,9,15,6.0,196.0,5.8,26.5,200.5,178.0,135.15
2017,5,10,9,30,8.0,209.0,5.8,27.0,215.0,191.5,145.03
2017,5,10,9,45,9.5,220.0,5.85,27.5,227.5,203.04,153.33
2017,5,10,10,0,11.0,231.0,5.9,28.0,240.0,214.7,161.69
2017,5,10,10,15,12.0,240.5,5.85,28.0,251.0,224.72,169.05
2017,5,10,10,30,13.0,250.0,5.8,28.0,262.0,234.78,176.45
2017,5,10,10,45,9.5,209.0,5.8,28.5,218.0,195.27,145.82
2017,5,10,11,0,6.0,168.0,5.8,29.0,174.0,155.57,115.08
2017,5,10,11,15,6.5,171.5,5.75,29.0,178.0,159.43,117.97
2017,5,10,11,30,7.0,175.0,5.7,29.0,182.0,163.29,120.84
2017,5,10,11,45,19.0,286.5,5.7,29.5,305.5,276.13,205.8
2017,5,10,12,0,31.0,398.0,5.7,30.0,429.0,400.99,297.08
2017,5,10,12,15,41.5,422.5,5.65,30.0,463.5,434.7,321.4
2017,5,10,12,30,52.0,447.0,5.6,30.0,498.0,468.19,345.62
2017,5,10,12,45,39.5,413.0,5.6,30.0,452.0,423.62,313.15
2017,5,10,13,0,27.0,379.0,5.6,30.0,406.0,378.97,280.56
2017,5,10,13,15,143.0,426.0,5.55,30.0,562.5,539.54,400.21
2017,5,10,13,30,259.0,473.0,5.5,30.0,719.0,694.46,511.42
2017,5,10,13,45,138.0,387.5,5.5,30.5,518.5,491.8,364.81
2017,5,10,14,0,17.0,302.0,5.5,31.0,318.0,286.64,212.06
2017,5,10,14,15,19.0,306.5,5.5,30.5,323.5,291.67,216.86
2017,5,10,14,30,21.0,311.0,5.5,30.0,329.0,296.46,221.19
2017,5,10,14,45,55.5,345.0,5.55,30.0,390.5,359.94,269.5
2017,5,10,15,0,90.0,379.0,5.6,30.0,452.0,413.83,310.14
2017,5,10,15,15,50.0,300.0,5.6,29.5,340.5,308.31,232.15
2017,5,10,15,30,10.0,221.0,5.6,29.0,229.0,203.35,152.87
2017,5,10,15,45,20.0,236.5,5.65,29.0,250.0,222.43,168.15
2017,5,10,16,0,30.0,252.0,5.7,29.0,271.0,243.51,184.77
2017,5,10,16,15,38.5,239.5,5.7,28.5,262.0,233.89,178.18
2017,5,10,16,30,47.0,227.0,5.7,28.0,253.0,223.24,170.64
2017,5,10,16,45,30.5,194.5,5.75,28.0,211.0,184.26,140.67
2017,5,10,17,0,14.0,162.0,5.8,28.0,169.0,146.62,111.6
2017,5,10,17,15,8.0,141.5,5.7,27.5,145.5,125.69,95.61
2017,5,10,17,30,2.0,121.0,5.6,27.0,122.0,105.59,80.1
2017,5,10,17,45,1.0,98.5,5.5,26.5,99.0,85.51,64.17
2017,5,10,18,0,0.0,76.0,5.4,26.0,76.0,65.79,48.22
2017,5,10,18,15,0.0,55.0,5.2,25.5,55.0,47.75,33.31
2017,5,10,18,30,0.0,34.0,5.0,25.0,34.0,29.99,19.55
2017,5,10,18,45,0.0,19.0,4.8,24.5,19.0,16.73,7.48
2017,5,10,19,0,0.0,4.0,4.6,24.0,4.0,3.5,0.0
2017,5,10,19,15,0.0,2.0,4.5,23.5,2.0,1.82,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,11,5,45,12.0,8.0,0.7,21.5,8.5,7.28,0.0
2017,5,11,6,0,24.0,16.0,0.7,22.0,17.0,13.84,0.0
2017,5,11,6,15,79.5,41.5,0.7,22.0,53.0,33.78,22.26
2017,5,11,6,30,135.0,67.0,0.7,22.0,89.0,51.68,38.55
2017,5,11,6,45,183.5,91.5,0.75,22.5,134.0,82.15,56.84
2017,5,11,7,0,232.0,116.0,0.8,23.0,179.0,122.34,85.02
2017,5,11,7,15,116.0,99.0,0.75,23.0,130.5,106.39,76.96
2017,5,11,7,30,0.0,82.0,0.7,23.0,82.0,72.3,54.02
2017,5,11,7,45,0.0,97.0,0.7,23.5,97.0,85.52,64.51
2017,5,11,8,0,0.0,112.0,0.7,24.0,112.0,98.81,74.78
2017,5,11,8,15,8.0,157.0,0.75,24.0,161.5,141.68,108.4
2017,5,11,8,30,16.0,202.0,0.8,24.0,211.0,185.75,142.29
2017,5,11,8,45,12.0,202.5,0.85,24.5,210.0,185.52,141.29
2017,5,11,9,0,8.0,203.0,0.9,25.0,209.0,184.71,140.01
2017,5,11,9,15,6.0,191.0,1.05,25.0,196.0,173.49,131.14
2017,5,11,9,30,4.0,179.0,1.2,25.0,183.0,161.95,122.05
2017,5,11,9,45,2.0,146.0,1.35,25.5,148.0,131.35,97.99
2017,5,11,10,0,0.0,113.0,1.5,26.0,113.0,100.54,73.74
2017,5,11,10,15,1.5,133.5,1.6,26.5,135.0,120.14,88.74
2017,5,11,10,30,3.0,154.0,1.7,27.0,157.0,139.92,103.64
2017,5,11,10,45,1.5,144.5,1.85,27.5,146.0,130.31,95.89
2017,5,11,11,0,0.0,135.0,2.0,28.0,135.0,120.61,88.14
2017,5,11,11,15,7.0,205.5,2.1,28.0,212.5,190.61,141.48
2017,5,11,11,30,14.0,276.0,2.2,28.0,290.0,261.43,194.24
2017,5,11,11,45,12.5,249.0,2.3,28.5,261.5,235.77,174.61
2017,5,11,12,0,11.0,222.0,2.4,29.0,233.0,210.02,155.16
2017,5,11,12,15,8.5,196.0,2.4,29.5,205.0,184.17,135.52
2017,5,11,12,30,6.0,170.0,2.4,30.0,177.0,158.27,115.79
2017,5,11,12,45,8.0,187.5,2.4,30.5,196.5,175.97,128.94
2017,5,11,13,0,10.0,205.0,2.4,31.0,216.0,193.58,141.85
2017,5,11,13,15,14.0,263.5,2.3,31.0,278.0,250.28,183.74
2017,5,11,13,30,18.0,322.0,2.2,31.0,340.0,307.0,224.9
2017,5,11,13,45,45.5,378.0,2.15,31.0,420.0,391.23,285.86
2017,5,11,14,0,73.0,434.0,2.1,31.0,500.0,466.06,338.76
2017,5,11,14,15,145.5,430.5,2.0,30.5,557.5,528.36,384.29
2017,5,11,14,30,218.0,427.0,1.9,30.0,615.0,577.45,420.11
2017,5,11,14,45,241.0,403.5,1.85,30.0,604.0,564.26,411.56
2017,5,11,15,0,264.0,380.0,1.8,30.0,593.0,554.98,405.92
2017,5,11,15,15,157.0,346.5,1.75,30.0,472.0,431.05,317.83
2017,5,11,15,30,50.0,313.0,1.7,30.0,351.0,316.68,234.65
2017,5,11,15,45,25.0,164.5,1.65,30.0,183.5,163.72,121.55
2017,5,11,16,0,0.0,16.0,1.6,30.0,16.0,14.13,5.56
2017,5,11,16,15,0.0,29.5,1.5,29.5,29.5,26.06,15.17
2017,5,11,16,30,0.0,43.0,1.4,29.0,43.0,37.99,24.82
2017,5,11,16,45,137.5,113.5,1.35,28.5,177.5,158.92,119.08
2017,5,11,17,0,275.0,184.0,1.3,28.0,312.0,257.68,191.4
2017,5,11,17,15,230.0,171.0,1.15,27.5,268.5,214.83,157.84
2017,5,11,17,30,185.0,158.0,1.0,27.0,225.0,176.05,128.25
2017,5,11,17,45,197.0,134.5,0.9,27.0,195.0,144.24,102.09
2017,5,11,18,0,209.0,111.0,0.8,27.0,165.0,110.66,75.51
2017,5,11,18,15,150.5,86.5,0.7,26.5,120.0,73.46,50.84
2017,5,11,18,30,92.0,62.0,0.6,26.0,75.0,48.95,35.29
2017,5,11,18,45,49.0,36.0,0.55,25.5,42.5,29.45,17.58
2017,5,11,19,0,6.0,10.0,0.5,25.0,10.0,8.97,0.0
2017,5,11,19,15,3.0,5.0,0.5,25.0,5.0,4.55,0.0
2017,5,11,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,10.5,3.5,16.5,14.5,9.55,0.0
2017,5,12,6,0,139.0,21.0,3.7,17.0,29.0,16.52,1.34
2017,5,12,6,15,257.0,35.5,4.05,17.5,70.5,27.59,17.56
2017,5,12,6,30,375.0,50.0,4.4,18.0,112.0,39.67,28.82
2017,5,12,6,45,454.0,60.0,4.75,18.5,164.0,71.43,41.24
2017,5,12,7,0,533.0,70.0,5.1,19.0,216.0,119.98,72.0
2017,5,12,7,15,586.0,77.5,5.15,19.5,271.5,171.29,111.97
2017,5,12,7,30,639.0,85.0,5.2,20.0,327.0,228.58,160.09
2017,5,12,7,45,678.5,90.5,5.3,20.5,383.5,285.72,209.74
2017,5,12,8,0,718.0,96.0,5.4,21.0,440.0,346.53,262.17
2017,5,12,8,15,745.0,100.5,5.35,21.5,494.5,406.23,312.87
2017,5,12,8,30,772.0,105.0,5.3,22.0,549.0,465.55,361.88
2017,5,12,8,45,793.5,108.0,5.3,23.0,600.5,521.78,406.41
2017,5,12,9,0,815.0,111.0,5.3,24.0,652.0,578.3,449.59
2017,5,12,9,15,830.0,114.0,5.25,24.5,699.0,630.75,489.1
2017,5,12,9,30,845.0,117.0,5.2,25.0,746.0,682.23,526.71
2017,5,12,9,45,856.5,119.5,5.2,25.5,787.0,726.15,558.11
2017,5,12,10,0,868.0,122.0,5.2,26.0,828.0,770.87,588.39
2017,5,12,10,15,876.0,124.0,5.2,26.5,863.0,810.29,613.81
2017,5,12,10,30,884.0,126.0,5.2,27.0,898.0,847.14,637.16
2017,5,12,10,45,890.0,127.5,5.2,27.5,925.0,879.08,656.9
2017,5,12,11,0,896.0,129.0,5.2,28.0,952.0,907.96,674.41
2017,5,12,11,15,900.0,130.0,5.2,28.0,972.0,931.39,689.54
2017,5,12,11,30,904.0,131.0,5.2,28.0,992.0,951.43,702.43
2017,5,12,11,45,911.0,128.5,5.2,28.5,1005.0,967.54,711.29
2017,5,12,12,0,918.0,126.0,5.2,29.0,1018.0,980.18,717.9
2017,5,12,12,15,918.5,126.0,5.2,29.0,1021.5,985.49,721.2
2017,5,12,12,30,919.0,126.0,5.2,29.0,1025.0,987.21,722.26
2017,5,12,12,45,917.5,126.0,5.2,29.5,1020.0,983.46,718.36
2017,5,12,13,0,916.0,126.0,5.2,30.0,1015.0,976.12,712.23
2017,5,12,13,15,913.5,125.5,5.2,30.0,1002.0,963.79,704.39
2017,5,12,13,30,911.0,125.0,5.2,30.0,989.0,947.88,694.27
2017,5,12,13,45,906.0,124.5,5.25,30.5,967.5,926.21,679.29
2017,5,12,14,0,901.0,124.0,5.3,31.0,946.0,901.19,662.13
2017,5,12,14,15,894.5,122.5,5.25,31.0,917.5,870.76,642.13
2017,5,12,14,30,888.0,121.0,5.2,31.0,889.0,837.34,620.08
2017,5,12,14,45,881.0,118.5,5.2,31.0,854.0,799.78,595.36
2017,5,12,15,0,874.0,116.0,5.2,31.0,819.0,759.61,568.68
2017,5,12,15,15,863.0,113.5,5.15,30.5,777.0,714.28,537.99
2017,5,12,15,30,852.0,111.0,5.1,30.0,735.0,667.11,504.62
2017,5,12,15,45,836.0,108.5,5.05,30.0,688.0,616.91,467.14
2017,5,12,16,0,820.0,106.0,5.0,30.0,641.0,563.67,426.59
2017,5,12,16,15,800.0,102.5,4.85,29.5,589.0,506.93,382.99
2017,5,12,16,30,780.0,99.0,4.7,29.0,537.0,450.39,338.25
2017,5,12,16,45,752.0,95.0,4.6,29.0,482.5,390.73,289.41
2017,5,12,17,0,724.0,91.0,4.5,29.0,428.0,330.79,239.32
2017,5,12,17,15,686.0,85.5,4.05,28.0,371.5,270.47,189.15
2017,5,12,17,30,648.0,80.0,3.6,27.0,315.0,213.71,141.73
2017,5,12,17,45,592.0,73.0,3.2,26.5,259.5,156.68,96.07
2017,5,12,18,0,536.0,66.0,2.8,26.0,204.0,106.05,59.55
2017,5,12,18,15,452.0,56.0,2.5,25.0,152.5,58.59,33.44
2017,5,12,18,30,368.0,46.0,2.2,24.0,101.0,36.75,25.41
2017,5,12,18,45,237.5,31.5,1.9,23.0,61.5,24.59,14.05
2017,5,12,19,0,107.0,17.0,1.6,22.0,22.0,13.4,0.0
2017,5,12,19,15,53.5,8.5,1.6,21.5,11.0,7.73,0.0
2017,5,12,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,70.0,11.0,1.1,15.5,15.5,10.01,0.0
2017,5,13,6,0,140.0,22.0,1.2,16.0,31.0,17.29,2.79
2017,5,13,6,15,260.5,37.0,1.3,16.5,73.5,28.75,18.73
2017,5,13,6,30,381.0,52.0,1.4,17.0,116.0,41.4,30.52
2017,5,13,6,45,459.5,62.0,1.5,18.0,168.0,73.16,42.69
2017,5,13,7,0,538.0,72.0,1.6,19.0,220.0,121.91,73.21
2017,5,13,7,15,591.0,79.5,1.6,20.0,276.0,173.45,112.65
2017,5,13,7,30,644.0,87.0,1.6,21.0,332.0,230.97,159.76
2017,5,13,7,45,682.0,92.5,1.6,22.0,388.5,287.89,207.61
2017,5,13,8,0,720.0,98.0,1.6,23.0,445.0,348.3,257.5
2017,5,13,8,15,747.5,103.0,1.6,23.5,499.5,407.08,305.5
2017,5,13,8,30,775.0,108.0,1.6,24.0,554.0,468.82,354.12
