Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,8,45,795.5,111.5,1.65,24.5,606.0,525.11,397.35
2017,5,13,9,0,816.0,115.0,1.7,25.0,658.0,581.57,439.28
2017,5,13,9,15,831.5,118.0,1.75,25.5,705.0,634.32,477.24
2017,5,13,9,30,847.0,121.0,1.8,26.0,752.0,686.13,513.42
2017,5,13,9,45,859.0,123.0,1.9,26.5,793.5,729.83,543.51
2017,5,13,10,0,871.0,125.0,2.0,27.0,835.0,774.49,572.82
2017,5,13,10,15,880.0,127.0,2.0,27.5,870.5,814.74,597.18
2017,5,13,10,30,889.0,129.0,2.0,28.0,906.0,852.47,619.57
2017,5,13,10,45,896.0,130.0,2.05,28.5,934.0,884.87,638.71
2017,5,13,11,0,903.0,131.0,2.1,29.0,962.0,914.25,655.81
2017,5,13,11,15,907.5,132.0,2.1,29.0,982.5,938.24,670.24
2017,5,13,11,30,912.0,133.0,2.1,29.0,1003.0,958.81,682.57
2017,5,13,11,45,918.5,131.0,2.1,29.5,1016.0,974.99,690.8
2017,5,13,12,0,925.0,129.0,2.1,30.0,1029.0,987.67,696.92
2017,5,13,12,15,925.5,129.0,2.05,30.0,1032.5,993.0,699.4
2017,5,13,12,30,926.0,129.0,2.0,30.0,1036.0,994.72,699.79
2017,5,13,12,45,926.5,128.0,2.0,30.5,1031.5,991.92,696.71
2017,5,13,13,0,927.0,127.0,2.0,31.0,1027.0,985.48,691.53
2017,5,13,13,15,924.0,126.5,2.0,31.0,1014.0,972.6,683.89
2017,5,13,13,30,921.0,126.0,2.0,31.0,1001.0,956.11,674.14
2017,5,13,13,45,917.5,124.0,2.0,31.5,979.5,934.23,659.75
2017,5,13,14,0,914.0,122.0,2.0,32.0,958.0,908.89,643.29
2017,5,13,14,15,908.0,120.5,2.0,32.0,929.0,878.58,625.0
2017,5,13,14,30,902.0,119.0,2.0,32.0,900.0,845.2,604.68
2017,5,13,14,45,884.0,122.0,2.05,32.0,861.5,803.88,579.47
2017,5,13,15,0,866.0,125.0,2.1,32.0,823.0,760.7,552.74
2017,5,13,15,15,854.0,122.5,2.1,31.5,781.0,718.31,525.45
2017,5,13,15,30,842.0,120.0,2.1,31.0,739.0,670.25,493.32
2017,5,13,15,45,828.0,116.0,2.15,31.0,691.5,618.09,456.71
2017,5,13,16,0,814.0,112.0,2.2,31.0,644.0,564.95,418.26
2017,5,13,16,15,793.0,108.5,2.25,30.5,592.0,508.06,376.61
2017,5,13,16,30,772.0,105.0,2.3,30.0,540.0,451.5,333.62
2017,5,13,16,45,745.5,100.0,2.4,30.0,485.5,390.22,285.17
2017,5,13,17,0,719.0,95.0,2.5,30.0,431.0,331.99,237.6
2017,5,13,17,15,681.0,89.0,2.3,29.0,374.5,271.56,188.26
2017,5,13,17,30,643.0,83.0,2.1,28.0,318.0,214.71,141.49
2017,5,13,17,45,589.5,75.0,1.9,27.5,262.5,157.55,96.2
2017,5,13,18,0,536.0,67.0,1.7,27.0,207.0,106.51,59.62
2017,5,13,18,15,453.5,57.0,1.65,25.5,155.5,59.19,33.93
2017,5,13,18,30,371.0,47.0,1.6,24.0,104.0,37.57,26.13
2017,5,13,18,45,245.0,32.0,1.6,23.0,63.5,24.97,14.48
2017,5,13,19,0,119.0,17.0,1.6,22.0,23.0,13.4,0.0
2017,5,13,19,15,59.5,8.5,1.7,21.5,11.5,7.73,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,5,45,63.5,11.5,1.75,16.5,15.5,10.46,0.0
2017,5,14,6,0,127.0,23.0,1.9,17.0,31.0,18.06,4.02
2017,5,14,6,15,237.5,39.0,1.9,17.5,72.5,30.23,19.94
2017,5,14,6,30,348.0,55.0,1.9,18.0,114.0,42.04,30.95
2017,5,14,6,45,426.0,66.0,1.9,19.0,165.0,74.72,44.85
2017,5,14,7,0,504.0,77.0,1.9,20.0,216.0,122.11,74.58
2017,5,14,7,15,557.0,85.0,2.35,21.0,271.0,171.93,112.57
2017,5,14,7,30,610.0,93.0,2.8,22.0,326.0,227.77,158.33
2017,5,14,7,45,650.5,99.0,3.25,23.5,382.0,283.83,205.28
2017,5,14,8,0,691.0,105.0,3.7,25.0,438.0,343.71,254.78
2017,5,14,8,15,718.5,110.0,3.75,25.5,492.0,400.83,302.05
2017,5,14,8,30,746.0,115.0,3.8,26.0,546.0,459.6,349.29
2017,5,14,8,45,767.5,118.5,3.85,26.5,597.0,516.17,393.5
2017,5,14,9,0,789.0,122.0,3.9,27.0,648.0,571.74,435.66
2017,5,14,9,15,805.0,125.5,3.85,27.5,694.5,623.93,473.88
2017,5,14,9,30,821.0,129.0,3.8,28.0,741.0,675.31,510.35
2017,5,14,9,45,833.5,131.5,3.75,29.0,782.5,722.16,541.53
2017,5,14,10,0,846.0,134.0,3.7,30.0,824.0,767.33,570.4
2017,5,14,10,15,854.5,136.0,3.65,30.5,858.5,801.66,591.18
2017,5,14,10,30,863.0,138.0,3.6,31.0,893.0,838.08,613.16
2017,5,14,10,45,870.0,139.0,3.55,31.5,920.5,869.67,631.63
2017,5,14,11,0,877.0,140.0,3.5,32.0,948.0,898.33,648.01
2017,5,14,11,15,881.0,141.5,3.45,32.0,968.0,921.7,662.15
2017,5,14,11,30,885.0,143.0,3.4,32.0,988.0,941.73,674.15
2017,5,14,11,45,886.0,144.0,3.4,32.5,999.0,955.15,680.89
2017,5,14,12,0,887.0,145.0,3.4,33.0,1010.0,965.07,685.47
2017,5,14,12,15,888.0,145.5,3.35,33.0,1013.5,971.06,688.73
2017,5,14,12,30,889.0,146.0,3.3,33.0,1017.0,973.63,689.93
2017,5,14,12,45,887.5,145.5,3.3,33.5,1012.0,969.55,685.99
2017,5,14,13,0,886.0,145.0,3.3,34.0,1007.0,962.04,680.03
2017,5,14,13,15,883.0,144.5,3.3,34.0,993.5,949.69,672.53
2017,5,14,13,30,880.0,144.0,3.3,34.0,980.0,933.89,662.93
2017,5,14,13,45,875.0,143.0,3.3,34.0,959.0,912.48,649.82
2017,5,14,14,0,870.0,142.0,3.3,34.0,938.0,887.84,634.66
2017,5,14,14,15,863.0,140.0,3.3,34.0,909.0,857.5,615.8
2017,5,14,14,30,856.0,138.0,3.3,34.0,880.0,824.3,595.0
2017,5,14,14,45,850.5,133.5,3.3,34.0,845.5,787.29,571.56
2017,5,14,15,0,845.0,129.0,3.3,34.0,811.0,751.77,548.83
2017,5,14,15,15,584.5,226.5,3.3,33.5,687.0,629.16,461.74
2017,5,14,15,30,324.0,324.0,3.3,33.0,563.0,513.45,377.96
2017,5,14,15,45,556.5,220.5,3.35,33.0,598.0,547.59,405.59
2017,5,14,16,0,789.0,117.0,3.4,33.0,633.0,554.78,411.46
2017,5,14,16,15,768.0,113.0,3.35,32.5,582.0,498.76,369.54
2017,5,14,16,30,747.0,109.0,3.3,32.0,531.0,443.12,326.82
2017,5,14,16,45,720.0,103.5,3.3,32.0,477.0,382.61,278.73
2017,5,14,17,0,693.0,98.0,3.3,32.0,423.0,325.27,231.84
2017,5,14,17,15,655.0,92.0,3.05,31.0,368.0,266.43,184.0
2017,5,14,17,30,617.0,86.0,2.8,30.0,313.0,211.2,138.83
2017,5,14,17,45,564.5,78.0,2.55,29.5,258.5,155.85,95.26
2017,5,14,18,0,512.0,70.0,2.3,29.0,204.0,106.52,60.16
2017,5,14,18,15,431.5,59.0,2.15,28.0,153.5,59.96,34.7
2017,5,14,18,30,351.0,48.0,2.0,27.0,103.0,38.33,26.42
2017,5,14,18,45,232.0,33.0,1.9,26.0,63.5,25.71,14.93
2017,5,14,19,0,113.0,18.0,1.8,25.0,24.0,14.18,0.0
2017,5,14,19,15,56.5,9.0,1.9,24.5,12.0,8.19,0.0
2017,5,14,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,15,5,45,72.0,12.5,2.4,18.5,17.0,11.37,0.0
2017,5,15,6,0,144.0,25.0,2.7,19.0,34.0,19.65,5.59
2017,5,15,6,15,258.5,39.5,2.95,19.5,76.5,30.64,20.13
2017,5,15,6,30,373.0,54.0,3.2,20.0,119.0,42.98,31.5
2017,5,15,6,45,455.5,63.5,3.45,20.5,171.0,73.6,42.92
2017,5,15,7,0,538.0,73.0,3.7,21.0,223.0,121.92,72.82
2017,5,15,7,15,588.5,80.0,3.8,21.5,278.0,172.41,111.61
2017,5,15,7,30,639.0,87.0,3.9,22.0,333.0,228.55,158.19
2017,5,15,7,45,678.5,92.0,4.0,23.0,388.5,284.98,206.11
2017,5,15,8,0,718.0,97.0,4.1,24.0,444.0,345.05,256.51
2017,5,15,8,15,466.0,175.5,4.1,24.5,411.5,353.06,269.17
2017,5,15,8,30,214.0,254.0,4.1,25.0,379.0,327.29,251.69
2017,5,15,8,45,313.0,258.0,4.15,26.0,458.0,398.92,305.81
2017,5,15,9,0,412.0,262.0,4.2,27.0,537.0,481.17,366.75
2017,5,15,9,15,623.0,190.5,4.2,27.5,639.5,571.64,435.1
2017,5,15,9,30,834.0,119.0,4.2,28.0,742.0,673.02,510.36
2017,5,15,9,45,842.5,122.5,4.25,28.5,782.0,715.13,539.61
2017,5,15,10,0,851.0,126.0,4.3,29.0,822.0,757.79,568.26
2017,5,15,10,15,859.0,128.0,4.25,29.5,855.5,796.42,592.42
2017,5,15,10,30,867.0,130.0,4.2,30.0,889.0,832.54,614.55
2017,5,15,10,45,872.0,132.0,4.2,30.5,915.5,863.44,633.13
2017,5,15,11,0,877.0,134.0,4.2,31.0,942.0,891.3,649.57
2017,5,15,11,15,880.0,135.0,4.2,31.5,961.0,913.31,662.05
2017,5,15,11,30,883.0,136.0,4.2,32.0,980.0,931.96,672.33
2017,5,15,11,45,893.5,130.5,4.2,32.5,993.0,948.17,681.04
2017,5,15,12,0,904.0,125.0,4.2,33.0,1006.0,961.06,687.64
2017,5,15,12,15,904.0,125.0,4.2,33.0,1009.0,965.79,690.46
2017,5,15,12,30,904.0,125.0,4.2,33.0,1012.0,967.01,691.18
2017,5,15,12,45,903.0,124.0,4.2,33.5,1006.5,962.89,687.17
2017,5,15,13,0,902.0,123.0,4.2,34.0,1001.0,955.25,681.05
2017,5,15,13,15,898.5,122.5,4.25,34.0,987.5,942.23,673.23
2017,5,15,13,30,895.0,122.0,4.3,34.0,974.0,925.73,663.24
2017,5,15,13,45,665.0,253.0,4.35,34.0,878.5,843.11,608.32
2017,5,15,14,0,435.0,384.0,4.4,34.0,783.0,749.47,540.37
2017,5,15,14,15,349.5,402.0,4.4,34.0,716.5,675.7,489.37
2017,5,15,14,30,264.0,420.0,4.4,34.0,650.0,611.46,443.95
2017,5,15,14,45,152.0,379.5,4.45,34.0,511.0,470.94,344.54
2017,5,15,15,0,40.0,339.0,4.5,34.0,372.0,338.43,248.06
2017,5,15,15,15,394.0,244.5,4.55,34.0,536.5,510.72,379.86
2017,5,15,15,30,748.0,150.0,4.6,34.0,701.0,635.77,471.92
2017,5,15,15,45,729.0,146.5,4.65,34.0,654.5,584.99,434.43
2017,5,15,16,0,710.0,143.0,4.7,34.0,608.0,533.95,396.68
2017,5,15,16,15,663.5,143.0,4.7,33.5,550.5,472.43,350.97
2017,5,15,16,30,617.0,143.0,4.7,33.0,493.0,414.08,306.51
2017,5,15,16,45,618.0,126.0,4.75,32.5,446.5,362.56,265.76
2017,5,15,17,0,619.0,109.0,4.8,32.0,400.0,309.86,222.64
2017,5,15,17,15,564.5,107.5,4.65,31.5,347.0,254.84,177.98
2017,5,15,17,30,510.0,106.0,4.5,31.0,294.0,203.14,136.32
2017,5,15,17,45,454.5,95.0,4.4,30.5,242.0,151.25,96.06
2017,5,15,18,0,399.0,84.0,4.3,30.0,190.0,105.74,63.8
2017,5,15,18,15,326.0,69.5,4.15,29.0,142.5,63.48,39.41
2017,5,15,18,30,253.0,55.0,4.0,28.0,95.0,42.0,29.36
2017,5,15,18,45,126.5,38.0,3.85,27.5,58.0,30.35,18.58
2017,5,15,19,0,0.0,21.0,3.7,27.0,21.0,17.97,0.0
2017,5,15,19,15,0.0,10.5,3.9,26.5,10.5,9.55,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,11.0,3.9,21.0,11.0,10.01,0.0
2017,5,16,6,0,0.0,22.0,4.0,21.0,22.0,19.13,5.85
2017,5,16,6,15,67.5,47.5,4.25,21.5,59.5,38.2,26.28
2017,5,16,6,30,135.0,73.0,4.5,22.0,97.0,57.19,43.36
2017,5,16,6,45,188.5,97.0,4.75,22.5,143.0,85.7,59.94
2017,5,16,7,0,242.0,121.0,5.0,23.0,189.0,126.13,88.18
2017,5,16,7,15,121.0,90.5,5.15,23.5,124.5,99.65,71.42
2017,5,16,7,30,0.0,60.0,5.3,24.0,60.0,53.0,38.08
2017,5,16,7,45,9.5,117.5,5.45,24.5,122.0,105.92,80.68
2017,5,16,8,0,19.0,175.0,5.6,25.0,184.0,159.7,123.19
2017,5,16,8,15,9.5,158.0,5.65,25.0,162.5,142.98,109.64
2017,5,16,8,30,0.0,141.0,5.7,25.0,141.0,124.64,94.75
2017,5,16,8,45,3.5,169.5,5.8,25.5,172.0,151.79,115.75
2017,5,16,9,0,7.0,198.0,5.9,26.0,203.0,179.45,136.87
2017,5,16,9,15,7.5,201.0,5.9,26.5,206.5,183.1,139.06
2017,5,16,9,30,8.0,204.0,5.9,27.0,210.0,186.73,141.28
2017,5,16,9,45,5.5,182.0,5.9,27.5,186.5,165.9,124.58
2017,5,16,10,0,3.0,160.0,5.9,28.0,163.0,144.75,107.73
2017,5,16,10,15,5.0,174.0,5.9,28.0,179.0,159.09,118.68
2017,5,16,10,30,7.0,188.0,5.9,28.0,195.0,173.61,129.69
2017,5,16,10,45,8.0,196.5,5.95,28.5,204.5,182.47,136.06
2017,5,16,11,0,9.0,205.0,6.0,29.0,214.0,191.37,142.44
2017,5,16,11,15,5.5,172.5,6.0,29.0,178.0,159.29,117.78
2017,5,16,11,30,2.0,140.0,6.0,29.0,142.0,127.06,92.95
2017,5,16,11,45,5.0,161.0,6.0,29.5,166.5,148.85,109.49
2017,5,16,12,0,8.0,182.0,6.0,30.0,191.0,170.74,125.93
2017,5,16,12,15,9.0,182.0,6.05,30.0,191.5,171.78,126.72
2017,5,16,12,30,10.0,182.0,6.1,30.0,192.0,172.74,127.49
2017,5,16,12,45,12.0,227.0,6.15,30.5,239.5,215.35,159.38
2017,5,16,13,0,14.0,272.0,6.2,31.0,287.0,257.97,190.89
2017,5,16,13,15,19.0,316.5,6.25,31.0,336.0,302.82,224.3
2017,5,16,13,30,24.0,361.0,6.3,31.0,385.0,347.5,257.35
2017,5,16,13,45,42.5,393.0,6.35,31.0,433.0,401.03,297.17
2017,5,16,14,0,61.0,425.0,6.4,31.0,481.0,445.1,329.84
2017,5,16,14,15,36.5,334.5,6.5,31.0,368.0,337.79,251.24
2017,5,16,14,30,12.0,244.0,6.6,31.0,255.0,227.92,169.24
2017,5,16,14,45,169.5,305.5,6.7,31.0,443.5,415.63,313.56
2017,5,16,15,0,327.0,367.0,6.8,31.0,632.0,584.88,439.24
2017,5,16,15,15,171.0,307.0,6.8,31.0,445.5,402.12,303.27
2017,5,16,15,30,15.0,247.0,6.8,31.0,259.0,229.39,171.58
2017,5,16,15,45,18.5,243.5,6.85,31.0,257.0,227.21,170.56
2017,5,16,16,0,22.0,240.0,6.9,31.0,255.0,224.56,168.99
2017,5,16,16,15,11.0,163.5,6.85,30.5,171.0,150.1,112.29
2017,5,16,16,30,0.0,87.0,6.8,30.0,87.0,77.07,55.59
2017,5,16,16,45,0.0,111.0,6.8,29.5,111.0,98.07,72.6
2017,5,16,17,0,0.0,135.0,6.8,29.0,135.0,118.54,89.28
2017,5,16,17,15,0.0,117.0,6.65,28.5,117.0,102.55,77.01
2017,5,16,17,30,0.0,99.0,6.5,28.0,99.0,86.67,64.64
2017,5,16,17,45,147.5,101.0,6.4,27.5,140.0,109.48,77.03
2017,5,16,18,0,295.0,103.0,6.3,27.0,181.0,111.59,73.54
2017,5,16,18,15,228.0,83.0,6.1,26.5,135.0,71.88,48.54
2017,5,16,18,30,161.0,63.0,5.9,26.0,89.0,48.92,35.45
2017,5,16,18,45,80.5,40.5,5.75,25.5,53.5,32.96,20.96
2017,5,16,19,0,0.0,18.0,5.6,25.0,18.0,15.73,0.0
2017,5,16,19,15,0.0,9.0,5.6,24.5,9.0,8.19,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.5,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,2.5,0.8,21.0,2.5,2.27,0.0
2017,5,17,6,0,0.0,5.0,0.9,21.0,5.0,4.38,0.0
2017,5,17,6,15,0.0,16.0,0.9,21.0,16.0,14.06,6.21
2017,5,17,6,30,0.0,27.0,0.9,21.0,27.0,23.77,14.92
2017,5,17,6,45,0.0,42.0,0.95,21.5,42.0,37.04,25.28
2017,5,17,7,0,0.0,57.0,1.0,22.0,57.0,50.35,36.37
2017,5,17,7,15,0.0,91.0,1.0,22.5,91.0,79.46,60.22
2017,5,17,7,30,0.0,125.0,1.0,23.0,125.0,108.72,83.65
2017,5,17,7,45,0.0,104.0,1.05,23.5,104.0,91.55,69.31
2017,5,17,8,0,0.0,83.0,1.1,24.0,83.0,73.47,54.37
2017,5,17,8,15,0.0,109.5,1.25,24.5,109.5,96.81,72.79
2017,5,17,8,30,0.0,136.0,1.4,25.0,136.0,120.23,90.9
2017,5,17,8,45,2.5,162.5,1.55,26.0,164.5,145.08,109.64
2017,5,17,9,0,5.0,189.0,1.7,27.0,193.0,170.32,128.35
2017,5,17,9,15,6.0,192.5,1.65,27.5,197.0,174.58,130.95
2017,5,17,9,30,7.0,196.0,1.6,28.0,201.0,178.9,133.65
2017,5,17,9,45,18.0,259.0,1.6,28.5,274.0,243.52,181.8
2017,5,17,10,0,29.0,322.0,1.6,29.0,347.0,314.96,233.51
2017,5,17,10,15,29.0,334.5,1.45,29.5,360.0,328.42,241.81
2017,5,17,10,30,29.0,347.0,1.3,30.0,373.0,341.79,250.17
2017,5,17,10,45,51.0,393.0,1.2,30.5,440.0,404.69,293.91
2017,5,17,11,0,73.0,439.0,1.1,31.0,507.0,468.93,337.02
2017,5,17,11,15,148.0,462.0,0.95,31.0,603.0,567.34,403.67
2017,5,17,11,30,223.0,485.0,0.8,31.0,699.0,660.18,463.69
2017,5,17,11,45,355.0,455.0,0.65,31.5,800.0,764.37,529.06
2017,5,17,12,0,487.0,425.0,0.5,32.0,901.0,868.18,590.52
2017,5,17,12,15,354.0,464.0,0.5,32.5,811.0,778.56,530.53
2017,5,17,12,30,221.0,503.0,0.5,33.0,721.0,684.41,468.86
2017,5,17,12,45,543.5,326.5,0.55,33.5,858.0,832.52,570.28
2017,5,17,13,0,866.0,150.0,0.6,34.0,995.0,943.08,638.38
2017,5,17,13,15,863.5,149.5,0.7,34.0,982.0,931.51,632.21
2017,5,17,13,30,861.0,149.0,0.8,34.0,969.0,916.58,625.66
2017,5,17,13,45,857.5,146.5,0.95,34.0,948.5,895.66,616.21
2017,5,17,14,0,854.0,144.0,1.1,34.0,928.0,871.49,604.5
2017,5,17,14,15,846.5,142.5,1.25,34.0,899.5,841.78,588.99
2017,5,17,14,30,839.0,141.0,1.4,34.0,871.0,809.3,571.32
2017,5,17,14,45,827.0,140.0,1.55,34.0,835.0,776.43,552.94
2017,5,17,15,0,815.0,139.0,1.7,34.0,799.0,735.61,528.2
2017,5,17,15,15,801.5,136.0,1.85,33.5,757.0,690.04,499.97
2017,5,17,15,30,788.0,133.0,2.0,33.0,715.0,643.04,469.65
2017,5,17,15,45,764.0,132.5,2.15,33.0,667.0,590.93,433.59
2017,5,17,16,0,740.0,132.0,2.3,33.0,619.0,538.22,395.91
2017,5,17,16,15,717.0,127.5,2.4,32.5,568.5,483.02,355.83
2017,5,17,16,30,694.0,123.0,2.5,32.0,518.0,428.53,314.8
2017,5,17,16,45,523.0,149.5,2.7,32.0,430.0,342.52,250.36
2017,5,17,17,0,352.0,176.0,2.9,32.0,342.0,273.94,199.43
2017,5,17,17,15,328.0,157.5,2.95,31.0,297.0,228.3,163.96
2017,5,17,17,30,304.0,139.0,3.0,30.0,252.0,185.18,130.07
2017,5,17,17,45,356.0,112.0,3.15,29.5,223.5,149.49,99.05
2017,5,17,18,0,408.0,85.0,3.3,29.0,195.0,106.88,64.64
2017,5,17,18,15,330.5,71.5,3.35,28.0,147.0,64.83,40.71
2017,5,17,18,30,253.0,58.0,3.4,27.0,99.0,44.23,31.42
2017,5,17,18,45,149.0,39.0,3.45,26.5,61.0,31.17,19.52
2017,5,17,19,0,45.0,20.0,3.5,26.0,23.0,16.9,0.0
2017,5,17,19,15,22.5,10.0,3.65,25.5,11.5,9.1,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,45,34.5,13.0,3.5,23.0,15.5,11.82,0.0
2017,5,18,6,0,69.0,26.0,3.5,23.0,31.0,21.03,7.98
2017,5,18,6,15,155.5,46.5,3.7,23.5,70.5,36.8,24.99
2017,5,18,6,30,242.0,67.0,3.9,24.0,110.0,50.75,37.59
2017,5,18,6,45,121.0,51.0,4.15,24.5,72.5,47.55,30.22
2017,5,18,7,0,0.0,35.0,4.4,25.0,35.0,30.83,19.82
2017,5,18,7,15,0.0,43.5,4.6,25.5,43.5,38.36,25.95
2017,5,18,7,30,0.0,52.0,4.8,26.0,52.0,45.9,31.98
2017,5,18,7,45,0.0,77.0,5.0,26.5,77.0,68.12,49.79
2017,5,18,8,0,0.0,102.0,5.2,27.0,102.0,90.08,67.11
2017,5,18,8,15,0.0,97.0,5.3,27.5,97.0,85.85,63.33
2017,5,18,8,30,0.0,92.0,5.4,28.0,92.0,81.53,59.54
2017,5,18,8,45,1.0,129.0,5.5,28.5,130.0,114.77,85.38
2017,5,18,9,0,2.0,166.0,5.6,29.0,168.0,148.26,111.0
2017,5,18,9,15,13.5,224.5,5.6,29.5,235.0,207.54,156.17
2017,5,18,9,30,25.0,283.0,5.6,30.0,302.0,268.26,201.57
2017,5,18,9,45,13.5,218.0,5.7,30.5,228.5,203.6,151.8
2017,5,18,10,0,2.0,153.0,5.8,31.0,155.0,137.71,100.96
2017,5,18,10,15,6.0,184.0,5.85,31.0,189.0,168.78,124.61
2017,5,18,10,30,10.0,215.0,5.9,31.0,223.0,200.25,148.31
2017,5,18,10,45,83.0,341.5,5.95,31.5,418.0,383.13,285.44
2017,5,18,11,0,156.0,468.0,6.0,32.0,613.0,574.54,422.82
2017,5,18,11,15,88.0,401.5,6.0,32.0,483.5,448.94,331.11
2017,5,18,11,30,20.0,335.0,6.0,32.0,354.0,320.04,235.64
2017,5,18,11,45,48.0,404.5,6.05,32.5,451.5,419.3,308.08
2017,5,18,12,0,76.0,474.0,6.1,33.0,549.0,511.82,373.71
2017,5,18,12,15,70.0,470.0,6.1,33.0,539.5,503.22,367.14
2017,5,18,12,30,64.0,466.0,6.1,33.0,530.0,494.04,360.46
2017,5,18,12,45,382.5,359.5,6.15,33.5,733.5,712.85,522.93
2017,5,18,13,0,701.0,253.0,6.2,34.0,937.0,903.12,658.59
2017,5,18,13,15,697.5,251.5,6.2,34.0,924.5,890.61,649.4
2017,5,18,13,30,694.0,250.0,6.2,34.0,912.0,875.22,639.21
2017,5,18,13,45,372.5,331.5,6.2,34.0,686.5,655.04,481.27
2017,5,18,14,0,51.0,413.0,6.2,34.0,461.0,424.59,310.08
2017,5,18,14,15,105.5,423.5,6.2,33.5,517.5,477.1,350.73
2017,5,18,14,30,160.0,434.0,6.2,33.0,574.0,532.55,392.5
2017,5,18,14,45,386.0,341.0,6.2,33.0,659.0,618.51,459.37
2017,5,18,15,0,612.0,248.0,6.2,33.0,744.0,689.59,513.89
2017,5,18,15,15,444.5,293.0,6.25,33.0,644.0,586.85,437.85
2017,5,18,15,30,277.0,338.0,6.3,33.0,544.0,492.89,367.72
2017,5,18,15,45,267.0,316.5,6.35,33.0,504.0,452.35,338.46
2017,5,18,16,0,257.0,295.0,6.4,33.0,464.0,412.09,308.83
2017,5,18,16,15,310.0,259.0,6.4,32.5,447.0,390.9,293.64
2017,5,18,16,30,363.0,223.0,6.4,32.0,430.0,363.78,272.86
2017,5,18,16,45,394.0,201.5,6.4,32.0,406.0,334.53,248.75
2017,5,18,17,0,425.0,180.0,6.4,32.0,382.0,303.14,221.93
2017,5,18,17,15,383.5,166.0,6.3,31.5,331.0,250.3,180.04
2017,5,18,17,30,342.0,152.0,6.2,31.0,280.0,203.67,143.18
2017,5,18,17,45,291.5,133.5,6.15,30.5,230.0,156.57,107.25
2017,5,18,18,0,241.0,115.0,6.1,30.0,180.0,115.38,77.72
2017,5,18,18,15,180.5,92.0,5.95,29.5,134.0,76.7,52.7
2017,5,18,18,30,120.0,69.0,5.8,29.0,88.0,54.13,39.35
2017,5,18,18,45,66.5,42.5,5.65,28.5,52.5,34.44,22.02
2017,5,18,19,0,13.0,16.0,5.5,28.0,17.0,14.23,0.0
2017,5,18,19,15,6.5,8.0,5.4,27.5,8.5,7.28,0.0
2017,5,18,19,30,0.0,0.0,5.3,27.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.5,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,16.0,11.5,4.6,23.0,13.0,10.46,0.0
2017,5,19,6,0,32.0,23.0,4.6,23.0,26.0,19.47,7.35
2017,5,19,6,15,92.0,49.0,4.75,23.0,64.0,39.45,27.29
2017,5,19,6,30,152.0,75.0,4.9,23.0,102.0,57.42,43.44
2017,5,19,6,45,76.0,58.0,5.1,23.5,71.5,52.59,35.75
2017,5,19,7,0,0.0,41.0,5.3,24.0,41.0,36.15,24.3
2017,5,19,7,15,0.0,52.0,5.45,24.5,52.0,45.9,32.27
2017,5,19,7,30,0.0,63.0,5.6,25.0,63.0,55.66,40.11
2017,5,19,7,45,20.0,127.0,5.8,26.0,137.0,117.02,88.82
2017,5,19,8,0,40.0,191.0,6.0,27.0,211.0,180.96,138.63
2017,5,19,8,15,153.0,220.5,6.05,27.5,308.0,257.91,197.13
2017,5,19,8,30,266.0,250.0,6.1,28.0,405.0,348.61,266.31
2017,5,19,8,45,170.0,273.5,6.15,28.5,376.0,333.57,254.63
2017,5,19,9,0,74.0,297.0,6.2,29.0,347.0,307.31,233.43
2017,5,19,9,15,184.0,319.0,6.25,29.5,454.5,403.4,306.25
2017,5,19,9,30,294.0,341.0,6.3,30.0,562.0,510.29,385.64
2017,5,19,9,45,504.5,267.5,6.35,30.5,671.5,610.75,461.55
2017,5,19,10,0,715.0,194.0,6.4,31.0,781.0,722.09,544.06
2017,5,19,10,15,725.5,197.5,6.4,31.5,814.5,760.45,569.84
2017,5,19,10,30,736.0,201.0,6.4,32.0,848.0,796.92,594.08
2017,5,19,10,45,474.0,333.5,6.45,32.5,755.0,722.44,534.43
2017,5,19,11,0,212.0,466.0,6.5,33.0,662.0,620.05,454.53
2017,5,19,11,15,229.0,474.0,6.5,33.0,690.0,648.41,474.81
2017,5,19,11,30,246.0,482.0,6.5,33.0,718.0,676.38,494.35
2017,5,19,11,45,242.5,489.0,6.5,33.5,724.0,684.12,498.26
2017,5,19,12,0,239.0,496.0,6.5,34.0,730.0,690.57,501.37
2017,5,19,12,15,142.5,469.0,6.45,34.0,609.0,577.7,420.33
2017,5,19,12,30,46.0,442.0,6.4,34.0,488.0,454.19,330.43
2017,5,19,12,45,102.5,472.0,6.4,34.5,573.0,534.57,388.59
2017,5,19,13,0,159.0,502.0,6.4,35.0,658.0,622.01,449.99
2017,5,19,13,15,86.5,387.5,6.35,35.0,472.5,437.57,319.05
2017,5,19,13,30,14.0,273.0,6.3,35.0,287.0,257.93,187.66
2017,5,19,13,45,54.0,361.5,6.25,35.0,412.0,380.7,278.34
2017,5,19,14,0,94.0,450.0,6.2,35.0,537.0,495.46,360.87
2017,5,19,14,15,403.0,329.0,6.15,34.5,683.0,655.5,482.64
2017,5,19,14,30,712.0,208.0,6.1,34.0,829.0,777.59,574.77
2017,5,19,14,45,361.5,218.5,6.1,34.0,533.5,492.42,368.2
2017,5,19,15,0,11.0,229.0,6.1,34.0,238.0,212.15,155.58
2017,5,19,15,15,93.0,291.0,6.05,33.5,360.5,332.83,247.88
2017,5,19,15,30,175.0,353.0,6.0,33.0,483.0,435.47,324.66
2017,5,19,15,45,298.0,304.0,6.0,33.0,508.0,459.11,343.5
2017,5,19,16,0,421.0,255.0,6.0,33.0,533.0,469.97,352.02
2017,5,19,16,15,358.5,246.5,5.9,32.5,470.0,403.5,302.48
2017,5,19,16,30,296.0,238.0,5.8,32.0,407.0,346.63,259.72
2017,5,19,16,45,324.0,207.5,5.7,31.5,376.0,312.04,232.61
2017,5,19,17,0,352.0,177.0,5.6,31.0,345.0,274.05,201.69
2017,5,19,17,15,309.5,165.0,5.45,30.5,299.0,228.89,166.06
2017,5,19,17,30,267.0,153.0,5.3,30.0,253.0,188.17,134.22
2017,5,19,17,45,236.5,131.0,5.15,29.5,209.0,145.98,101.51
2017,5,19,18,0,206.0,109.0,5.0,29.0,165.0,107.53,73.09
2017,5,19,18,15,159.0,86.5,4.8,28.5,124.0,72.12,49.66
2017,5,19,18,30,112.0,64.0,4.6,28.0,83.0,50.94,36.9
2017,5,19,18,45,56.0,41.5,4.45,27.5,51.0,33.8,21.7
2017,5,19,19,0,0.0,19.0,4.3,27.0,19.0,16.64,1.32
2017,5,19,19,15,0.0,9.5,4.15,26.5,9.5,8.64,0.0
2017,5,19,19,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.5,1.65,22.5,2.5,2.27,0.0
2017,5,20,6,0,0.0,5.0,1.7,23.0,5.0,4.38,0.0
2017,5,20,6,15,0.0,12.5,1.75,23.0,12.5,10.98,3.56
2017,5,20,6,30,0.0,20.0,1.8,23.0,20.0,17.58,9.47
2017,5,20,6,45,0.0,28.5,1.9,23.5,28.5,25.09,15.16
2017,5,20,7,0,0.0,37.0,2.0,24.0,37.0,32.6,21.41
2017,5,20,7,15,0.0,35.5,2.1,24.0,35.5,31.28,20.3
2017,5,20,7,30,0.0,34.0,2.2,24.0,34.0,29.96,19.15
2017,5,20,7,45,0.0,38.0,2.3,24.5,38.0,33.52,21.94
2017,5,20,8,0,0.0,42.0,2.4,25.0,42.0,37.07,24.69
2017,5,20,8,15,0.0,59.5,2.6,25.0,59.5,52.61,37.17
2017,5,20,8,30,0.0,77.0,2.8,25.0,77.0,68.18,49.55
2017,5,20,8,45,0.0,56.5,3.0,25.5,56.5,50.0,34.7
2017,5,20,9,0,0.0,36.0,3.2,26.0,36.0,31.84,19.97
2017,5,20,9,15,0.0,31.5,3.3,26.0,31.5,27.88,16.73
2017,5,20,9,30,0.0,27.0,3.4,26.0,27.0,23.91,13.51
2017,5,20,9,45,3.5,107.5,3.5,26.5,110.5,97.98,72.05
2017,5,20,10,0,7.0,188.0,3.6,27.0,194.0,172.65,129.56
2017,5,20,10,15,5.0,170.0,3.1,27.0,174.5,155.41,115.87
2017,5,20,10,30,3.0,152.0,2.6,27.0,155.0,137.98,102.21
2017,5,20,10,45,3.5,152.5,2.1,27.5,156.0,139.05,102.65
2017,5,20,11,0,4.0,153.0,1.6,28.0,157.0,140.13,103.06
2017,5,20,11,15,6.0,170.5,1.55,28.0,176.5,157.83,116.44
2017,5,20,11,30,8.0,188.0,1.5,28.0,196.0,175.64,129.78
2017,5,20,11,45,16.5,280.0,1.45,28.5,296.5,267.01,197.25
2017,5,20,12,0,25.0,372.0,1.4,29.0,397.0,367.86,268.93
2017,5,20,12,15,35.5,406.5,1.4,29.0,442.5,410.46,298.6
2017,5,20,12,30,46.0,441.0,1.4,29.0,488.0,452.89,328.12
2017,5,20,12,45,112.0,471.5,1.4,29.0,582.5,550.99,397.03
2017,5,20,13,0,178.0,502.0,1.4,29.0,677.0,638.72,456.78
2017,5,20,13,15,179.5,495.0,1.4,28.5,669.0,630.74,451.88
2017,5,20,13,30,181.0,488.0,1.4,28.0,661.0,621.79,447.15
2017,5,20,13,45,113.0,445.5,1.4,28.0,553.0,518.28,375.83
2017,5,20,14,0,45.0,403.0,1.4,28.0,445.0,409.49,299.35
2017,5,20,14,15,31.5,352.0,1.7,28.0,381.5,348.93,257.58
2017,5,20,14,30,18.0,301.0,2.0,28.0,318.0,283.86,210.88
2017,5,20,14,45,177.0,333.5,2.4,28.0,478.5,445.26,333.42
2017,5,20,15,0,336.0,366.0,2.8,28.0,639.0,587.38,437.21
2017,5,20,15,15,286.0,356.5,3.35,27.5,580.5,528.82,396.56
2017,5,20,15,30,236.0,347.0,3.9,27.0,522.0,468.79,354.55
2017,5,20,15,45,214.5,325.5,4.5,26.5,477.0,423.8,322.96
2017,5,20,16,0,193.0,304.0,5.1,26.0,432.0,380.32,291.77
2017,5,20,16,15,318.5,253.5,5.2,25.5,445.0,389.3,299.64
2017,5,20,16,30,444.0,203.0,5.3,25.0,458.0,384.36,294.99
2017,5,20,16,45,389.5,205.5,5.45,24.5,413.5,335.37,256.2
2017,5,20,17,0,335.0,208.0,5.6,24.0,369.0,294.29,223.46
2017,5,20,17,15,298.0,189.0,5.35,23.0,319.0,245.34,184.4
2017,5,20,17,30,261.0,170.0,5.1,22.0,269.0,200.36,148.54
2017,5,20,17,45,223.0,146.0,4.85,21.5,221.0,155.47,113.1
2017,5,20,18,0,185.0,122.0,4.6,21.0,173.0,115.74,83.1
2017,5,20,18,15,138.0,95.0,4.2,20.5,128.0,78.64,57.15
2017,5,20,18,30,91.0,68.0,3.8,20.0,83.0,53.57,40.49
2017,5,20,18,45,56.0,42.0,3.45,20.0,50.5,34.21,22.91
2017,5,20,19,0,21.0,16.0,3.1,20.0,18.0,13.89,1.12
2017,5,20,19,15,10.5,8.0,2.9,19.5,9.0,7.28,0.0
2017,5,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,0.5,3.45,18.5,0.5,0.45,0.0
2017,5,21,6,0,0.0,1.0,3.6,19.0,1.0,0.87,0.0
2017,5,21,6,15,0.0,3.5,3.7,19.0,3.5,3.07,0.0
2017,5,21,6,30,0.0,6.0,3.8,19.0,6.0,5.26,0.0
2017,5,21,6,45,0.0,9.0,3.9,19.0,9.0,7.9,1.01
2017,5,21,7,0,0.0,12.0,4.0,19.0,12.0,10.54,3.27
2017,5,21,7,15,0.0,16.0,4.2,19.0,16.0,14.07,6.25
2017,5,21,7,30,0.0,20.0,4.4,19.0,20.0,17.61,9.2
2017,5,21,7,45,28.0,109.0,4.6,19.5,123.0,104.2,80.34
2017,5,21,8,0,56.0,198.0,4.8,20.0,226.0,192.09,150.97
2017,5,21,8,15,28.0,177.0,4.9,20.0,191.0,167.64,131.42
2017,5,21,8,30,0.0,156.0,5.0,20.0,156.0,137.68,107.1
2017,5,21,8,45,0.0,145.5,5.15,20.5,145.5,128.76,99.39
2017,5,21,9,0,0.0,135.0,5.3,21.0,135.0,119.68,91.61
2017,5,21,9,15,2.0,156.5,5.25,21.0,158.5,140.09,107.72
2017,5,21,9,30,4.0,178.0,5.2,21.0,182.0,160.77,123.92
2017,5,21,9,45,3.5,168.0,5.2,21.5,171.0,151.87,116.34
2017,5,21,10,0,3.0,158.0,5.2,22.0,160.0,142.87,108.78
2017,5,21,10,15,4.0,164.0,5.1,22.0,167.0,149.25,113.65
2017,5,21,10,30,5.0,170.0,5.0,22.0,174.0,155.7,118.56
2017,5,21,10,45,33.0,299.0,4.95,22.5,329.5,301.38,231.53
2017,5,21,11,0,61.0,428.0,4.9,23.0,485.0,446.74,339.95
2017,5,21,11,15,61.0,437.5,4.8,23.0,495.5,457.83,347.22
2017,5,21,11,30,61.0,447.0,4.7,23.0,506.0,468.61,354.68
2017,5,21,11,45,63.5,456.0,4.65,23.0,518.0,480.87,363.4
2017,5,21,12,0,66.0,465.0,4.6,23.0,530.0,492.81,371.89
2017,5,21,12,15,160.0,480.0,4.6,23.0,638.0,602.88,454.25
2017,5,21,12,30,254.0,495.0,4.6,23.0,746.0,711.38,533.13
2017,5,21,12,45,177.0,491.5,4.7,23.0,666.0,629.04,472.69
2017,5,21,13,0,100.0,488.0,4.8,23.0,586.0,545.38,411.0
2017,5,21,13,15,85.5,472.0,4.85,22.5,555.0,515.46,390.23
2017,5,21,13,30,71.0,456.0,4.9,22.0,524.0,485.49,369.0
2017,5,21,13,45,109.0,460.0,4.95,22.0,562.0,520.15,396.1
2017,5,21,14,0,147.0,464.0,5.0,22.0,600.0,559.77,426.37
2017,5,21,14,15,101.5,428.5,4.9,21.5,521.0,477.23,365.39
2017,5,21,14,30,56.0,393.0,4.8,21.0,442.0,404.15,310.75
2017,5,21,14,45,46.0,363.5,4.75,21.0,402.5,366.45,282.6
2017,5,21,15,0,36.0,334.0,4.7,21.0,363.0,329.47,254.69
2017,5,21,15,15,49.5,331.0,4.65,20.5,369.0,333.4,258.97
2017,5,21,15,30,63.0,328.0,4.6,20.0,375.0,335.91,262.02
2017,5,21,15,45,31.5,213.0,4.6,20.0,236.5,210.16,164.03
2017,5,21,16,0,0.0,98.0,4.6,20.0,98.0,86.92,65.45
2017,5,21,16,15,2.0,135.0,4.6,20.0,136.0,120.46,92.97
2017,5,21,16,30,4.0,172.0,4.6,20.0,174.0,153.28,119.78
2017,5,21,16,45,2.0,120.0,4.6,20.0,121.0,106.67,82.3
2017,5,21,17,0,0.0,68.0,4.6,20.0,68.0,60.13,44.37
2017,5,21,17,15,0.0,59.0,4.3,19.5,59.0,52.12,37.99
2017,5,21,17,30,0.0,50.0,4.0,19.0,50.0,44.13,31.51
2017,5,21,17,45,0.0,39.5,3.75,18.5,39.5,34.82,23.81
2017,5,21,18,0,0.0,29.0,3.5,18.0,29.0,25.53,16.01
2017,5,21,18,15,0.0,21.0,3.5,17.5,21.0,18.46,9.98
2017,5,21,18,30,0.0,13.0,3.5,17.0,13.0,11.41,4.34
2017,5,21,18,45,0.0,7.5,3.5,17.0,7.5,6.58,0.0
2017,5,21,19,0,0.0,2.0,3.5,17.0,2.0,1.75,0.0
2017,5,21,19,15,0.0,1.0,3.45,17.0,1.0,0.91,0.0
2017,5,21,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,5,45,19.0,12.5,3.2,16.0,14.0,11.37,0.0
2017,5,22,6,0,38.0,25.0,3.1,16.0,28.0,21.07,9.75
2017,5,22,6,15,93.5,50.5,3.1,16.0,65.5,40.63,29.3
2017,5,22,6,30,149.0,76.0,3.1,16.0,103.0,58.15,45.43
2017,5,22,6,45,74.5,58.0,3.1,16.0,71.5,52.34,36.83
2017,5,22,7,0,0.0,40.0,3.1,16.0,40.0,35.26,24.47
2017,5,22,7,15,0.0,51.5,3.1,16.5,51.5,45.45,33.05
2017,5,22,7,30,0.0,63.0,3.1,17.0,63.0,55.66,41.49
2017,5,22,7,45,0.0,59.5,3.15,17.5,59.5,52.57,38.65
2017,5,22,8,0,0.0,56.0,3.2,18.0,56.0,49.48,35.84
2017,5,22,8,15,5.0,124.0,3.35,18.0,127.0,111.45,86.81
2017,5,22,8,30,10.0,192.0,3.5,18.0,198.0,173.58,136.86
2017,5,22,8,45,5.0,163.0,3.65,18.5,166.0,146.67,114.49
2017,5,22,9,0,0.0,134.0,3.8,19.0,134.0,118.78,91.48
2017,5,22,9,15,2.0,154.5,3.95,19.5,156.5,138.3,106.78
2017,5,22,9,30,4.0,175.0,4.1,20.0,179.0,158.08,122.09
2017,5,22,9,45,18.5,253.0,4.35,20.5,268.5,238.09,184.78
2017,5,22,10,0,33.0,331.0,4.6,21.0,358.0,324.97,251.3
2017,5,22,10,15,31.5,341.5,4.6,21.0,368.5,335.59,258.75
2017,5,22,10,30,30.0,352.0,4.6,21.0,379.0,345.98,266.22
2017,5,22,10,45,18.5,265.5,4.7,21.5,282.5,253.13,194.43
2017,5,22,11,0,7.0,179.0,4.8,22.0,186.0,166.02,126.28
2017,5,22,11,15,14.0,263.0,4.9,22.0,277.0,248.3,190.25
2017,5,22,11,30,21.0,347.0,5.0,22.0,368.0,331.43,253.52
2017,5,22,11,45,18.5,325.0,5.1,22.5,344.0,309.65,236.27
2017,5,22,12,0,16.0,303.0,5.2,23.0,320.0,287.67,219.13
2017,5,22,12,15,13.0,255.0,5.0,23.5,268.5,241.43,183.37
2017,5,22,12,30,10.0,207.0,4.8,24.0,217.0,195.17,147.53
2017,5,22,12,45,10.0,206.5,4.6,24.5,217.0,194.66,146.87
2017,5,22,13,0,10.0,206.0,4.4,25.0,217.0,194.05,146.09
2017,5,22,13,15,11.5,228.5,4.05,25.0,240.0,215.53,162.5
2017,5,22,13,30,13.0,251.0,3.7,25.0,263.0,236.89,178.7
2017,5,22,13,45,10.0,217.0,3.4,25.0,227.0,203.1,152.94
2017,5,22,14,0,7.0,183.0,3.1,25.0,191.0,169.54,127.28
2017,5,22,14,15,9.5,216.0,3.0,25.0,225.5,200.92,151.57
2017,5,22,14,30,12.0,249.0,2.9,25.0,260.0,232.08,175.44
2017,5,22,14,45,14.5,263.5,2.85,25.0,276.0,246.31,186.43
2017,5,22,15,0,17.0,278.0,2.8,25.0,292.0,260.21,197.24
2017,5,22,15,15,24.0,285.0,2.8,25.0,303.5,270.1,205.18
2017,5,22,15,30,31.0,292.0,2.8,25.0,315.0,282.88,215.32
2017,5,22,15,45,37.5,282.5,2.8,25.0,309.0,275.63,210.31
2017,5,22,16,0,44.0,273.0,2.8,25.0,303.0,267.59,204.69
2017,5,22,16,15,38.5,248.0,2.8,25.0,272.5,239.23,183.35
2017,5,22,16,30,33.0,223.0,2.8,25.0,242.0,211.54,162.38
2017,5,22,16,45,40.0,206.5,2.8,25.0,227.5,196.66,151.07
2017,5,22,17,0,47.0,190.0,2.8,25.0,213.0,180.93,138.8
2017,5,22,17,15,42.0,167.0,2.65,24.5,186.0,155.71,119.28
2017,5,22,17,30,37.0,144.0,2.5,24.0,159.0,131.23,100.13
2017,5,22,17,45,255.0,110.5,2.4,23.5,183.5,132.13,91.75
2017,5,22,18,0,473.0,77.0,2.3,23.0,208.0,107.1,63.93
2017,5,22,18,15,399.5,66.0,2.0,22.0,159.5,62.18,38.46
2017,5,22,18,30,326.0,55.0,1.7,21.0,111.0,41.95,30.46
2017,5,22,18,45,221.5,39.0,1.45,20.5,71.0,30.18,19.65
2017,5,22,19,0,117.0,23.0,1.2,20.0,31.0,18.02,4.69
2017,5,22,19,15,58.5,11.5,1.2,19.5,15.5,10.46,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,45,58.0,14.0,0.5,17.5,18.5,12.73,0.0
2017,5,23,6,0,116.0,28.0,0.5,18.0,37.0,22.67,11.11
2017,5,23,6,15,206.0,45.5,0.65,18.5,77.5,35.0,24.29
2017,5,23,6,30,296.0,63.0,0.8,19.0,118.0,47.69,35.89
2017,5,23,6,45,148.0,65.0,1.0,19.5,92.5,58.96,39.93
2017,5,23,7,0,0.0,67.0,1.2,20.0,67.0,58.85,43.76
2017,5,23,7,15,2.0,98.5,1.3,20.5,99.0,86.0,66.02
2017,5,23,7,30,4.0,130.0,1.4,21.0,131.0,113.68,88.24
2017,5,23,7,45,23.0,161.5,1.55,21.5,172.5,146.8,113.94
