Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,8,0,42.0,193.0,1.7,22.0,214.0,182.77,141.72
2017,5,23,8,15,21.0,173.0,1.7,22.5,183.5,160.29,123.67
2017,5,23,8,30,0.0,153.0,1.7,23.0,153.0,135.02,103.27
2017,5,23,8,45,4.0,179.0,1.75,23.5,182.0,160.17,122.58
2017,5,23,9,0,8.0,205.0,1.8,24.0,211.0,185.87,141.96
2017,5,23,9,15,6.0,189.5,1.8,24.5,194.0,171.7,130.29
2017,5,23,9,30,4.0,174.0,1.8,25.0,177.0,157.17,118.5
2017,5,23,9,45,3.0,161.0,1.8,25.5,163.5,145.25,108.83
2017,5,23,10,0,2.0,148.0,1.8,26.0,150.0,133.18,99.09
2017,5,23,10,15,386.0,163.0,1.85,26.0,503.5,462.29,354.28
2017,5,23,10,30,770.0,178.0,1.9,26.0,857.0,793.85,587.72
2017,5,23,10,45,777.5,180.0,1.95,26.5,883.5,824.53,603.51
2017,5,23,11,0,785.0,182.0,2.0,27.0,910.0,852.63,620.31
2017,5,23,11,15,790.0,183.5,2.1,27.0,929.0,875.35,635.25
2017,5,23,11,30,795.0,185.0,2.2,27.0,948.0,895.11,648.34
2017,5,23,11,45,803.0,182.0,2.3,27.5,961.0,910.36,657.3
2017,5,23,12,0,811.0,179.0,2.4,28.0,974.0,922.53,664.35
2017,5,23,12,15,637.5,308.5,2.45,28.0,935.0,893.34,643.09
2017,5,23,12,30,464.0,438.0,2.5,28.0,896.0,854.82,612.96
2017,5,23,12,45,358.0,465.5,2.65,28.0,817.5,776.77,560.45
2017,5,23,13,0,252.0,493.0,2.8,28.0,739.0,702.7,509.41
2017,5,23,13,15,241.0,488.0,3.0,28.0,721.5,677.66,493.78
2017,5,23,13,30,230.0,483.0,3.2,28.0,704.0,658.64,481.62
2017,5,23,13,45,153.5,462.0,3.4,28.0,608.5,567.2,417.37
2017,5,23,14,0,77.0,441.0,3.6,28.0,513.0,471.07,348.46
2017,5,23,14,15,44.0,336.5,4.05,27.5,377.5,344.21,257.66
2017,5,23,14,30,11.0,232.0,4.5,27.0,242.0,215.95,162.1
2017,5,23,14,45,11.5,238.0,5.0,26.5,248.5,221.09,166.96
2017,5,23,15,0,12.0,244.0,5.5,26.0,255.0,226.1,171.56
2017,5,23,15,15,56.5,296.0,5.95,25.0,339.0,306.09,235.07
2017,5,23,15,30,101.0,348.0,6.4,24.0,423.0,377.65,291.8
2017,5,23,15,45,50.5,208.0,6.85,23.5,245.5,216.76,167.85
2017,5,23,16,0,0.0,68.0,7.3,23.0,68.0,60.24,43.22
2017,5,23,16,15,0.0,58.0,7.2,22.0,58.0,51.33,36.33
2017,5,23,16,30,0.0,48.0,7.1,21.0,48.0,42.43,29.32
2017,5,23,16,45,0.0,43.0,7.05,20.5,43.0,37.98,25.83
2017,5,23,17,0,0.0,38.0,7.0,20.0,38.0,33.53,22.3
2017,5,23,17,15,0.0,33.0,6.6,19.5,33.0,29.09,18.74
2017,5,23,17,30,0.0,28.0,6.2,19.0,28.0,24.66,15.14
2017,5,23,17,45,218.5,55.5,5.8,18.5,116.0,80.45,52.49
2017,5,23,18,0,437.0,83.0,5.4,18.0,204.0,107.04,66.82
2017,5,23,18,15,366.5,70.5,5.15,17.5,156.5,64.63,41.9
2017,5,23,18,30,296.0,58.0,4.9,17.0,109.0,44.12,32.88
2017,5,23,18,45,204.0,41.0,4.7,17.0,70.5,31.67,21.26
2017,5,23,19,0,112.0,24.0,4.5,17.0,32.0,18.79,5.88
2017,5,23,19,15,56.0,12.0,4.3,17.0,16.0,10.91,0.0
2017,5,23,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,24,5,45,84.0,14.5,3.7,13.5,21.5,13.19,0.0
2017,5,24,6,0,168.0,29.0,3.9,14.0,43.0,22.7,11.52
2017,5,24,6,15,279.0,43.5,3.85,14.5,86.5,33.6,23.48
2017,5,24,6,30,390.0,58.0,3.8,15.0,130.0,44.18,33.38
2017,5,24,6,45,461.0,68.5,3.75,15.5,182.0,74.57,45.66
2017,5,24,7,0,532.0,79.0,3.7,16.0,234.0,121.98,74.94
2017,5,24,7,15,583.5,87.0,3.8,17.0,289.5,172.38,113.47
2017,5,24,7,30,635.0,95.0,3.9,18.0,345.0,228.53,160.0
2017,5,24,7,45,673.5,100.0,4.05,19.5,401.0,283.71,206.98
2017,5,24,8,0,712.0,105.0,4.2,21.0,457.0,342.4,256.37
2017,5,24,8,15,739.0,110.0,4.25,21.5,511.0,399.66,304.75
2017,5,24,8,30,766.0,115.0,4.3,22.0,565.0,460.08,354.28
2017,5,24,8,45,788.0,117.5,4.4,23.0,616.5,514.9,397.6
2017,5,24,9,0,810.0,120.0,4.5,24.0,668.0,570.05,439.75
2017,5,24,9,15,825.5,123.5,4.45,24.5,714.5,622.24,478.77
2017,5,24,9,30,841.0,127.0,4.4,25.0,761.0,673.53,515.98
2017,5,24,9,45,854.0,128.5,4.4,25.5,802.5,720.01,548.95
2017,5,24,10,0,867.0,130.0,4.4,26.0,844.0,760.92,577.3
2017,5,24,10,15,875.5,131.5,4.35,26.0,878.5,799.64,603.07
2017,5,24,10,30,884.0,133.0,4.3,26.0,913.0,835.86,626.86
2017,5,24,10,45,894.0,132.5,4.3,26.5,941.5,868.81,647.18
2017,5,24,11,0,904.0,132.0,4.3,27.0,970.0,898.95,665.44
2017,5,24,11,15,907.5,133.0,4.25,27.0,990.0,921.77,679.76
2017,5,24,11,30,911.0,134.0,4.2,27.0,1010.0,941.18,691.85
2017,5,24,11,45,922.5,128.0,4.2,27.5,1024.0,958.05,701.17
2017,5,24,12,0,934.0,122.0,4.2,28.0,1038.0,971.55,708.31
2017,5,24,12,15,934.5,122.0,4.15,28.0,1041.5,976.92,711.31
2017,5,24,12,30,935.0,122.0,4.1,28.0,1045.0,978.73,712.13
2017,5,24,12,45,936.5,120.0,4.05,28.5,1041.0,976.13,708.78
2017,5,24,13,0,938.0,118.0,4.0,29.0,1037.0,969.92,703.22
2017,5,24,13,15,935.5,117.5,3.9,29.0,1023.5,957.78,695.02
2017,5,24,13,30,933.0,117.0,3.8,29.0,1010.0,942.01,684.58
2017,5,24,13,45,930.5,114.5,3.75,29.5,989.5,920.81,669.6
2017,5,24,14,0,928.0,112.0,3.7,30.0,969.0,896.09,652.44
2017,5,24,14,15,922.0,110.5,3.6,30.0,940.5,866.02,632.82
2017,5,24,14,30,916.0,109.0,3.5,30.0,912.0,832.86,611.14
2017,5,24,14,45,907.5,107.5,3.45,30.0,876.0,794.91,586.41
2017,5,24,15,0,899.0,106.0,3.4,30.0,840.0,754.42,559.8
2017,5,24,15,15,888.0,104.0,3.2,29.5,798.5,709.43,529.04
2017,5,24,15,30,877.0,102.0,3.0,29.0,757.0,662.56,495.81
2017,5,24,15,45,864.5,98.5,2.9,29.0,710.5,611.75,458.41
2017,5,24,16,0,852.0,95.0,2.8,29.0,664.0,559.71,419.17
2017,5,24,16,15,833.5,92.0,2.6,29.0,612.5,503.81,375.79
2017,5,24,16,30,815.0,89.0,2.4,29.0,561.0,447.71,331.14
2017,5,24,16,45,791.5,85.0,2.2,29.0,507.0,389.0,283.44
2017,5,24,17,0,768.0,81.0,2.0,29.0,453.0,331.41,235.53
2017,5,24,17,15,734.5,76.5,1.7,28.5,397.5,272.07,186.15
2017,5,24,17,30,701.0,72.0,1.4,28.0,342.0,215.63,139.13
2017,5,24,17,45,653.0,66.5,1.1,27.5,286.5,156.46,92.27
2017,5,24,18,0,605.0,61.0,0.8,27.0,231.0,105.08,55.91
2017,5,24,18,15,532.0,53.5,0.7,26.5,178.5,56.71,30.84
2017,5,24,18,30,459.0,46.0,0.6,26.0,126.0,35.97,24.81
2017,5,24,18,45,339.0,34.5,0.55,25.5,82.5,27.53,17.12
2017,5,24,19,0,219.0,23.0,0.5,25.0,39.0,18.76,6.07
2017,5,24,19,15,109.5,11.5,0.65,24.0,19.5,10.46,0.0
2017,5,24,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,122.0,13.5,4.9,16.5,23.5,12.28,0.0
2017,5,25,6,0,244.0,27.0,5.0,17.0,47.0,22.07,11.02
2017,5,25,6,15,355.5,38.0,5.1,17.5,91.5,30.24,20.3
2017,5,25,6,30,467.0,49.0,5.2,18.0,136.0,38.11,27.67
2017,5,25,6,45,537.0,56.5,5.35,19.0,188.5,66.99,36.91
2017,5,25,7,0,607.0,64.0,5.5,20.0,241.0,116.22,65.99
2017,5,25,7,15,652.5,70.0,5.85,20.5,296.5,168.24,105.83
2017,5,25,7,30,698.0,76.0,6.2,21.0,352.0,225.13,153.66
2017,5,25,7,45,729.0,80.5,6.6,22.0,406.5,283.49,204.36
2017,5,25,8,0,760.0,85.0,7.0,23.0,461.0,341.79,254.88
2017,5,25,8,15,783.0,88.5,7.05,23.5,514.0,398.2,303.54
2017,5,25,8,30,806.0,92.0,7.1,24.0,567.0,455.64,351.79
2017,5,25,8,45,819.0,97.0,7.2,25.0,615.5,510.15,395.77
2017,5,25,9,0,832.0,102.0,7.3,26.0,664.0,564.05,437.8
2017,5,25,9,15,845.0,104.5,7.25,26.5,709.5,613.64,476.02
2017,5,25,9,30,858.0,107.0,7.2,27.0,755.0,662.48,512.6
2017,5,25,9,45,863.0,111.5,7.2,28.0,793.5,706.19,543.41
2017,5,25,10,0,868.0,116.0,7.2,29.0,832.0,747.55,571.29
2017,5,25,10,15,876.0,117.5,7.15,29.5,865.5,785.9,596.4
2017,5,25,10,30,884.0,119.0,7.1,30.0,899.0,821.72,619.44
2017,5,25,10,45,886.5,122.5,7.05,30.5,925.0,852.13,638.45
2017,5,25,11,0,889.0,126.0,7.0,31.0,951.0,879.34,655.09
2017,5,25,11,15,893.0,127.0,6.9,31.0,970.5,902.29,669.86
2017,5,25,11,30,897.0,128.0,6.8,31.0,990.0,921.9,682.34
2017,5,25,11,45,897.0,129.5,6.75,31.5,1001.0,934.94,689.17
2017,5,25,12,0,897.0,131.0,6.7,32.0,1012.0,944.45,693.65
2017,5,25,12,15,898.0,131.5,6.6,32.5,1015.5,950.5,695.63
2017,5,25,12,30,899.0,132.0,6.5,33.0,1019.0,953.17,695.42
2017,5,25,12,45,897.0,132.0,6.4,33.5,1014.0,949.3,690.94
2017,5,25,13,0,895.0,132.0,6.3,34.0,1009.0,942.05,684.34
2017,5,25,13,15,892.0,131.5,6.2,34.0,996.0,930.01,676.09
2017,5,25,13,30,889.0,131.0,6.1,34.0,983.0,914.53,665.66
2017,5,25,13,45,883.5,130.5,6.0,34.0,962.0,893.48,651.58
2017,5,25,14,0,878.0,130.0,5.9,34.0,941.0,869.22,635.42
2017,5,25,14,15,871.5,128.5,5.8,34.0,913.0,840.15,616.04
2017,5,25,14,30,865.0,127.0,5.7,34.0,885.0,808.2,594.71
2017,5,25,14,45,851.0,127.5,5.6,34.5,849.0,769.67,567.64
2017,5,25,15,0,837.0,128.0,5.5,35.0,813.0,729.15,538.73
2017,5,25,15,15,825.0,125.5,5.4,34.5,772.0,688.44,510.57
2017,5,25,15,30,813.0,123.0,5.3,34.0,731.0,642.51,478.17
2017,5,25,15,45,797.5,120.0,5.25,34.0,685.0,592.66,441.39
2017,5,25,16,0,782.0,117.0,5.2,34.0,639.0,542.05,403.2
2017,5,25,16,15,761.5,113.0,5.05,33.5,589.0,487.55,361.82
2017,5,25,16,30,741.0,109.0,4.9,33.0,539.0,433.37,319.51
2017,5,25,16,45,714.0,104.5,4.8,33.0,486.0,374.79,272.36
2017,5,25,17,0,687.0,100.0,4.7,33.0,433.0,319.57,226.82
2017,5,25,17,15,651.0,94.0,4.45,32.0,379.0,262.5,180.3
2017,5,25,17,30,615.0,88.0,4.2,31.0,325.0,208.75,136.39
2017,5,25,17,45,563.5,81.0,4.0,30.5,271.5,155.36,94.62
2017,5,25,18,0,512.0,74.0,3.8,30.0,218.0,107.74,61.16
2017,5,25,18,15,439.0,64.0,3.65,29.0,168.5,62.93,37.18
2017,5,25,18,30,366.0,54.0,3.5,28.0,119.0,41.22,28.94
2017,5,25,18,45,256.0,39.5,3.35,27.5,77.5,30.56,19.42
2017,5,25,19,0,146.0,25.0,3.2,27.0,36.0,19.59,6.94
2017,5,25,19,15,73.0,12.5,3.45,26.5,18.0,11.37,0.0
2017,5,25,19,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,8.5,3.25,22.5,8.5,7.73,0.0
2017,5,26,6,0,0.0,17.0,3.5,23.0,17.0,14.96,5.51
2017,5,26,6,15,0.0,35.5,3.7,23.5,35.5,31.06,20.44
2017,5,26,6,30,0.0,54.0,3.9,24.0,54.0,46.51,34.1
2017,5,26,6,45,2.5,76.5,4.15,24.5,77.0,65.41,48.1
2017,5,26,7,0,5.0,99.0,4.4,25.0,100.0,85.2,64.14
2017,5,26,7,15,10.5,120.5,4.5,25.5,124.5,105.27,79.99
2017,5,26,7,30,16.0,142.0,4.6,26.0,149.0,126.18,96.28
2017,5,26,7,45,8.0,140.0,4.7,26.5,143.5,124.37,94.66
2017,5,26,8,0,0.0,138.0,4.8,27.0,138.0,121.11,91.76
2017,5,26,8,15,0.0,110.5,4.8,27.5,110.5,97.65,72.64
2017,5,26,8,30,0.0,83.0,4.8,28.0,83.0,73.53,53.14
2017,5,26,8,45,6.0,152.0,4.8,28.5,156.5,137.42,103.05
2017,5,26,9,0,12.0,221.0,4.8,29.0,230.0,202.01,152.33
2017,5,26,9,15,20.5,257.0,4.75,29.0,272.5,239.95,180.85
2017,5,26,9,30,29.0,293.0,4.7,29.0,315.0,282.39,212.49
2017,5,26,9,45,31.0,308.0,4.7,29.5,332.5,299.56,224.44
2017,5,26,10,0,33.0,323.0,4.7,30.0,350.0,316.83,236.41
2017,5,26,10,15,29.0,321.5,4.6,30.0,346.5,314.53,234.16
2017,5,26,10,30,25.0,320.0,4.5,30.0,343.0,311.74,231.62
2017,5,26,10,45,24.0,331.5,4.45,30.5,354.0,322.97,239.03
2017,5,26,11,0,23.0,343.0,4.4,31.0,365.0,327.53,241.53
2017,5,26,11,15,25.5,347.5,4.3,31.5,372.5,341.55,251.03
2017,5,26,11,30,28.0,352.0,4.2,32.0,380.0,348.98,255.7
2017,5,26,11,45,29.0,357.5,4.15,32.5,386.5,355.89,260.0
2017,5,26,12,0,30.0,363.0,4.1,33.0,393.0,362.62,264.16
2017,5,26,12,15,38.0,387.0,4.0,33.0,425.0,392.83,285.76
2017,5,26,12,30,46.0,411.0,3.9,33.0,457.0,422.81,306.97
2017,5,26,12,45,41.5,414.0,3.8,33.5,455.0,421.25,304.88
2017,5,26,13,0,37.0,417.0,3.7,34.0,453.0,419.35,302.71
2017,5,26,13,15,61.0,443.0,3.6,34.0,502.0,464.32,334.86
2017,5,26,13,30,85.0,469.0,3.5,34.0,551.0,508.24,365.75
2017,5,26,13,45,96.5,463.5,3.45,34.5,555.0,510.59,366.93
2017,5,26,14,0,108.0,458.0,3.4,35.0,559.0,512.0,367.65
2017,5,26,14,15,148.5,447.0,3.35,35.0,580.5,537.33,386.35
2017,5,26,14,30,189.0,436.0,3.3,35.0,602.0,553.05,398.23
2017,5,26,14,45,104.5,364.5,3.3,35.0,456.0,416.32,302.07
2017,5,26,15,0,20.0,293.0,3.3,35.0,310.0,275.51,200.39
2017,5,26,15,15,382.0,219.5,3.3,34.5,506.5,472.19,349.9
2017,5,26,15,30,744.0,146.0,3.3,34.0,703.0,619.39,456.78
2017,5,26,15,45,599.0,194.5,3.3,34.0,625.0,542.96,399.82
2017,5,26,16,0,454.0,243.0,3.3,34.0,547.0,473.63,348.67
2017,5,26,16,15,448.0,225.0,3.3,33.5,505.5,429.19,316.59
2017,5,26,16,30,442.0,207.0,3.3,33.0,464.0,384.4,283.18
2017,5,26,16,45,507.0,167.0,3.3,33.0,434.5,347.83,253.53
2017,5,26,17,0,572.0,127.0,3.3,33.0,405.0,305.63,217.8
2017,5,26,17,15,528.0,121.0,3.1,32.5,353.5,250.61,173.86
2017,5,26,17,30,484.0,115.0,2.9,32.0,302.0,202.2,135.25
2017,5,26,17,45,424.0,105.5,2.75,31.5,250.5,153.0,98.0
2017,5,26,18,0,364.0,96.0,2.6,31.0,199.0,110.57,68.72
2017,5,26,18,15,300.0,80.0,2.5,30.0,152.5,69.92,45.05
2017,5,26,18,30,236.0,64.0,2.4,29.0,106.0,48.4,34.81
2017,5,26,18,45,153.5,44.0,2.3,28.5,67.5,35.01,22.99
2017,5,26,19,0,71.0,24.0,2.2,28.0,29.0,19.55,7.27
2017,5,26,19,15,35.5,12.0,2.4,27.5,14.5,10.91,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,5,45,38.0,14.5,3.6,24.0,17.5,13.19,0.0
2017,5,27,6,0,76.0,29.0,3.7,24.0,35.0,23.41,11.88
2017,5,27,6,15,147.5,50.5,3.9,24.5,74.0,39.79,27.64
2017,5,27,6,30,219.0,72.0,4.1,25.0,113.0,55.69,41.74
2017,5,27,6,45,109.5,66.5,4.35,25.5,87.0,59.92,40.84
2017,5,27,7,0,0.0,61.0,4.6,26.0,61.0,53.87,38.59
2017,5,27,7,15,0.0,68.0,4.7,26.5,68.0,60.11,43.56
2017,5,27,7,30,0.0,75.0,4.8,27.0,75.0,66.33,48.38
2017,5,27,7,45,0.0,87.5,4.95,27.5,87.5,77.3,56.92
2017,5,27,8,0,0.0,100.0,5.1,28.0,100.0,88.32,65.37
2017,5,27,8,15,0.0,112.0,5.1,28.0,112.0,98.95,73.55
2017,5,27,8,30,0.0,124.0,5.1,28.0,124.0,109.62,81.71
2017,5,27,8,45,0.0,135.5,5.2,28.5,135.5,119.9,89.31
2017,5,27,9,0,0.0,147.0,5.3,29.0,147.0,130.21,96.88
2017,5,27,9,15,12.0,212.0,5.25,29.5,221.5,195.05,146.47
2017,5,27,9,30,24.0,277.0,5.2,30.0,296.0,261.33,196.1
2017,5,27,9,45,25.5,292.0,5.2,31.0,313.0,281.17,209.66
2017,5,27,10,0,27.0,307.0,5.2,32.0,330.0,297.76,220.72
2017,5,27,10,15,28.0,319.5,5.15,32.0,344.0,311.76,230.64
2017,5,27,10,30,29.0,332.0,5.1,32.0,358.0,325.74,240.53
2017,5,27,10,45,27.5,344.5,5.05,32.5,369.5,337.63,248.28
2017,5,27,11,0,26.0,357.0,5.0,33.0,381.0,349.34,255.86
2017,5,27,11,15,29.0,361.5,4.95,33.0,389.0,357.37,261.47
2017,5,27,11,30,32.0,366.0,4.9,33.0,397.0,365.33,267.07
2017,5,27,11,45,65.0,428.0,4.85,33.5,492.0,453.85,330.2
2017,5,27,12,0,98.0,490.0,4.8,34.0,587.0,543.15,392.09
2017,5,27,12,15,65.0,448.0,4.75,34.0,512.5,474.45,342.98
2017,5,27,12,30,32.0,406.0,4.7,34.0,438.0,405.05,293.27
2017,5,27,12,45,32.5,406.0,4.7,34.0,438.5,405.29,293.68
2017,5,27,13,0,33.0,406.0,4.7,34.0,439.0,405.18,293.69
2017,5,27,13,15,64.0,440.0,4.65,34.0,502.5,463.91,336.06
2017,5,27,13,30,95.0,474.0,4.6,34.0,566.0,521.39,376.83
2017,5,27,13,45,94.0,463.0,4.6,34.5,552.5,507.61,366.54
2017,5,27,14,0,93.0,452.0,4.6,35.0,539.0,493.45,356.28
2017,5,27,14,15,199.0,433.0,4.55,35.0,610.5,565.34,409.3
2017,5,27,14,30,305.0,414.0,4.5,35.0,682.0,629.54,455.73
2017,5,27,14,45,513.5,297.5,4.5,35.0,727.5,674.78,491.66
2017,5,27,15,0,722.0,181.0,4.5,35.0,773.0,699.56,512.79
2017,5,27,15,15,708.0,177.5,4.4,34.5,733.5,656.92,483.49
2017,5,27,15,30,694.0,174.0,4.3,34.0,694.0,613.16,453.08
2017,5,27,15,45,673.5,170.0,4.25,34.0,649.0,564.23,417.5
2017,5,27,16,0,653.0,166.0,4.2,34.0,604.0,515.3,381.18
2017,5,27,16,15,629.5,160.0,4.1,33.5,555.5,463.4,342.56
2017,5,27,16,30,606.0,154.0,4.0,33.0,507.0,412.42,303.6
2017,5,27,16,45,564.0,150.5,3.95,33.0,454.5,357.75,260.64
2017,5,27,17,0,522.0,147.0,3.9,33.0,402.0,303.97,217.84
2017,5,27,17,15,483.0,137.0,3.6,32.5,351.0,251.86,176.28
2017,5,27,17,30,444.0,127.0,3.3,32.0,300.0,203.6,137.9
2017,5,27,17,45,358.0,120.5,3.05,31.5,246.0,155.1,102.42
2017,5,27,18,0,272.0,114.0,2.8,31.0,192.0,116.98,77.31
2017,5,27,18,15,216.5,93.5,2.75,30.5,147.0,78.91,53.61
2017,5,27,18,30,161.0,73.0,2.7,30.0,102.0,56.09,41.03
2017,5,27,18,45,80.5,47.0,2.7,29.5,61.5,38.13,25.45
2017,5,27,19,0,0.0,21.0,2.7,29.0,21.0,18.5,6.86
2017,5,27,19,15,0.0,10.5,3.05,28.5,10.5,9.55,0.0
2017,5,27,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,45,28.5,14.0,1.4,23.5,16.5,12.73,0.0
2017,5,28,6,0,57.0,28.0,1.4,24.0,33.0,23.46,12.06
2017,5,28,6,15,119.0,51.5,1.35,24.0,71.5,40.44,28.29
2017,5,28,6,30,181.0,75.0,1.3,24.0,110.0,57.64,43.59
2017,5,28,6,45,230.5,96.0,1.3,24.5,155.0,84.33,58.01
2017,5,28,7,0,280.0,117.0,1.3,25.0,200.0,123.53,83.75
2017,5,28,7,15,196.5,139.0,1.4,25.0,203.0,148.44,106.56
2017,5,28,7,30,113.0,161.0,1.5,25.0,206.0,162.27,121.36
2017,5,28,7,45,267.5,173.5,1.6,25.5,301.0,225.92,167.05
2017,5,28,8,0,422.0,186.0,1.7,26.0,396.0,308.61,228.54
2017,5,28,8,15,405.5,205.5,1.65,26.5,425.5,345.53,258.11
2017,5,28,8,30,389.0,225.0,1.6,27.0,455.0,377.26,282.84
2017,5,28,8,45,303.5,267.0,1.55,27.5,456.0,393.8,295.23
2017,5,28,9,0,218.0,309.0,1.5,28.0,457.0,397.96,297.34
2017,5,28,9,15,263.0,323.5,1.4,28.0,514.5,453.99,337.65
2017,5,28,9,30,308.0,338.0,1.3,28.0,572.0,510.11,376.91
2017,5,28,9,45,232.5,370.5,1.2,28.5,552.5,498.18,365.59
2017,5,28,10,0,157.0,403.0,1.1,29.0,533.0,483.76,352.59
2017,5,28,10,15,119.5,411.5,1.05,29.0,513.0,470.56,342.14
2017,5,28,10,30,82.0,420.0,1.0,29.0,493.0,448.2,325.26
2017,5,28,10,45,189.0,433.5,0.95,29.5,608.0,558.34,401.86
2017,5,28,11,0,296.0,447.0,0.9,30.0,723.0,673.52,477.54
2017,5,28,11,15,337.5,438.5,0.9,30.0,758.5,709.53,500.38
2017,5,28,11,30,379.0,430.0,0.9,30.0,794.0,745.54,523.82
2017,5,28,11,45,263.5,466.5,0.9,30.5,721.5,681.82,478.51
2017,5,28,12,0,148.0,503.0,0.9,31.0,649.0,607.7,426.81
2017,5,28,12,15,164.0,489.5,0.9,31.0,651.5,611.14,430.28
2017,5,28,12,30,180.0,476.0,0.9,31.0,654.0,613.66,432.46
2017,5,28,12,45,170.0,489.5,0.95,31.0,657.5,616.44,434.28
2017,5,28,13,0,160.0,503.0,1.0,31.0,661.0,618.24,435.5
2017,5,28,13,15,153.0,496.0,1.05,31.0,645.0,602.96,425.87
2017,5,28,13,30,146.0,489.0,1.1,31.0,629.0,587.02,415.91
2017,5,28,13,45,165.5,478.0,1.2,31.0,633.5,589.75,419.38
2017,5,28,14,0,185.0,467.0,1.3,31.0,638.0,590.92,421.62
2017,5,28,14,15,165.5,452.0,1.35,31.0,601.5,554.89,397.71
2017,5,28,14,30,146.0,437.0,1.4,31.0,565.0,519.25,374.04
2017,5,28,14,45,213.0,410.5,1.5,31.5,589.5,539.05,389.47
2017,5,28,15,0,280.0,384.0,1.6,32.0,614.0,558.49,403.88
2017,5,28,15,15,230.5,370.5,1.6,32.0,553.5,494.85,359.63
2017,5,28,15,30,181.0,357.0,1.6,32.0,493.0,439.39,320.91
2017,5,28,15,45,90.5,256.0,1.65,32.0,324.0,286.42,211.45
2017,5,28,16,0,0.0,155.0,1.7,32.0,155.0,137.21,100.33
2017,5,28,16,15,0.0,106.0,1.7,31.5,106.0,93.92,67.87
2017,5,28,16,30,0.0,57.0,1.7,31.0,57.0,50.41,34.28
2017,5,28,16,45,0.0,73.5,1.7,31.0,73.5,65.04,45.98
2017,5,28,17,0,0.0,90.0,1.7,31.0,90.0,79.6,57.63
2017,5,28,17,15,0.0,78.0,1.55,30.5,78.0,69.01,49.57
2017,5,28,17,30,0.0,66.0,1.4,30.0,66.0,58.33,41.33
2017,5,28,17,45,0.0,55.0,1.25,29.5,55.0,48.56,33.69
2017,5,28,18,0,0.0,44.0,1.1,29.0,44.0,38.8,25.91
2017,5,28,18,15,0.0,33.5,1.0,28.5,33.5,29.51,18.36
2017,5,28,18,30,0.0,23.0,0.9,28.0,23.0,20.23,11.42
2017,5,28,18,45,0.0,14.5,0.85,27.5,14.5,12.74,4.88
2017,5,28,19,0,0.0,6.0,0.8,27.0,6.0,5.26,0.0
2017,5,28,19,15,0.0,3.0,0.85,26.5,3.0,2.73,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.5,3.35,20.0,7.5,6.82,0.0
2017,5,29,6,0,0.0,15.0,3.4,20.0,15.0,13.19,4.51
2017,5,29,6,15,0.0,33.5,3.45,20.0,33.5,29.52,19.53
2017,5,29,6,30,0.0,52.0,3.5,20.0,52.0,45.04,33.47
2017,5,29,6,45,0.0,74.5,3.6,20.0,74.5,63.8,47.76
2017,5,29,7,0,0.0,97.0,3.7,20.0,97.0,83.1,63.93
2017,5,29,7,15,4.0,116.0,3.75,20.0,117.5,100.53,78.11
2017,5,29,7,30,8.0,135.0,3.8,20.0,138.0,118.56,92.59
2017,5,29,7,45,6.0,146.5,3.85,20.0,149.5,129.18,101.06
2017,5,29,8,0,4.0,158.0,3.9,20.0,161.0,139.48,109.14
2017,5,29,8,15,12.0,185.5,3.8,20.0,193.0,167.14,130.96
2017,5,29,8,30,20.0,213.0,3.7,20.0,225.0,195.86,153.44
2017,5,29,8,45,27.5,241.0,3.65,20.5,259.0,227.37,177.6
2017,5,29,9,0,35.0,269.0,3.6,21.0,293.0,258.73,201.32
2017,5,29,9,15,32.0,281.5,3.35,21.0,305.0,270.94,210.14
2017,5,29,9,30,29.0,294.0,3.1,21.0,317.0,282.77,218.61
2017,5,29,9,45,50.5,337.0,2.9,21.5,378.5,338.45,260.31
2017,5,29,10,0,72.0,380.0,2.7,22.0,440.0,396.06,302.41
2017,5,29,10,15,92.5,406.5,2.45,22.5,486.5,439.57,333.16
2017,5,29,10,30,113.0,433.0,2.2,23.0,533.0,490.16,368.28
2017,5,29,10,45,134.5,451.0,2.0,23.5,573.5,529.13,394.49
2017,5,29,11,0,156.0,469.0,1.8,24.0,614.0,568.72,420.52
2017,5,29,11,15,206.0,474.0,1.75,24.0,670.0,621.36,457.4
2017,5,29,11,30,256.0,479.0,1.7,24.0,726.0,681.24,498.38
2017,5,29,11,45,182.5,486.5,1.7,24.5,663.5,620.56,453.68
2017,5,29,12,0,109.0,494.0,1.7,25.0,601.0,556.1,406.8
2017,5,29,12,15,259.5,464.0,1.7,25.0,720.5,680.47,496.48
2017,5,29,12,30,410.0,434.0,1.7,25.0,840.0,790.7,572.57
2017,5,29,12,45,274.0,467.5,1.7,25.5,738.5,696.71,504.68
2017,5,29,13,0,138.0,501.0,1.7,26.0,637.0,595.96,432.68
2017,5,29,13,15,282.5,456.5,1.55,26.0,730.0,688.2,499.18
2017,5,29,13,30,427.0,412.0,1.4,26.0,823.0,774.33,557.75
2017,5,29,13,45,592.5,305.0,1.3,26.5,862.0,810.19,583.0
2017,5,29,14,0,758.0,198.0,1.2,27.0,901.0,833.67,599.62
2017,5,29,14,15,750.5,195.5,1.05,27.0,874.0,805.48,579.79
2017,5,29,14,30,743.0,193.0,0.9,27.0,847.0,778.03,560.27
2017,5,29,14,45,717.5,198.5,0.8,27.0,810.0,738.46,533.07
2017,5,29,15,0,692.0,204.0,0.7,27.0,773.0,697.97,505.1
2017,5,29,15,15,677.5,200.0,0.6,27.0,733.5,655.72,475.89
2017,5,29,15,30,663.0,196.0,0.5,27.0,694.0,612.47,445.54
2017,5,29,15,45,649.0,188.0,0.45,27.0,650.5,565.16,412.5
2017,5,29,16,0,635.0,180.0,0.4,27.0,607.0,517.35,378.32
2017,5,29,16,15,610.5,173.5,0.5,27.0,558.5,465.45,341.57
2017,5,29,16,30,586.0,167.0,0.6,27.0,510.0,414.62,304.23
2017,5,29,16,45,556.0,158.5,0.7,27.0,459.0,358.64,261.87
2017,5,29,17,0,526.0,150.0,0.8,27.0,408.0,307.56,221.9
2017,5,29,17,15,485.5,140.5,0.8,26.5,356.5,255.28,180.67
2017,5,29,17,30,445.0,131.0,0.8,26.0,305.0,207.02,142.47
2017,5,29,17,45,388.0,119.0,0.85,25.5,254.0,158.41,105.62
2017,5,29,18,0,331.0,107.0,0.9,25.0,203.0,116.3,76.08
2017,5,29,18,15,264.0,90.0,0.95,24.5,156.0,78.08,53.29
2017,5,29,18,30,197.0,73.0,1.0,24.0,109.0,56.25,42.29
2017,5,29,18,45,119.5,50.5,1.05,23.5,70.0,39.66,27.56
2017,5,29,19,0,42.0,28.0,1.1,23.0,31.0,23.3,11.2
2017,5,29,19,15,21.0,14.0,1.25,23.0,15.5,12.73,0.0
2017,5,29,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,45,23.5,16.0,0.6,20.5,18.0,14.55,0.0
2017,5,30,6,0,47.0,32.0,0.6,21.0,36.0,26.37,14.73
2017,5,30,6,15,114.5,56.0,0.55,21.5,75.5,43.63,31.38
2017,5,30,6,30,182.0,80.0,0.5,22.0,115.0,61.08,46.92
2017,5,30,6,45,253.5,97.0,0.45,22.5,162.5,85.42,58.98
2017,5,30,7,0,325.0,114.0,0.4,23.0,210.0,125.09,83.67
2017,5,30,7,15,376.5,127.5,0.65,23.5,261.0,166.93,113.94
2017,5,30,7,30,428.0,141.0,0.9,24.0,312.0,215.34,151.54
2017,5,30,7,45,473.5,150.0,1.15,24.5,365.0,263.91,190.51
2017,5,30,8,0,519.0,159.0,1.4,25.0,418.0,317.02,233.19
2017,5,30,8,15,450.0,193.0,1.5,25.5,435.0,350.99,262.25
2017,5,30,8,30,381.0,227.0,1.6,26.0,452.0,374.14,281.51
2017,5,30,8,45,512.5,204.5,1.75,26.5,535.5,445.49,335.11
2017,5,30,9,0,644.0,182.0,1.9,27.0,619.0,528.02,396.11
2017,5,30,9,15,662.5,187.0,1.95,27.0,663.5,576.04,431.39
2017,5,30,9,30,681.0,192.0,2.0,27.0,708.0,623.87,465.97
2017,5,30,9,45,412.5,297.0,2.15,27.5,614.5,563.38,419.45
2017,5,30,10,0,144.0,402.0,2.3,28.0,521.0,472.54,349.82
2017,5,30,10,15,119.5,414.0,2.35,28.0,515.5,471.94,349.07
2017,5,30,10,30,95.0,426.0,2.4,28.0,510.0,463.31,342.09
2017,5,30,10,45,116.5,446.5,2.5,28.5,553.0,509.84,374.59
2017,5,30,11,0,138.0,467.0,2.6,29.0,596.0,551.21,402.82
2017,5,30,11,15,238.0,459.5,2.65,29.0,687.0,641.21,467.03
2017,5,30,11,30,338.0,452.0,2.7,29.0,778.0,727.98,527.53
2017,5,30,11,45,344.0,454.0,2.75,29.0,789.0,740.88,535.75
2017,5,30,12,0,350.0,456.0,2.8,29.0,800.0,752.29,543.52
2017,5,30,12,15,324.0,470.0,2.8,29.0,790.0,744.06,537.09
2017,5,30,12,30,298.0,484.0,2.8,29.0,780.0,733.99,529.58
2017,5,30,12,45,210.5,491.0,2.85,29.0,699.5,653.65,473.6
2017,5,30,13,0,123.0,498.0,2.9,29.0,619.0,579.15,420.82
2017,5,30,13,15,174.0,491.0,2.9,29.0,660.0,616.14,448.32
2017,5,30,13,30,225.0,484.0,2.9,29.0,701.0,650.97,473.49
2017,5,30,13,45,127.5,426.5,2.9,29.0,549.0,508.78,373.18
2017,5,30,14,0,30.0,369.0,2.9,29.0,397.0,363.0,267.64
2017,5,30,14,15,18.0,274.0,2.85,29.0,291.0,259.71,192.64
2017,5,30,14,30,6.0,179.0,2.8,29.0,185.0,164.31,121.33
2017,5,30,14,45,3.0,138.0,2.8,29.0,141.0,125.1,91.69
2017,5,30,15,0,0.0,97.0,2.8,29.0,97.0,86.24,61.84
2017,5,30,15,15,0.0,120.0,2.75,28.5,120.0,106.63,77.97
2017,5,30,15,30,0.0,143.0,2.7,28.0,143.0,126.94,94.04
2017,5,30,15,45,0.0,139.0,2.7,28.0,139.0,123.27,91.4
2017,5,30,16,0,0.0,135.0,2.7,28.0,135.0,119.59,88.8
2017,5,30,16,15,0.0,119.5,2.6,28.0,119.5,105.8,78.29
2017,5,30,16,30,0.0,104.0,2.5,28.0,104.0,92.07,67.76
2017,5,30,16,45,0.0,97.5,2.4,28.0,97.5,86.27,63.42
2017,5,30,17,0,0.0,91.0,2.3,28.0,91.0,80.47,59.06
2017,5,30,17,15,0.0,79.5,1.95,27.5,79.5,70.34,51.29
2017,5,30,17,30,0.0,68.0,1.6,27.0,68.0,60.11,43.32
2017,5,30,17,45,0.0,56.5,1.3,26.5,56.5,49.89,35.23
2017,5,30,18,0,0.0,45.0,1.0,26.0,45.0,39.69,27.01
2017,5,30,18,15,0.0,35.0,0.95,25.5,35.0,30.84,19.74
2017,5,30,18,30,0.0,25.0,0.9,25.0,25.0,22.0,13.15
2017,5,30,18,45,0.0,16.0,0.85,24.5,16.0,14.06,6.14
2017,5,30,19,0,0.0,7.0,0.8,24.0,7.0,6.14,0.0
2017,5,30,19,15,0.0,3.5,0.8,23.5,3.5,3.18,0.0
2017,5,30,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,5,31,5,45,2.5,14.0,0.45,21.5,14.5,12.73,0.0
2017,5,31,6,0,5.0,28.0,0.4,22.0,29.0,24.21,13.09
2017,5,31,6,15,38.0,51.0,0.45,22.0,58.5,42.16,30.09
2017,5,31,6,30,71.0,74.0,0.5,22.0,88.0,58.33,44.59
2017,5,31,6,45,115.0,93.0,0.6,22.5,123.5,78.71,56.8
2017,5,31,7,0,159.0,112.0,0.7,23.0,159.0,107.96,76.74
2017,5,31,7,15,90.5,128.0,0.85,23.5,156.0,122.26,90.56
2017,5,31,7,30,22.0,144.0,1.0,24.0,153.0,128.93,98.51
2017,5,31,7,45,237.0,154.0,1.15,24.5,271.0,199.97,148.03
2017,5,31,8,0,452.0,164.0,1.3,25.0,389.0,298.07,220.22
2017,5,31,8,15,328.5,212.0,1.45,25.5,385.5,316.88,238.02
2017,5,31,8,30,205.0,260.0,1.6,26.0,382.0,321.37,243.06
2017,5,31,8,45,237.5,280.0,1.75,26.5,433.0,367.87,277.81
2017,5,31,9,0,270.0,300.0,1.9,27.0,484.0,420.28,316.18
2017,5,31,9,15,252.0,327.0,1.95,27.0,507.5,448.74,336.57
2017,5,31,9,30,234.0,354.0,2.0,27.0,531.0,470.96,352.16
2017,5,31,9,45,187.5,378.0,2.1,27.5,524.5,472.57,351.75
2017,5,31,10,0,141.0,402.0,2.2,28.0,518.0,469.94,348.12
2017,5,31,10,15,100.0,401.5,2.15,28.0,486.0,440.05,325.57
2017,5,31,10,30,59.0,401.0,2.1,28.0,454.0,411.74,304.03
2017,5,31,10,45,53.5,406.5,2.1,28.0,455.5,415.07,306.06
2017,5,31,11,0,48.0,412.0,2.1,28.0,457.0,417.83,307.54
2017,5,31,11,15,68.5,442.0,2.05,28.0,508.0,465.22,341.18
2017,5,31,11,30,89.0,472.0,2.0,28.0,559.0,513.22,374.54
2017,5,31,11,45,195.5,475.5,2.0,28.0,668.0,620.94,451.02
2017,5,31,12,0,302.0,479.0,2.0,28.0,777.0,729.34,525.31
2017,5,31,12,15,279.5,487.5,1.95,28.0,764.0,718.97,516.5
2017,5,31,12,30,257.0,496.0,1.9,28.0,751.0,706.96,507.61
2017,5,31,12,45,234.5,498.0,1.85,28.0,730.0,681.42,489.94
2017,5,31,13,0,212.0,500.0,1.8,28.0,709.0,660.92,475.63
2017,5,31,13,15,126.5,458.0,1.8,28.0,582.5,542.8,394.01
2017,5,31,13,30,41.0,416.0,1.8,28.0,456.0,418.71,306.14
2017,5,31,13,45,50.0,421.5,1.85,28.0,469.0,430.03,315.4
2017,5,31,14,0,59.0,427.0,1.9,28.0,482.0,440.66,323.46
2017,5,31,14,15,40.0,372.0,1.9,28.0,409.0,372.11,274.55
2017,5,31,14,30,21.0,317.0,1.9,28.0,336.0,299.79,222.3
2017,5,31,14,45,21.0,306.5,1.95,28.0,325.0,289.22,215.19
2017,5,31,15,0,21.0,296.0,2.0,28.0,314.0,278.59,207.78
2017,5,31,15,15,13.5,246.0,2.0,27.5,257.5,227.72,170.5
2017,5,31,15,30,6.0,196.0,2.0,27.0,201.0,177.7,133.24
2017,5,31,15,45,3.0,148.5,2.0,27.0,151.0,133.43,99.52
2017,5,31,16,0,0.0,101.0,2.0,27.0,101.0,89.58,65.57
2017,5,31,16,15,217.0,156.0,1.9,26.5,283.5,249.69,190.89
2017,5,31,16,30,434.0,211.0,1.8,26.0,466.0,383.07,288.58
2017,5,31,16,45,273.5,210.0,1.7,26.0,365.5,291.69,219.09
2017,5,31,17,0,113.0,209.0,1.6,26.0,265.0,218.67,165.26
2017,5,31,17,15,97.0,187.5,1.4,25.5,231.5,186.85,141.0
2017,5,31,17,30,81.0,166.0,1.2,25.0,198.0,157.74,118.64
2017,5,31,17,45,70.0,141.0,1.05,25.0,165.5,128.69,95.95
2017,5,31,18,0,59.0,116.0,0.9,25.0,133.0,101.25,74.72
2017,5,31,18,15,41.5,91.5,0.85,24.5,102.5,75.74,55.62
2017,5,31,18,30,24.0,67.0,0.8,24.0,72.0,54.9,41.19
2017,5,31,18,45,12.0,44.5,0.8,24.0,47.0,37.41,25.7
2017,5,31,19,0,0.0,22.0,0.8,24.0,22.0,19.4,8.77
2017,5,31,19,15,0.0,11.0,0.9,23.5,11.0,10.01,0.0
2017,5,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,84.0,15.5,1.15,20.5,23.0,14.1,0.0
2017,6,1,6,0,168.0,31.0,1.3,21.0,46.0,24.19,13.17
2017,6,1,6,15,269.5,44.5,1.4,21.5,88.0,34.24,23.44
2017,6,1,6,30,371.0,58.0,1.5,22.0,130.0,43.99,32.31
2017,6,1,6,45,446.5,66.5,1.65,22.5,180.5,68.37,40.98
2017,6,1,7,0,522.0,75.0,1.8,23.0,231.0,112.83,66.17
2017,6,1,7,15,281.0,113.5,1.85,23.5,199.5,140.0,96.92
2017,6,1,7,30,40.0,152.0,1.9,24.0,168.0,138.48,105.66
2017,6,1,7,45,35.5,170.0,1.95,24.5,186.0,156.38,119.79
2017,6,1,8,0,31.0,188.0,2.0,25.0,204.0,173.75,133.16
2017,6,1,8,15,49.5,219.5,2.0,25.5,248.0,210.97,161.36
2017,6,1,8,30,68.0,251.0,2.0,26.0,292.0,250.49,190.93
2017,6,1,8,45,58.0,266.5,2.0,26.5,303.5,264.2,200.59
2017,6,1,9,0,48.0,282.0,2.0,27.0,315.0,276.73,209.17
2017,6,1,9,15,91.0,320.5,2.0,27.5,388.0,339.91,255.69
2017,6,1,9,30,134.0,359.0,2.0,28.0,461.0,411.07,306.89
2017,6,1,9,45,90.0,356.5,2.05,28.5,426.5,382.15,284.16
2017,6,1,10,0,46.0,354.0,2.1,29.0,392.0,353.08,261.51
2017,6,1,10,15,40.0,358.0,2.15,29.0,392.5,354.96,262.55
2017,6,1,10,30,34.0,362.0,2.2,29.0,393.0,356.19,263.01
2017,6,1,10,45,109.0,415.5,2.25,29.5,516.5,474.66,348.41
2017,6,1,11,0,184.0,469.0,2.3,30.0,640.0,590.73,428.75
2017,6,1,11,15,537.0,292.5,2.35,30.0,807.0,750.68,545.73
2017,6,1,11,30,890.0,116.0,2.4,30.0,974.0,895.89,643.88
2017,6,1,11,45,532.0,310.0,2.45,30.5,825.0,781.08,562.29
2017,6,1,12,0,174.0,504.0,2.5,31.0,676.0,630.03,451.13
2017,6,1,12,15,128.0,494.0,2.5,31.0,620.5,580.55,417.35
2017,6,1,12,30,82.0,484.0,2.5,31.0,565.0,522.42,376.59
2017,6,1,12,45,94.0,488.5,2.55,31.0,581.5,537.19,387.57
2017,6,1,13,0,106.0,493.0,2.6,31.0,598.0,551.21,397.65
2017,6,1,13,15,210.0,477.5,2.6,31.0,681.5,634.88,457.64
2017,6,1,13,30,314.0,462.0,2.6,31.0,765.0,713.96,512.85
2017,6,1,13,45,596.0,288.5,2.65,31.5,847.5,796.27,574.27
2017,6,1,14,0,878.0,115.0,2.7,32.0,930.0,849.22,611.33
2017,6,1,14,15,483.5,269.0,2.7,31.5,716.0,656.49,479.09
2017,6,1,14,30,89.0,423.0,2.7,31.0,502.0,454.82,331.71
2017,6,1,14,45,451.5,276.5,2.75,31.0,651.0,606.29,447.59
2017,6,1,15,0,814.0,130.0,2.8,31.0,800.0,713.48,527.04
2017,6,1,15,15,802.0,127.5,2.8,31.0,760.5,670.54,496.19
2017,6,1,15,30,790.0,125.0,2.8,31.0,721.0,626.06,464.62
2017,6,1,15,45,773.5,122.5,2.8,31.0,676.0,577.62,429.47
2017,6,1,16,0,757.0,120.0,2.8,31.0,631.0,528.55,392.96
2017,6,1,16,15,737.0,116.0,2.8,30.5,582.5,476.01,353.69
2017,6,1,16,30,717.0,112.0,2.8,30.0,534.0,421.98,312.06
2017,6,1,16,45,430.0,161.5,2.8,30.0,408.0,312.28,230.32
2017,6,1,17,0,143.0,211.0,2.8,30.0,282.0,230.14,171.41
2017,6,1,17,15,364.0,152.5,2.7,29.5,304.0,232.19,166.48
2017,6,1,17,30,585.0,94.0,2.6,29.0,326.0,207.38,137.11
2017,6,1,17,45,528.0,88.0,2.55,28.5,273.0,156.07,97.22
2017,6,1,18,0,471.0,82.0,2.5,28.0,220.0,111.19,65.84
2017,6,1,18,15,402.0,71.0,2.35,27.5,171.5,66.72,40.76
2017,6,1,18,30,333.0,60.0,2.2,27.0,123.0,45.45,32.75
2017,6,1,18,45,230.5,45.5,2.05,26.5,82.5,34.98,23.41
2017,6,1,19,0,128.0,31.0,1.9,26.0,42.0,24.98,12.97
2017,6,1,19,15,64.0,15.5,2.05,25.5,21.0,14.1,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,10.0,1.65,22.0,10.0,9.1,0.0
2017,6,2,6,0,0.0,20.0,1.8,22.0,20.0,17.62,8.05
2017,6,2,6,15,0.0,39.0,1.85,22.5,39.0,33.9,23.04
2017,6,2,6,30,0.0,58.0,1.9,23.0,58.0,49.66,37.01
2017,6,2,6,45,4.0,79.5,2.0,23.5,81.0,67.76,50.21
