Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,7,0,8.0,101.0,2.1,24.0,104.0,86.97,65.68
2017,6,2,7,15,135.0,126.5,2.15,24.0,180.5,127.81,93.23
2017,6,2,7,30,262.0,152.0,2.2,24.0,257.0,186.22,135.49
2017,6,2,7,45,346.5,160.5,2.25,24.5,320.5,234.87,172.51
2017,6,2,8,0,431.0,169.0,2.3,25.0,384.0,294.0,218.39
2017,6,2,8,15,372.5,206.0,2.3,25.0,406.5,327.83,247.36
2017,6,2,8,30,314.0,243.0,2.3,25.0,429.0,356.37,270.79
2017,6,2,8,45,229.0,278.5,2.35,25.5,420.5,361.49,274.94
2017,6,2,9,0,144.0,314.0,2.4,26.0,412.0,359.66,272.76
2017,6,2,9,15,173.0,336.0,2.4,26.5,462.0,405.25,305.94
2017,6,2,9,30,202.0,358.0,2.4,27.0,512.0,453.1,340.04
2017,6,2,9,45,238.0,373.0,2.4,27.5,563.5,501.48,374.1
2017,6,2,10,0,274.0,388.0,2.4,28.0,615.0,556.65,412.3
2017,6,2,10,15,293.0,401.0,2.35,28.5,652.5,594.63,437.42
2017,6,2,10,30,312.0,414.0,2.3,29.0,690.0,632.81,462.32
2017,6,2,10,45,201.5,433.5,2.25,29.5,613.5,565.93,412.44
2017,6,2,11,0,91.0,453.0,2.2,30.0,537.0,491.26,357.02
2017,6,2,11,15,141.0,471.5,2.1,30.0,606.0,560.93,406.14
2017,6,2,11,30,191.0,490.0,2.0,30.0,675.0,625.55,450.03
2017,6,2,11,45,300.5,460.5,1.95,30.5,755.0,705.8,504.58
2017,6,2,12,0,410.0,431.0,1.9,31.0,835.0,781.02,554.29
2017,6,2,12,15,399.0,436.0,1.85,31.0,830.5,778.53,551.27
2017,6,2,12,30,388.0,441.0,1.8,31.0,826.0,774.05,547.68
2017,6,2,12,45,349.0,459.0,1.75,31.0,804.0,754.3,533.48
2017,6,2,13,0,310.0,477.0,1.7,31.0,782.0,733.08,518.45
2017,6,2,13,15,548.5,329.0,1.7,31.0,860.5,811.92,576.69
2017,6,2,13,30,787.0,181.0,1.7,31.0,939.0,870.88,618.37
2017,6,2,13,45,780.5,180.5,1.75,31.0,919.0,850.7,605.86
2017,6,2,14,0,774.0,180.0,1.8,31.0,899.0,827.69,592.28
2017,6,2,14,15,609.5,268.5,1.8,31.0,824.5,758.54,544.66
2017,6,2,14,30,445.0,357.0,1.8,31.0,750.0,689.52,495.82
2017,6,2,14,45,383.5,366.0,1.85,31.0,695.5,630.11,455.99
2017,6,2,15,0,322.0,375.0,1.9,31.0,641.0,578.43,420.55
2017,6,2,15,15,191.0,353.5,1.95,30.5,509.0,451.59,332.02
2017,6,2,15,30,60.0,332.0,2.0,30.0,377.0,335.41,248.33
2017,6,2,15,45,160.5,316.5,2.1,30.0,428.0,380.15,283.13
2017,6,2,16,0,261.0,301.0,2.2,30.0,479.0,414.07,308.36
2017,6,2,16,15,142.0,259.0,2.2,30.0,355.0,301.02,225.03
2017,6,2,16,30,23.0,217.0,2.2,30.0,231.0,200.22,149.99
2017,6,2,16,45,298.5,175.0,2.2,30.0,324.5,271.18,201.24
2017,6,2,17,0,574.0,133.0,2.2,30.0,418.0,310.76,223.39
2017,6,2,17,15,537.0,124.5,2.1,29.5,366.5,255.66,178.85
2017,6,2,17,30,500.0,116.0,2.0,29.0,315.0,206.36,139.14
2017,6,2,17,45,448.0,106.5,1.9,28.5,264.0,157.66,101.66
2017,6,2,18,0,396.0,97.0,1.8,28.0,213.0,114.71,71.46
2017,6,2,18,15,330.5,82.5,1.8,27.5,166.0,73.35,47.39
2017,6,2,18,30,265.0,68.0,1.8,27.0,119.0,51.26,37.65
2017,6,2,18,45,183.0,49.5,1.85,26.5,79.5,39.18,26.91
2017,6,2,19,0,101.0,31.0,1.9,26.0,40.0,24.95,13.16
2017,6,2,19,15,50.5,15.5,2.0,25.5,20.0,14.1,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,5,45,1.5,14.0,1.25,22.5,14.5,12.73,0.0
2017,6,3,6,0,3.0,28.0,1.4,23.0,29.0,24.25,13.18
2017,6,3,6,15,30.5,49.0,1.45,23.0,55.0,40.83,28.83
2017,6,3,6,30,58.0,70.0,1.5,23.0,81.0,57.3,43.53
2017,6,3,6,45,80.0,92.0,1.6,23.5,112.5,76.33,55.57
2017,6,3,7,0,102.0,114.0,1.7,24.0,144.0,103.28,75.12
2017,6,3,7,15,278.5,117.5,1.75,24.5,223.5,142.06,98.27
2017,6,3,7,30,455.0,121.0,1.8,25.0,303.0,202.3,140.22
2017,6,3,7,45,227.5,131.0,1.85,25.5,222.0,177.0,129.81
2017,6,3,8,0,0.0,141.0,1.9,26.0,141.0,123.56,93.69
2017,6,3,8,15,44.0,199.0,1.9,26.5,225.5,191.27,145.64
2017,6,3,8,30,88.0,257.0,1.9,27.0,310.0,264.06,200.34
2017,6,3,8,45,204.0,273.5,1.95,27.5,408.5,344.44,259.92
2017,6,3,9,0,320.0,290.0,2.0,28.0,507.0,437.11,327.7
2017,6,3,9,15,171.5,284.5,2.0,28.0,401.5,358.9,269.56
2017,6,3,9,30,23.0,279.0,2.0,28.0,296.0,261.87,195.86
2017,6,3,9,45,14.0,225.5,2.0,28.5,236.5,209.81,156.44
2017,6,3,10,0,5.0,172.0,2.0,29.0,177.0,156.58,115.65
2017,6,3,10,15,13.5,247.0,1.95,29.5,259.5,230.28,170.78
2017,6,3,10,30,22.0,322.0,1.9,30.0,342.0,304.95,224.79
2017,6,3,10,45,423.0,234.5,1.85,30.5,628.5,574.89,424.83
2017,6,3,11,0,824.0,147.0,1.8,31.0,915.0,832.18,597.8
2017,6,3,11,15,522.5,317.0,1.75,31.0,807.5,759.0,542.08
2017,6,3,11,30,221.0,487.0,1.7,31.0,700.0,648.61,461.22
2017,6,3,11,45,138.0,470.0,1.65,31.0,604.0,563.15,402.63
2017,6,3,12,0,55.0,453.0,1.6,31.0,508.0,467.42,335.43
2017,6,3,12,15,133.5,479.5,1.55,31.0,612.5,571.3,408.53
2017,6,3,12,30,212.0,506.0,1.5,31.0,717.0,667.52,473.07
2017,6,3,12,45,179.5,504.5,1.45,31.0,682.5,636.03,450.44
2017,6,3,13,0,147.0,503.0,1.4,31.0,648.0,603.74,428.24
2017,6,3,13,15,171.0,496.5,1.3,31.0,663.0,616.79,437.31
2017,6,3,13,30,195.0,490.0,1.2,31.0,678.0,628.36,444.94
2017,6,3,13,45,205.0,477.5,1.2,31.0,672.0,620.71,440.39
2017,6,3,14,0,215.0,465.0,1.2,31.0,666.0,611.75,435.14
2017,6,3,14,15,119.5,398.5,1.15,31.0,510.0,466.75,335.9
2017,6,3,14,30,24.0,332.0,1.1,31.0,354.0,315.44,229.01
2017,6,3,14,45,230.5,329.5,1.1,31.0,520.5,481.86,351.74
2017,6,3,15,0,437.0,327.0,1.1,31.0,687.0,621.85,448.59
2017,6,3,15,15,430.0,312.5,1.1,30.5,652.0,584.79,423.31
2017,6,3,15,30,423.0,298.0,1.1,30.0,617.0,546.92,398.53
2017,6,3,15,45,352.0,298.0,1.1,30.0,553.0,479.81,351.48
2017,6,3,16,0,281.0,298.0,1.1,30.0,489.0,422.11,310.49
2017,6,3,16,15,346.5,258.5,1.05,30.0,475.5,403.32,297.0
2017,6,3,16,30,412.0,219.0,1.0,30.0,462.0,379.86,278.72
2017,6,3,16,45,327.0,211.5,0.95,30.0,393.5,313.35,229.44
2017,6,3,17,0,242.0,204.0,0.9,30.0,325.0,257.82,188.45
2017,6,3,17,15,220.0,184.5,0.85,29.5,284.5,218.27,158.46
2017,6,3,17,30,198.0,165.0,0.8,29.0,244.0,181.85,130.63
2017,6,3,17,45,177.0,142.0,0.75,28.5,205.0,145.38,102.95
2017,6,3,18,0,156.0,119.0,0.7,28.0,166.0,111.53,78.05
2017,6,3,18,15,125.0,96.5,0.65,27.5,129.0,80.48,57.01
2017,6,3,18,30,94.0,74.0,0.6,27.0,92.0,58.4,43.61
2017,6,3,18,45,55.0,51.5,0.55,26.5,61.0,41.52,28.89
2017,6,3,19,0,16.0,29.0,0.5,26.0,30.0,24.79,13.23
2017,6,3,19,15,8.0,14.5,0.5,25.5,15.0,13.19,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,51.0,16.0,1.75,21.5,20.5,14.55,0.0
2017,6,4,6,0,102.0,32.0,2.0,22.0,41.0,25.74,14.44
2017,6,4,6,15,180.0,51.0,2.1,22.0,80.5,40.29,28.49
2017,6,4,6,30,258.0,70.0,2.2,22.0,120.0,52.67,39.75
2017,6,4,6,45,129.0,84.0,2.35,22.5,109.0,72.37,51.58
2017,6,4,7,0,0.0,98.0,2.5,23.0,98.0,83.83,63.72
2017,6,4,7,15,106.5,128.0,2.6,23.5,170.5,124.11,91.69
2017,6,4,7,30,213.0,158.0,2.7,24.0,243.0,179.71,132.23
2017,6,4,7,45,243.5,179.5,2.8,24.5,290.0,221.31,165.05
2017,6,4,8,0,274.0,201.0,2.9,25.0,337.0,266.28,200.52
2017,6,4,8,15,210.5,232.5,2.95,25.5,344.0,285.06,216.76
2017,6,4,8,30,147.0,264.0,3.0,26.0,351.0,297.61,226.93
2017,6,4,8,45,176.0,287.5,3.1,26.5,401.0,342.21,260.36
2017,6,4,9,0,205.0,311.0,3.2,27.0,451.0,389.47,295.25
2017,6,4,9,15,192.0,335.5,3.15,27.0,473.5,415.23,313.86
2017,6,4,9,30,179.0,360.0,3.1,27.0,496.0,439.39,330.96
2017,6,4,9,45,318.0,339.5,3.1,27.5,596.5,528.97,397.01
2017,6,4,10,0,457.0,319.0,3.1,28.0,697.0,629.22,468.87
2017,6,4,10,15,302.0,379.0,3.05,28.0,633.5,580.34,430.65
2017,6,4,10,30,147.0,439.0,3.0,28.0,570.0,519.76,384.03
2017,6,4,10,45,183.0,452.0,2.95,28.5,620.0,566.75,416.89
2017,6,4,11,0,219.0,465.0,2.9,29.0,670.0,614.93,449.48
2017,6,4,11,15,162.5,473.0,2.8,29.0,627.0,579.91,423.02
2017,6,4,11,30,106.0,481.0,2.7,29.0,584.0,535.24,390.18
2017,6,4,11,45,263.0,456.5,2.65,29.0,714.5,667.49,485.28
2017,6,4,12,0,420.0,432.0,2.6,29.0,845.0,793.82,572.23
2017,6,4,12,15,633.5,289.0,2.55,29.0,915.5,858.85,620.14
2017,6,4,12,30,847.0,146.0,2.5,29.0,986.0,906.56,652.37
2017,6,4,12,45,848.5,144.0,2.45,29.0,982.5,904.65,650.36
2017,6,4,13,0,850.0,142.0,2.4,29.0,979.0,899.63,646.87
2017,6,4,13,15,468.0,306.5,2.3,29.0,766.5,718.21,521.87
2017,6,4,13,30,86.0,471.0,2.2,29.0,554.0,508.38,368.77
2017,6,4,13,45,68.0,443.5,2.15,29.0,508.5,465.05,339.43
2017,6,4,14,0,50.0,416.0,2.1,29.0,463.0,422.23,309.21
2017,6,4,14,15,134.0,426.0,2.0,29.0,546.0,503.28,368.64
2017,6,4,14,30,218.0,436.0,1.9,29.0,629.0,572.41,417.7
2017,6,4,14,45,109.0,265.0,1.85,29.0,361.5,327.19,243.27
2017,6,4,15,0,0.0,94.0,1.8,29.0,94.0,83.58,59.47
2017,6,4,15,15,1.5,129.0,1.75,29.0,130.0,115.63,84.67
2017,6,4,15,30,3.0,164.0,1.7,29.0,166.0,147.42,109.2
2017,6,4,15,45,1.5,108.0,1.65,29.0,109.0,96.72,70.32
2017,6,4,16,0,0.0,52.0,1.6,29.0,52.0,46.04,30.87
2017,6,4,16,15,0.0,101.5,1.5,28.5,101.5,89.96,65.72
2017,6,4,16,30,0.0,151.0,1.4,28.0,151.0,133.09,99.74
2017,6,4,16,45,9.5,164.5,1.35,28.0,169.5,147.92,111.4
2017,6,4,17,0,19.0,178.0,1.3,28.0,188.0,161.11,121.72
2017,6,4,17,15,15.5,158.0,1.2,27.5,165.5,141.14,106.67
2017,6,4,17,30,12.0,138.0,1.1,27.0,143.0,121.65,91.9
2017,6,4,17,45,6.0,118.0,1.0,27.0,120.5,102.29,76.96
2017,6,4,18,0,0.0,98.0,0.9,27.0,98.0,83.8,62.5
2017,6,4,18,15,0.0,77.0,0.85,26.5,77.0,65.68,47.91
2017,6,4,18,30,0.0,56.0,0.8,26.0,56.0,48.16,35.24
2017,6,4,18,45,0.0,38.0,0.75,25.5,38.0,33.13,22.09
2017,6,4,19,0,0.0,20.0,0.7,25.0,20.0,17.62,7.94
2017,6,4,19,15,0.0,10.0,0.7,24.5,10.0,9.1,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,92.0,15.0,2.35,19.5,23.5,13.64,0.0
2017,6,5,6,0,184.0,30.0,2.7,20.0,47.0,23.4,12.78
2017,6,5,6,15,279.5,43.5,2.75,20.5,88.0,33.46,22.89
2017,6,5,6,30,375.0,57.0,2.8,21.0,129.0,43.22,31.79
2017,6,5,6,45,447.5,65.0,2.85,22.0,178.5,65.13,39.2
2017,6,5,7,0,520.0,73.0,2.9,23.0,228.0,108.55,63.12
2017,6,5,7,15,566.5,80.0,3.05,23.5,280.0,155.56,97.38
2017,6,5,7,30,613.0,87.0,3.2,24.0,332.0,207.65,139.41
2017,6,5,7,45,651.5,90.5,3.35,25.0,385.5,259.24,182.56
2017,6,5,8,0,690.0,94.0,3.5,26.0,439.0,314.31,228.49
2017,6,5,8,15,715.0,98.5,3.5,26.5,490.0,370.35,275.01
2017,6,5,8,30,740.0,103.0,3.5,27.0,541.0,425.37,319.58
2017,6,5,8,45,760.5,105.5,3.55,27.5,589.5,477.38,360.77
2017,6,5,9,0,781.0,108.0,3.6,28.0,638.0,529.67,400.92
2017,6,5,9,15,795.0,110.5,3.55,28.5,682.0,578.11,436.88
2017,6,5,9,30,809.0,113.0,3.5,29.0,726.0,624.11,470.02
2017,6,5,9,45,819.5,115.5,3.5,29.5,765.0,667.45,500.46
2017,6,5,10,0,830.0,118.0,3.5,30.0,804.0,709.03,528.89
2017,6,5,10,15,512.0,278.5,3.45,30.0,707.5,651.92,482.53
2017,6,5,10,30,194.0,439.0,3.4,30.0,611.0,556.1,408.08
2017,6,5,10,45,342.0,411.5,3.4,30.5,726.0,663.8,485.39
2017,6,5,11,0,490.0,384.0,3.4,31.0,841.0,777.69,563.62
2017,6,5,11,15,453.0,400.5,3.4,31.0,830.0,772.76,558.51
2017,6,5,11,30,416.0,417.0,3.4,31.0,819.0,764.39,551.85
2017,6,5,11,45,632.0,280.0,3.45,31.5,898.5,838.18,606.25
2017,6,5,12,0,848.0,143.0,3.5,32.0,978.0,897.93,645.98
2017,6,5,12,15,848.5,143.5,3.5,32.0,981.5,903.4,648.97
2017,6,5,12,30,849.0,144.0,3.5,32.0,985.0,905.79,650.43
2017,6,5,12,45,633.5,288.5,3.5,32.0,915.0,857.56,616.75
2017,6,5,13,0,418.0,433.0,3.5,32.0,845.0,792.17,567.45
2017,6,5,13,15,356.5,451.5,3.5,31.5,799.5,745.43,536.55
2017,6,5,13,30,295.0,470.0,3.5,31.0,754.0,702.56,507.61
2017,6,5,13,45,557.0,309.0,3.5,31.0,832.0,779.61,567.55
2017,6,5,14,0,819.0,148.0,3.5,31.0,910.0,826.87,603.56
2017,6,5,14,15,415.5,193.0,3.45,30.5,579.5,530.79,396.56
2017,6,5,14,30,12.0,238.0,3.4,30.0,249.0,221.7,163.63
2017,6,5,14,45,22.5,285.0,3.4,30.0,304.0,274.97,204.35
2017,6,5,15,0,33.0,332.0,3.4,30.0,359.0,323.22,240.23
2017,6,5,15,15,20.5,269.5,3.35,29.5,286.0,253.15,188.84
2017,6,5,15,30,8.0,207.0,3.3,29.0,213.0,188.63,140.81
2017,6,5,15,45,4.0,112.0,3.3,29.0,115.0,101.73,74.34
2017,6,5,16,0,0.0,17.0,3.3,29.0,17.0,15.03,6.3
2017,6,5,16,15,0.0,27.5,3.2,28.5,27.5,24.3,13.78
2017,6,5,16,30,0.0,38.0,3.1,28.0,38.0,33.58,21.32
2017,6,5,16,45,0.0,40.0,3.05,28.0,40.0,35.33,22.81
2017,6,5,17,0,0.0,42.0,3.0,28.0,42.0,37.08,24.32
2017,6,5,17,15,0.0,37.0,2.8,27.5,37.0,32.63,20.88
2017,6,5,17,30,0.0,32.0,2.6,27.0,32.0,28.2,17.41
2017,6,5,17,45,0.0,26.5,2.45,27.0,26.5,23.33,13.49
2017,6,5,18,0,0.0,21.0,2.3,27.0,21.0,18.47,9.52
2017,6,5,18,15,0.0,16.5,2.05,26.0,16.5,14.5,6.29
2017,6,5,18,30,0.0,12.0,1.8,25.0,12.0,10.54,3.37
2017,6,5,18,45,0.0,8.0,1.6,24.5,8.0,7.02,0.26
2017,6,5,19,0,0.0,4.0,1.4,24.0,4.0,3.5,0.0
2017,6,5,19,15,0.0,2.0,1.45,24.0,2.0,1.75,0.0
2017,6,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,87.5,15.5,2.85,20.5,23.5,14.1,0.0
2017,6,6,6,0,175.0,31.0,3.0,21.0,47.0,24.18,13.34
2017,6,6,6,15,269.0,45.5,3.1,21.5,88.5,34.98,24.07
2017,6,6,6,30,363.0,60.0,3.2,22.0,130.0,45.44,33.55
2017,6,6,6,45,433.0,69.5,3.35,22.5,179.5,68.05,42.04
2017,6,6,7,0,503.0,79.0,3.5,23.0,229.0,111.55,66.35
2017,6,6,7,15,550.5,86.5,3.6,23.5,281.5,158.08,100.14
2017,6,6,7,30,598.0,94.0,3.7,24.0,334.0,209.85,141.76
2017,6,6,7,45,634.5,99.5,3.85,25.0,387.0,261.8,185.14
2017,6,6,8,0,671.0,105.0,4.0,26.0,440.0,317.08,231.15
2017,6,6,8,15,697.0,109.5,4.05,26.5,491.5,370.42,275.59
2017,6,6,8,30,723.0,114.0,4.1,27.0,543.0,425.27,320.13
2017,6,6,8,45,743.0,118.0,4.2,27.5,591.5,479.44,363.01
2017,6,6,9,0,763.0,122.0,4.3,28.0,640.0,532.02,403.53
2017,6,6,9,15,778.0,125.5,4.35,28.5,685.0,581.18,440.36
2017,6,6,9,30,793.0,129.0,4.4,29.0,730.0,629.57,475.61
2017,6,6,9,45,804.5,132.0,4.45,29.5,769.5,674.07,507.19
2017,6,6,10,0,816.0,135.0,4.5,30.0,809.0,716.97,536.9
2017,6,6,10,15,825.0,137.0,4.55,30.0,843.0,755.22,563.73
2017,6,6,10,30,834.0,139.0,4.6,30.0,877.0,786.1,584.2
2017,6,6,10,45,841.5,140.0,4.7,30.5,904.0,816.82,603.65
2017,6,6,11,0,849.0,141.0,4.8,31.0,931.0,844.81,621.15
2017,6,6,11,15,853.5,142.0,4.85,31.0,951.0,867.35,635.94
2017,6,6,11,30,858.0,143.0,4.9,31.0,971.0,886.75,648.69
2017,6,6,11,45,540.5,321.5,5.0,31.0,845.5,795.17,582.37
2017,6,6,12,0,223.0,500.0,5.1,31.0,720.0,668.1,486.64
2017,6,6,12,15,299.5,473.5,5.1,31.0,769.5,720.51,525.33
2017,6,6,12,30,376.0,447.0,5.1,31.0,819.0,766.2,558.39
2017,6,6,12,45,331.0,466.0,5.2,31.5,793.0,742.13,539.79
2017,6,6,13,0,286.0,485.0,5.3,32.0,767.0,716.69,520.55
2017,6,6,13,15,270.0,482.5,5.3,32.0,746.5,696.53,506.61
2017,6,6,13,30,254.0,480.0,5.3,32.0,726.0,675.41,491.97
2017,6,6,13,45,557.0,306.0,5.35,32.0,829.5,776.36,570.61
2017,6,6,14,0,860.0,132.0,5.4,32.0,933.0,846.51,623.15
2017,6,6,14,15,517.0,286.0,5.35,32.0,764.0,697.04,515.16
2017,6,6,14,30,174.0,440.0,5.3,32.0,595.0,541.13,397.72
2017,6,6,14,45,276.0,397.5,5.3,32.0,632.0,576.65,426.13
2017,6,6,15,0,378.0,355.0,5.3,32.0,669.0,599.34,444.37
2017,6,6,15,15,381.0,336.0,5.2,31.5,639.0,567.58,422.59
2017,6,6,15,30,384.0,317.0,5.1,31.0,609.0,534.43,399.59
2017,6,6,15,45,588.5,212.0,5.1,31.0,628.5,548.74,412.22
2017,6,6,16,0,793.0,107.0,5.1,31.0,648.0,535.27,402.81
2017,6,6,16,15,775.0,104.0,5.0,31.0,599.5,483.21,361.85
2017,6,6,16,30,757.0,101.0,4.9,31.0,551.0,431.15,320.01
2017,6,6,16,45,734.5,96.5,4.85,31.0,500.0,376.24,275.15
2017,6,6,17,0,712.0,92.0,4.8,31.0,449.0,322.41,230.18
2017,6,6,17,15,680.0,87.0,4.5,30.5,396.0,264.21,181.81
2017,6,6,17,30,648.0,82.0,4.2,30.0,343.0,211.12,137.57
2017,6,6,17,45,603.0,76.0,3.95,29.5,290.5,158.13,95.5
2017,6,6,18,0,558.0,70.0,3.7,29.0,238.0,109.96,61.08
2017,6,6,18,15,492.5,62.0,3.25,28.0,188.0,64.46,36.51
2017,6,6,18,30,427.0,54.0,2.8,27.0,138.0,41.91,29.84
2017,6,6,18,45,327.0,42.0,2.35,26.5,94.5,33.35,22.18
2017,6,6,19,0,227.0,30.0,1.9,26.0,51.0,23.45,12.58
2017,6,6,19,15,113.5,15.0,1.8,25.5,25.5,11.83,0.0
2017,6,6,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,110.5,15.0,1.2,21.0,25.0,11.84,0.0
2017,6,7,6,0,221.0,30.0,1.3,22.0,50.0,23.46,12.75
2017,6,7,6,15,321.5,42.0,1.35,22.5,93.0,33.41,22.67
2017,6,7,6,30,422.0,54.0,1.4,23.0,136.0,41.98,30.47
2017,6,7,6,45,479.0,62.0,1.5,23.5,183.0,62.58,36.68
2017,6,7,7,0,536.0,70.0,1.6,24.0,230.0,106.29,60.48
2017,6,7,7,15,586.5,75.5,1.55,25.0,283.0,153.43,93.94
2017,6,7,7,30,637.0,81.0,1.5,26.0,336.0,206.05,135.38
2017,6,7,7,45,677.0,87.5,1.5,27.0,394.0,261.92,181.04
2017,6,7,8,0,717.0,94.0,1.5,28.0,452.0,321.48,229.29
2017,6,7,8,15,741.5,98.0,1.65,28.5,504.0,378.31,275.56
2017,6,7,8,30,766.0,102.0,1.8,29.0,556.0,433.99,319.85
2017,6,7,8,45,783.5,106.0,1.95,29.5,605.0,487.22,361.16
2017,6,7,9,0,801.0,110.0,2.1,30.0,654.0,540.38,401.19
2017,6,7,9,15,815.0,113.0,2.2,30.5,699.0,590.21,437.54
2017,6,7,9,30,829.0,116.0,2.3,31.0,744.0,639.08,472.2
2017,6,7,9,45,839.0,118.5,2.4,31.5,783.5,681.3,501.46
2017,6,7,10,0,849.0,121.0,2.5,32.0,823.0,723.28,529.84
2017,6,7,10,15,857.5,122.5,2.6,32.0,856.5,761.17,555.21
2017,6,7,10,30,866.0,124.0,2.7,32.0,890.0,796.68,578.34
2017,6,7,10,45,872.0,125.5,2.8,32.5,917.0,827.59,597.14
2017,6,7,11,0,878.0,127.0,2.9,33.0,944.0,855.6,613.97
2017,6,7,11,15,882.0,128.0,2.95,33.0,963.5,878.41,628.34
2017,6,7,11,30,886.0,129.0,3.0,33.0,983.0,897.97,640.67
2017,6,7,11,45,889.0,129.0,3.05,33.5,995.0,912.41,648.46
2017,6,7,12,0,892.0,129.0,3.1,34.0,1007.0,923.46,654.16
2017,6,7,12,15,892.0,129.0,3.1,34.0,1010.5,928.42,657.08
2017,6,7,12,30,892.0,129.0,3.1,34.0,1014.0,930.1,658.06
2017,6,7,12,45,890.0,130.0,3.15,34.0,1009.5,927.66,656.87
2017,6,7,13,0,888.0,131.0,3.2,34.0,1005.0,921.96,653.73
2017,6,7,13,15,884.5,130.0,3.2,34.0,992.5,909.81,646.23
2017,6,7,13,30,881.0,129.0,3.2,34.0,980.0,894.28,636.68
2017,6,7,13,45,874.5,129.5,3.2,34.0,959.5,874.18,624.25
2017,6,7,14,0,868.0,130.0,3.2,34.0,939.0,850.96,609.83
2017,6,7,14,15,861.0,128.5,3.2,34.0,911.5,822.56,592.02
2017,6,7,14,30,854.0,127.0,3.2,34.0,884.0,791.34,572.31
2017,6,7,14,45,828.0,135.0,3.25,34.0,846.0,751.75,547.1
2017,6,7,15,0,802.0,143.0,3.3,34.0,808.0,715.04,522.26
2017,6,7,15,15,790.0,140.0,3.3,33.5,768.0,672.44,493.82
2017,6,7,15,30,778.0,137.0,3.3,33.0,728.0,628.31,463.58
2017,6,7,15,45,761.0,134.5,3.35,33.0,683.5,580.42,429.06
2017,6,7,16,0,744.0,132.0,3.4,33.0,639.0,531.95,393.23
2017,6,7,16,15,723.0,127.5,3.35,32.5,590.0,477.93,353.03
2017,6,7,16,30,702.0,123.0,3.3,32.0,541.0,425.39,312.68
2017,6,7,16,45,675.5,117.5,3.25,32.0,490.0,370.53,268.97
2017,6,7,17,0,649.0,112.0,3.2,32.0,439.0,317.29,225.57
2017,6,7,17,15,614.0,105.5,2.95,31.5,386.0,262.74,181.16
2017,6,7,17,30,579.0,99.0,2.7,31.0,333.0,211.38,139.33
2017,6,7,17,45,533.5,90.5,2.45,30.5,281.5,160.11,99.32
2017,6,7,18,0,488.0,82.0,2.2,30.0,230.0,113.86,66.5
2017,6,7,18,15,422.5,71.5,2.0,29.0,181.0,69.09,41.35
2017,6,7,18,30,357.0,61.0,1.8,28.0,132.0,46.11,33.24
2017,6,7,18,45,265.0,46.5,1.6,27.0,90.5,35.69,24.1
2017,6,7,19,0,173.0,32.0,1.4,26.0,49.0,24.92,13.84
2017,6,7,19,15,86.5,16.0,1.35,25.5,24.5,12.6,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,8,5,45,60.5,16.5,1.95,21.5,22.0,13.54,0.0
2017,6,8,6,0,121.0,33.0,2.3,22.0,44.0,26.52,15.14
2017,6,8,6,15,202.5,50.5,2.4,22.5,84.0,38.68,27.09
2017,6,8,6,30,284.0,68.0,2.5,23.0,124.0,51.22,38.35
2017,6,8,6,45,350.5,81.5,2.65,24.0,171.5,72.43,47.34
2017,6,8,7,0,417.0,95.0,2.8,25.0,219.0,114.01,71.28
2017,6,8,7,15,465.0,105.0,2.75,25.5,270.0,157.72,102.54
2017,6,8,7,30,513.0,115.0,2.7,26.0,321.0,206.7,140.95
2017,6,8,7,45,547.5,124.0,2.65,26.5,372.5,258.39,183.22
2017,6,8,8,0,582.0,133.0,2.6,27.0,424.0,311.21,226.39
2017,6,8,8,15,610.0,139.5,2.4,27.5,474.0,362.31,267.55
2017,6,8,8,30,638.0,146.0,2.2,28.0,524.0,415.33,308.97
2017,6,8,8,45,656.0,153.5,2.0,28.5,571.5,465.98,347.29
2017,6,8,9,0,674.0,161.0,1.8,29.0,619.0,516.95,384.3
2017,6,8,9,15,691.5,165.5,1.65,29.5,663.0,564.92,417.97
2017,6,8,9,30,709.0,170.0,1.5,30.0,707.0,612.56,450.1
2017,6,8,9,45,718.0,176.0,1.4,30.5,745.0,655.29,477.91
2017,6,8,10,0,727.0,182.0,1.3,31.0,783.0,696.48,503.74
2017,6,8,10,15,737.5,185.0,1.25,31.0,816.5,734.26,528.07
2017,6,8,10,30,748.0,188.0,1.2,31.0,850.0,767.39,548.95
2017,6,8,10,45,757.0,189.5,1.2,31.5,877.0,798.08,567.28
2017,6,8,11,0,766.0,191.0,1.2,32.0,904.0,826.4,583.21
2017,6,8,11,15,771.5,192.5,1.2,32.0,923.5,849.17,596.7
2017,6,8,11,30,777.0,194.0,1.2,32.0,943.0,869.11,608.47
2017,6,8,11,45,779.0,196.0,1.2,32.5,955.0,883.43,615.55
2017,6,8,12,0,781.0,198.0,1.2,33.0,967.0,894.66,620.82
2017,6,8,12,15,781.5,198.0,1.2,33.0,971.0,899.68,623.62
2017,6,8,12,30,782.0,198.0,1.2,33.0,975.0,901.7,624.75
2017,6,8,12,45,544.5,338.0,1.25,33.0,878.0,822.43,571.83
2017,6,8,13,0,307.0,478.0,1.3,33.0,781.0,728.25,507.04
2017,6,8,13,15,544.0,334.5,1.35,33.0,863.0,809.32,566.73
2017,6,8,13,30,781.0,191.0,1.4,33.0,945.0,870.83,609.99
2017,6,8,13,45,469.5,330.5,1.5,33.0,781.5,722.98,510.86
2017,6,8,14,0,158.0,470.0,1.6,33.0,618.0,567.29,402.38
2017,6,8,14,15,458.5,325.5,1.65,33.0,736.0,684.87,489.91
2017,6,8,14,30,759.0,181.0,1.7,33.0,854.0,771.46,552.61
2017,6,8,14,45,502.0,288.5,1.8,33.0,726.5,652.68,469.23
2017,6,8,15,0,245.0,396.0,1.9,33.0,599.0,540.71,389.75
2017,6,8,15,15,492.5,274.5,1.95,33.0,657.5,592.39,430.79
2017,6,8,15,30,740.0,153.0,2.0,33.0,716.0,618.88,452.05
2017,6,8,15,45,727.5,147.5,2.05,33.0,673.0,572.12,418.71
2017,6,8,16,0,715.0,142.0,2.1,33.0,630.0,524.45,384.29
2017,6,8,16,15,694.5,137.0,2.1,32.5,582.5,472.68,346.48
2017,6,8,16,30,674.0,132.0,2.1,32.0,535.0,421.34,307.76
2017,6,8,16,45,652.0,125.0,2.15,32.0,485.0,368.35,266.18
2017,6,8,17,0,630.0,118.0,2.2,32.0,435.0,316.54,224.45
2017,6,8,17,15,595.5,111.0,2.1,31.5,383.0,262.74,181.13
2017,6,8,17,30,561.0,104.0,2.0,31.0,331.0,212.11,140.25
2017,6,8,17,45,518.0,94.5,1.9,30.5,280.0,161.42,100.85
2017,6,8,18,0,475.0,85.0,1.8,30.0,229.0,115.47,68.2
2017,6,8,18,15,410.5,74.0,1.7,29.0,180.5,70.84,42.86
2017,6,8,18,30,346.0,63.0,1.6,28.0,132.0,47.55,34.46
2017,6,8,18,45,257.5,48.0,1.5,27.5,91.0,36.8,24.98
2017,6,8,19,0,169.0,33.0,1.4,27.0,50.0,25.68,14.45
2017,6,8,19,15,84.5,16.5,1.5,26.5,25.0,12.99,0.0
2017,6,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,3.0,3.25,22.5,3.0,2.63,0.0
2017,6,9,6,0,0.0,6.0,3.5,23.0,6.0,5.26,0.0
2017,6,9,6,15,0.0,12.0,3.7,23.0,12.0,10.53,3.26
2017,6,9,6,30,0.0,18.0,3.9,23.0,18.0,15.82,7.98
2017,6,9,6,45,0.0,25.0,4.1,23.5,25.0,22.0,12.6
2017,6,9,7,0,0.0,32.0,4.3,24.0,32.0,28.18,17.73
2017,6,9,7,15,22.0,92.5,4.35,24.5,101.0,83.4,62.04
2017,6,9,7,30,44.0,153.0,4.4,25.0,170.0,139.34,106.11
2017,6,9,7,45,61.5,180.0,4.5,25.5,208.5,170.64,130.22
2017,6,9,8,0,79.0,207.0,4.6,26.0,247.0,204.21,156.05
2017,6,9,8,15,137.0,234.0,4.55,26.0,312.0,256.54,196.07
2017,6,9,8,30,195.0,261.0,4.5,26.0,377.0,314.54,240.5
2017,6,9,8,45,121.5,271.5,4.5,26.5,346.0,300.38,229.54
2017,6,9,9,0,48.0,282.0,4.5,27.0,315.0,275.5,209.65
2017,6,9,9,15,26.0,229.5,4.45,27.0,248.0,220.11,166.94
2017,6,9,9,30,4.0,177.0,4.4,27.0,181.0,159.49,119.73
2017,6,9,9,45,6.0,185.0,4.4,27.5,190.5,168.31,126.15
2017,6,9,10,0,8.0,193.0,4.4,28.0,200.0,177.29,132.57
2017,6,9,10,15,39.0,302.0,4.35,28.0,336.5,302.26,227.34
2017,6,9,10,30,70.0,411.0,4.3,28.0,473.0,427.47,319.24
2017,6,9,10,45,126.0,439.5,4.25,28.5,555.5,507.52,376.72
2017,6,9,11,0,182.0,468.0,4.2,29.0,638.0,584.71,431.07
2017,6,9,11,15,158.5,478.0,4.15,29.0,628.5,579.17,425.81
2017,6,9,11,30,135.0,488.0,4.1,29.0,619.0,571.95,419.73
2017,6,9,11,45,279.0,460.0,4.05,29.0,733.5,682.38,500.18
2017,6,9,12,0,423.0,432.0,4.0,29.0,848.0,793.26,578.31
2017,6,9,12,15,259.0,462.5,3.9,29.0,718.0,672.48,491.1
2017,6,9,12,30,95.0,493.0,3.8,29.0,588.0,540.65,395.25
2017,6,9,12,45,426.5,349.5,3.75,29.5,770.5,725.97,533.11
2017,6,9,13,0,758.0,206.0,3.7,30.0,953.0,881.05,641.89
2017,6,9,13,15,755.0,205.0,3.55,30.0,941.5,870.35,633.17
2017,6,9,13,30,752.0,204.0,3.4,30.0,930.0,856.68,623.71
2017,6,9,13,45,515.5,328.5,3.25,30.0,822.0,760.16,553.52
2017,6,9,14,0,279.0,453.0,3.1,30.0,714.0,657.93,478.0
2017,6,9,14,15,187.5,441.0,2.95,30.0,614.5,559.14,408.54
2017,6,9,14,30,96.0,429.0,2.8,30.0,515.0,464.47,340.54
2017,6,9,14,45,76.5,399.0,2.7,30.0,466.0,418.28,307.99
2017,6,9,15,0,57.0,369.0,2.6,30.0,417.0,373.3,275.76
2017,6,9,15,15,190.0,352.5,2.55,30.0,499.5,449.01,333.21
2017,6,9,15,30,323.0,336.0,2.5,30.0,582.0,512.3,379.6
2017,6,9,15,45,308.0,317.0,2.5,30.0,540.5,469.9,348.91
2017,6,9,16,0,293.0,298.0,2.5,30.0,499.0,428.08,318.69
2017,6,9,16,15,406.0,241.5,2.4,29.5,497.0,420.45,313.55
2017,6,9,16,30,519.0,185.0,2.3,29.0,495.0,397.68,295.49
2017,6,9,16,45,473.0,178.5,2.2,29.0,441.5,343.73,253.4
2017,6,9,17,0,427.0,172.0,2.1,29.0,388.0,293.8,214.08
2017,6,9,17,15,391.0,161.0,1.95,28.5,341.0,247.21,177.27
2017,6,9,17,30,355.0,150.0,1.8,28.0,294.0,204.08,143.25
2017,6,9,17,45,320.0,132.5,1.65,27.5,248.0,160.29,109.45
2017,6,9,18,0,285.0,115.0,1.5,27.0,202.0,120.47,80.49
2017,6,9,18,15,237.0,96.0,1.45,26.5,158.5,83.16,56.89
2017,6,9,18,30,189.0,77.0,1.4,26.0,115.0,59.15,44.55
2017,6,9,18,45,130.5,56.0,1.4,25.5,78.5,43.79,31.07
2017,6,9,19,0,72.0,35.0,1.4,25.0,42.0,28.82,17.18
2017,6,9,19,15,36.0,17.5,1.45,25.0,21.0,14.83,0.0
2017,6,9,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,43.5,16.5,3.4,20.5,20.5,13.53,0.0
2017,6,10,6,0,87.0,33.0,3.5,21.0,41.0,26.46,15.17
2017,6,10,6,15,162.0,53.5,3.65,21.5,80.5,42.03,30.04
2017,6,10,6,30,237.0,74.0,3.8,22.0,120.0,57.19,43.63
2017,6,10,6,45,305.0,88.5,4.0,23.0,167.0,75.6,51.34
2017,6,10,7,0,373.0,103.0,4.2,24.0,214.0,115.37,74.6
2017,6,10,7,15,422.0,115.0,4.2,24.5,264.5,158.26,105.37
2017,6,10,7,30,471.0,127.0,4.2,25.0,315.0,206.61,143.28
2017,6,10,7,45,334.0,168.5,4.25,25.5,311.5,234.35,172.05
2017,6,10,8,0,197.0,210.0,4.3,26.0,308.0,245.49,185.54
2017,6,10,8,15,145.5,234.0,4.25,26.5,311.0,259.53,197.63
2017,6,10,8,30,94.0,258.0,4.2,27.0,314.0,266.18,202.96
2017,6,10,8,45,129.5,285.5,4.2,27.5,369.5,315.93,240.27
2017,6,10,9,0,165.0,313.0,4.2,28.0,425.0,367.52,278.44
2017,6,10,9,15,193.0,334.0,4.15,28.5,474.0,412.32,311.01
2017,6,10,9,30,221.0,355.0,4.1,29.0,523.0,459.21,344.65
2017,6,10,9,45,270.0,365.0,4.05,29.5,581.0,516.25,385.38
2017,6,10,10,0,319.0,375.0,4.0,30.0,639.0,572.7,425.01
2017,6,10,10,15,540.0,276.5,4.0,30.5,745.0,667.36,494.89
2017,6,10,10,30,761.0,178.0,4.0,31.0,851.0,766.81,566.57
2017,6,10,10,45,771.5,178.0,4.0,31.5,878.5,797.74,585.66
2017,6,10,11,0,782.0,178.0,4.0,32.0,906.0,826.33,602.89
2017,6,10,11,15,787.0,179.5,4.0,32.0,925.5,849.07,617.36
2017,6,10,11,30,792.0,181.0,4.0,32.0,945.0,868.9,629.94
2017,6,10,11,45,795.5,181.5,4.05,32.5,957.0,883.49,638.04
2017,6,10,12,0,799.0,182.0,4.1,33.0,969.0,894.97,644.17
2017,6,10,12,15,800.0,182.5,4.1,33.0,973.5,901.08,647.95
2017,6,10,12,30,801.0,183.0,4.1,33.0,978.0,904.13,649.84
2017,6,10,12,45,484.5,344.0,4.15,33.5,824.5,772.81,556.34
2017,6,10,13,0,168.0,505.0,4.2,34.0,671.0,622.22,445.47
2017,6,10,13,15,481.0,342.5,4.2,34.0,809.0,759.93,548.45
2017,6,10,13,30,794.0,180.0,4.2,34.0,947.0,871.34,627.84
2017,6,10,13,45,788.0,179.5,4.25,34.5,928.0,851.92,613.7
2017,6,10,14,0,782.0,179.0,4.3,35.0,909.0,829.62,598.53
2017,6,10,14,15,775.0,177.0,4.3,35.0,882.5,802.39,581.15
2017,6,10,14,30,768.0,175.0,4.3,35.0,856.0,772.62,561.75
2017,6,10,14,45,506.0,286.0,4.3,35.0,728.0,653.09,475.37
2017,6,10,15,0,244.0,397.0,4.3,35.0,600.0,540.62,392.69
2017,6,10,15,15,491.0,275.5,4.3,34.5,658.5,592.09,434.77
2017,6,10,15,30,738.0,154.0,4.3,34.0,717.0,618.52,457.28
2017,6,10,15,45,545.0,219.0,4.3,34.0,621.0,526.99,389.41
2017,6,10,16,0,352.0,284.0,4.3,34.0,525.0,447.89,330.57
2017,6,10,16,15,503.0,212.5,4.25,33.5,529.0,443.25,327.7
2017,6,10,16,30,654.0,141.0,4.2,33.0,533.0,420.97,309.58
2017,6,10,16,45,621.5,137.0,4.2,33.0,481.5,367.65,267.25
2017,6,10,17,0,589.0,133.0,4.2,33.0,430.0,316.67,226.06
2017,6,10,17,15,553.0,125.0,4.05,32.5,379.0,263.87,183.57
2017,6,10,17,30,517.0,117.0,3.9,32.0,328.0,212.32,142.14
2017,6,10,17,45,467.0,107.5,3.75,31.5,276.5,163.01,104.14
2017,6,10,18,0,417.0,98.0,3.6,31.0,225.0,119.15,73.16
2017,6,10,18,15,352.0,85.0,3.4,30.0,177.5,77.64,49.16
2017,6,10,18,30,287.0,72.0,3.2,29.0,130.0,54.09,39.79
2017,6,10,18,45,204.5,54.5,3.05,28.5,89.5,42.94,29.96
2017,6,10,19,0,122.0,37.0,2.9,28.0,49.0,29.53,17.55
2017,6,10,19,15,61.0,18.5,3.05,27.5,24.5,15.13,0.0
2017,6,10,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,64.0,17.0,3.35,21.5,23.0,13.93,0.0
2017,6,11,6,0,128.0,34.0,3.5,22.0,46.0,27.26,15.71
2017,6,11,6,15,222.5,50.5,3.7,22.5,87.0,38.73,27.12
2017,6,11,6,30,317.0,67.0,3.9,23.0,128.0,50.58,37.8
2017,6,11,6,45,393.0,77.0,4.15,23.5,177.5,68.99,44.43
2017,6,11,7,0,469.0,87.0,4.4,24.0,227.0,110.87,67.28
2017,6,11,7,15,519.0,95.5,4.45,24.5,279.0,158.05,101.08
2017,6,11,7,30,569.0,104.0,4.5,25.0,331.0,209.06,141.51
2017,6,11,7,45,400.0,155.0,4.6,26.0,326.0,240.92,174.95
2017,6,11,8,0,231.0,206.0,4.7,27.0,321.0,253.59,190.51
2017,6,11,8,15,192.0,234.5,4.65,27.5,337.5,277.34,210.09
2017,6,11,8,30,153.0,263.0,4.6,28.0,354.0,297.39,225.77
2017,6,11,8,45,247.5,273.0,4.55,28.5,434.5,364.46,276.05
2017,6,11,9,0,342.0,283.0,4.5,29.0,515.0,438.64,331.14
2017,6,11,9,15,573.0,203.5,4.45,29.5,624.0,527.58,398.07
2017,6,11,9,30,804.0,124.0,4.4,30.0,733.0,627.14,472.12
2017,6,11,9,45,819.0,124.5,4.35,30.5,773.5,672.06,503.54
2017,6,11,10,0,834.0,125.0,4.3,31.0,814.0,712.6,531.4
2017,6,11,10,15,842.5,127.0,4.25,31.0,847.5,750.45,557.27
2017,6,11,10,30,851.0,129.0,4.2,31.0,881.0,785.97,580.43
2017,6,11,10,45,859.5,128.5,4.2,31.5,908.5,816.73,599.19
2017,6,11,11,0,868.0,128.0,4.2,32.0,936.0,844.8,615.99
2017,6,11,11,15,872.0,129.0,4.15,32.5,955.5,867.49,628.9
2017,6,11,11,30,876.0,130.0,4.1,33.0,975.0,886.99,639.65
2017,6,11,11,45,879.0,130.5,4.1,33.5,987.5,901.86,647.61
2017,6,11,12,0,882.0,131.0,4.1,34.0,1000.0,913.37,653.43
2017,6,11,12,15,882.5,131.5,4.1,34.0,1004.0,919.3,657.04
2017,6,11,12,30,883.0,132.0,4.1,34.0,1008.0,921.99,658.69
2017,6,11,12,45,882.0,131.5,4.1,34.5,1004.5,919.34,655.65
2017,6,11,13,0,881.0,131.0,4.1,35.0,1001.0,913.49,650.67
2017,6,11,13,15,878.5,130.5,4.1,35.0,989.0,902.96,644.12
2017,6,11,13,30,876.0,130.0,4.1,35.0,977.0,889.06,635.49
2017,6,11,13,45,872.0,129.0,4.1,35.0,958.0,870.09,623.62
2017,6,11,14,0,868.0,128.0,4.1,35.0,939.0,847.9,609.69
2017,6,11,14,15,861.5,127.0,4.05,35.0,912.5,820.58,592.18
2017,6,11,14,30,855.0,126.0,4.0,35.0,886.0,790.43,572.77
2017,6,11,14,45,846.0,124.5,4.0,35.0,852.5,755.27,550.13
2017,6,11,15,0,837.0,123.0,4.0,35.0,819.0,717.8,525.18
2017,6,11,15,15,826.0,120.5,3.95,35.0,779.5,675.95,495.89
2017,6,11,15,30,815.0,118.0,3.9,35.0,740.0,634.04,465.94
2017,6,11,15,45,800.0,115.5,3.9,35.0,695.5,585.97,431.15
2017,6,11,16,0,785.0,113.0,3.9,35.0,651.0,537.04,394.89
2017,6,11,16,15,766.0,109.5,3.85,34.5,602.5,484.62,355.82
2017,6,11,16,30,747.0,106.0,3.8,34.0,554.0,432.3,315.63
2017,6,11,16,45,721.0,102.5,3.8,34.0,502.5,377.66,272.07
2017,6,11,17,0,695.0,99.0,3.8,34.0,451.0,321.96,226.82
2017,6,11,17,15,662.0,93.5,3.6,33.5,398.0,266.44,181.56
2017,6,11,17,30,629.0,88.0,3.4,33.0,345.0,213.78,138.54
2017,6,11,17,45,582.0,82.0,3.2,32.5,292.5,161.58,97.79
2017,6,11,18,0,535.0,76.0,3.0,32.0,240.0,114.46,64.46
2017,6,11,18,15,470.0,67.0,2.65,31.0,190.0,69.41,39.69
2017,6,11,18,30,405.0,58.0,2.3,30.0,140.0,45.02,32.07
2017,6,11,18,45,307.5,45.5,2.0,29.0,97.0,34.95,23.33
2017,6,11,19,0,210.0,33.0,1.7,28.0,54.0,25.7,14.63
2017,6,11,19,15,105.0,16.5,1.8,27.5,27.0,12.98,0.0
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,12,5,45,98.5,16.0,2.4,22.5,25.0,12.63,0.0
2017,6,12,6,0,197.0,32.0,2.7,23.0,50.0,25.0,13.86
2017,6,12,6,15,299.0,45.0,2.85,23.5,93.0,34.67,23.59
2017,6,12,6,30,401.0,58.0,3.0,24.0,136.0,45.47,33.28
2017,6,12,6,45,476.5,65.5,3.15,24.5,186.5,62.9,38.07
2017,6,12,7,0,552.0,73.0,3.3,25.0,237.0,107.31,60.96
2017,6,12,7,15,598.5,79.0,3.3,25.5,290.0,154.94,94.66
