Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,7,30,645.0,85.0,3.3,26.0,343.0,207.59,136.56
2017,6,12,7,45,687.0,87.5,3.3,26.5,398.0,260.7,180.82
2017,6,12,8,0,729.0,90.0,3.3,27.0,453.0,320.05,230.21
2017,6,12,8,15,753.0,93.5,3.25,27.5,505.0,374.28,275.33
2017,6,12,8,30,777.0,97.0,3.2,28.0,557.0,429.72,320.16
2017,6,12,8,45,800.5,98.0,3.2,28.5,607.0,483.49,362.5
2017,6,12,9,0,824.0,99.0,3.2,29.0,657.0,537.9,403.97
2017,6,12,9,15,837.5,101.0,3.15,29.5,702.0,586.93,440.16
2017,6,12,9,30,851.0,103.0,3.1,30.0,747.0,634.88,474.43
2017,6,12,9,45,863.5,104.0,3.1,30.5,787.5,679.91,505.81
2017,6,12,10,0,876.0,105.0,3.1,31.0,828.0,723.26,535.2
2017,6,12,10,15,883.5,106.5,3.1,31.5,862.0,761.44,559.1
2017,6,12,10,30,891.0,108.0,3.1,32.0,896.0,797.11,580.83
2017,6,12,10,45,898.0,108.5,3.15,32.5,923.5,828.77,599.94
2017,6,12,11,0,905.0,109.0,3.2,33.0,951.0,857.54,617.02
2017,6,12,11,15,909.0,109.5,3.2,33.0,971.0,880.69,631.35
2017,6,12,11,30,913.0,110.0,3.2,33.0,991.0,900.51,643.57
2017,6,12,11,45,907.5,116.0,3.25,33.5,1001.0,913.49,650.42
2017,6,12,12,0,902.0,122.0,3.3,34.0,1011.0,922.71,654.95
2017,6,12,12,15,902.5,122.0,3.35,34.0,1015.0,928.4,658.68
2017,6,12,12,30,903.0,122.0,3.4,34.0,1019.0,930.76,660.4
2017,6,12,12,45,603.0,301.0,3.45,34.5,899.0,837.02,595.93
2017,6,12,13,0,303.0,480.0,3.5,35.0,779.0,725.16,513.55
2017,6,12,13,15,275.0,481.0,3.55,35.0,750.5,697.61,495.59
2017,6,12,13,30,247.0,482.0,3.6,35.0,722.0,669.33,476.53
2017,6,12,13,45,569.0,299.5,3.65,35.5,836.0,777.51,556.95
2017,6,12,14,0,891.0,117.0,3.7,36.0,950.0,856.98,611.91
2017,6,12,14,15,885.0,116.0,3.7,36.0,923.5,829.52,594.06
2017,6,12,14,30,879.0,115.0,3.7,36.0,897.0,799.13,574.91
2017,6,12,14,45,855.0,122.5,3.7,36.0,859.5,760.19,549.98
2017,6,12,15,0,831.0,130.0,3.7,36.0,822.0,719.82,523.12
2017,6,12,15,15,462.0,242.0,3.7,35.5,623.5,542.52,396.76
2017,6,12,15,30,93.0,354.0,3.7,35.0,425.0,375.08,273.72
2017,6,12,15,45,436.5,236.5,3.75,35.0,540.0,478.72,352.83
2017,6,12,16,0,780.0,119.0,3.8,35.0,655.0,540.12,397.24
2017,6,12,16,15,761.0,115.5,3.8,34.5,606.5,487.96,358.06
2017,6,12,16,30,742.0,112.0,3.8,34.0,558.0,435.91,318.21
2017,6,12,16,45,717.0,107.5,3.85,34.0,506.0,378.8,273.0
2017,6,12,17,0,692.0,103.0,3.9,34.0,454.0,324.89,229.14
2017,6,12,17,15,659.0,97.5,3.7,33.5,401.0,269.52,184.04
2017,6,12,17,30,626.0,92.0,3.5,33.0,348.0,217.0,141.17
2017,6,12,17,45,580.5,85.0,3.35,32.5,295.5,164.32,100.0
2017,6,12,18,0,535.0,78.0,3.2,32.0,243.0,116.55,66.06
2017,6,12,18,15,470.0,69.0,2.95,31.0,192.5,71.48,41.18
2017,6,12,18,30,405.0,60.0,2.7,30.0,142.0,46.73,33.5
2017,6,12,18,45,310.5,47.0,2.5,29.0,99.0,36.09,24.28
2017,6,12,19,0,216.0,34.0,2.3,28.0,56.0,26.49,15.3
2017,6,12,19,15,108.0,17.0,2.5,27.5,28.0,13.37,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,13,5,45,86.0,16.5,2.7,23.5,24.0,13.03,0.0
2017,6,13,6,0,172.0,33.0,3.0,24.0,48.0,25.76,14.35
2017,6,13,6,15,270.5,46.5,3.25,24.5,90.0,35.76,24.38
2017,6,13,6,30,369.0,60.0,3.5,25.0,132.0,45.47,33.13
2017,6,13,6,45,455.0,66.5,3.75,25.5,183.0,62.67,38.32
2017,6,13,7,0,541.0,73.0,4.0,26.0,234.0,105.75,59.98
2017,6,13,7,15,587.5,79.5,4.0,26.5,287.0,153.1,93.33
2017,6,13,7,30,634.0,86.0,4.0,27.0,340.0,205.49,134.87
2017,6,13,7,45,455.5,142.5,4.05,27.5,338.5,244.2,174.47
2017,6,13,8,0,277.0,199.0,4.1,28.0,337.0,261.95,194.86
2017,6,13,8,15,520.0,149.5,4.1,28.5,444.0,331.16,245.61
2017,6,13,8,30,763.0,100.0,4.1,29.0,551.0,425.64,317.11
2017,6,13,8,45,784.0,102.0,4.1,30.0,600.5,478.41,357.99
2017,6,13,9,0,805.0,104.0,4.1,31.0,650.0,531.47,397.78
2017,6,13,9,15,474.0,231.5,4.1,31.0,558.5,491.4,367.77
2017,6,13,9,30,143.0,359.0,4.1,31.0,467.0,412.96,307.06
2017,6,13,9,45,224.0,369.0,4.15,31.5,548.5,484.03,358.93
2017,6,13,10,0,305.0,379.0,4.2,32.0,630.0,565.05,416.44
2017,6,13,10,15,589.5,246.0,4.25,32.5,758.0,675.94,498.65
2017,6,13,10,30,874.0,113.0,4.3,33.0,886.0,787.78,577.78
2017,6,13,10,45,882.5,112.5,4.35,33.5,913.5,819.26,596.6
2017,6,13,11,0,891.0,112.0,4.4,34.0,941.0,847.98,613.9
2017,6,13,11,15,894.5,113.0,4.45,34.0,960.5,870.88,628.55
2017,6,13,11,30,898.0,114.0,4.5,34.0,980.0,890.48,641.09
2017,6,13,11,45,880.0,128.5,4.6,34.5,986.5,899.77,645.81
2017,6,13,12,0,862.0,143.0,4.7,35.0,993.0,904.83,647.88
2017,6,13,12,15,862.5,143.5,4.75,35.0,997.0,910.66,651.67
2017,6,13,12,30,863.0,144.0,4.8,35.0,1001.0,913.36,653.67
2017,6,13,12,45,866.5,140.5,4.85,35.5,998.0,912.32,651.97
2017,6,13,13,0,870.0,137.0,4.9,36.0,995.0,908.11,648.32
2017,6,13,13,15,867.0,136.5,4.95,36.0,983.0,897.38,641.89
2017,6,13,13,30,864.0,136.0,5.0,36.0,971.0,883.34,633.38
2017,6,13,13,45,865.0,131.0,5.05,36.0,953.0,865.45,622.38
2017,6,13,14,0,866.0,126.0,5.1,36.0,935.0,844.12,609.14
2017,6,13,14,15,859.5,124.5,5.1,36.0,908.5,816.52,591.44
2017,6,13,14,30,853.0,123.0,5.1,36.0,882.0,786.07,571.8
2017,6,13,14,45,853.0,116.5,5.15,36.0,851.0,753.3,550.72
2017,6,13,15,0,853.0,110.0,5.2,36.0,820.0,717.53,527.29
2017,6,13,15,15,842.5,108.0,5.2,36.0,781.0,675.97,497.99
2017,6,13,15,30,832.0,106.0,5.2,36.0,742.0,632.59,466.82
2017,6,13,15,45,462.0,208.0,5.2,36.0,557.5,468.49,345.94
2017,6,13,16,0,92.0,310.0,5.2,36.0,373.0,324.03,237.93
2017,6,13,16,15,430.5,202.5,5.2,35.5,465.0,399.17,294.82
2017,6,13,16,30,769.0,95.0,5.2,35.0,557.0,432.48,316.45
2017,6,13,16,45,741.5,93.0,5.2,34.5,505.5,377.58,272.66
2017,6,13,17,0,714.0,91.0,5.2,34.0,454.0,324.23,229.19
2017,6,13,17,15,682.5,86.5,5.1,33.5,401.5,266.69,181.93
2017,6,13,17,30,651.0,82.0,5.0,33.0,349.0,214.14,138.53
2017,6,13,17,45,597.5,78.0,4.95,32.5,295.5,161.38,97.26
2017,6,13,18,0,544.0,74.0,4.9,32.0,242.0,114.4,64.07
2017,6,13,18,15,479.0,66.0,4.75,31.5,192.5,69.61,39.27
2017,6,13,18,30,414.0,58.0,4.6,31.0,143.0,44.93,31.86
2017,6,13,18,45,307.0,46.5,4.45,30.5,99.5,35.68,23.78
2017,6,13,19,0,200.0,35.0,4.3,30.0,56.0,27.23,15.77
2017,6,13,19,15,100.0,17.5,4.3,29.5,28.0,13.75,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,5,45,56.0,17.0,3.7,24.5,22.0,15.46,0.0
2017,6,14,6,0,112.0,34.0,3.8,25.0,44.0,27.23,15.38
2017,6,14,6,15,201.5,51.0,4.05,25.5,84.0,39.08,27.02
2017,6,14,6,30,291.0,68.0,4.3,26.0,124.0,51.27,37.88
2017,6,14,6,45,361.0,80.0,4.55,26.5,172.0,69.1,45.1
2017,6,14,7,0,431.0,92.0,4.8,27.0,220.0,109.95,67.42
2017,6,14,7,15,481.0,101.0,4.85,27.5,271.0,153.59,97.94
2017,6,14,7,30,531.0,110.0,4.9,28.0,322.0,204.58,137.68
2017,6,14,7,45,389.0,156.5,5.0,28.5,324.0,237.78,171.1
2017,6,14,8,0,247.0,203.0,5.1,29.0,326.0,255.26,190.02
2017,6,14,8,15,137.5,212.5,5.1,29.5,282.5,237.77,179.07
2017,6,14,8,30,28.0,222.0,5.1,30.0,239.0,206.68,155.92
2017,6,14,8,45,177.5,254.0,5.15,30.5,373.5,311.37,234.89
2017,6,14,9,0,327.0,286.0,5.2,31.0,508.0,431.93,324.55
2017,6,14,9,15,272.5,320.0,5.2,31.5,513.5,448.06,335.25
2017,6,14,9,30,218.0,354.0,5.2,32.0,519.0,455.16,338.99
2017,6,14,9,45,282.0,360.0,5.2,32.5,585.0,518.24,384.44
2017,6,14,10,0,346.0,366.0,5.2,33.0,651.0,581.98,429.53
2017,6,14,10,15,302.5,396.0,5.2,33.0,653.0,591.13,434.58
2017,6,14,10,30,259.0,426.0,5.2,33.0,655.0,596.32,436.83
2017,6,14,10,45,238.0,445.0,5.2,33.5,660.5,601.1,438.42
2017,6,14,11,0,217.0,464.0,5.2,34.0,666.0,608.59,441.78
2017,6,14,11,15,130.0,442.5,5.2,34.5,564.5,521.33,378.05
2017,6,14,11,30,43.0,421.0,5.2,35.0,463.0,422.94,305.8
2017,6,14,11,45,42.0,424.0,5.2,35.5,465.5,426.12,307.47
2017,6,14,12,0,41.0,427.0,5.2,36.0,468.0,428.99,308.69
2017,6,14,12,15,97.0,467.5,5.15,36.0,564.0,517.56,371.94
2017,6,14,12,30,153.0,508.0,5.1,36.0,660.0,612.54,438.0
2017,6,14,12,45,274.5,471.0,5.1,36.5,743.0,692.95,494.62
2017,6,14,13,0,396.0,434.0,5.1,37.0,826.0,765.73,545.04
2017,6,14,13,15,209.5,395.0,5.1,37.0,602.5,560.43,402.58
2017,6,14,13,30,23.0,356.0,5.1,37.0,379.0,339.66,243.84
2017,6,14,13,45,55.0,404.5,5.1,37.0,457.0,416.84,299.93
2017,6,14,14,0,87.0,453.0,5.1,37.0,535.0,485.98,348.94
2017,6,14,14,15,48.5,336.0,5.05,37.0,381.5,344.78,249.02
2017,6,14,14,30,10.0,219.0,5.0,37.0,228.0,203.04,146.16
2017,6,14,14,45,157.5,301.0,5.0,37.0,433.0,395.47,289.2
2017,6,14,15,0,305.0,383.0,5.0,37.0,638.0,571.49,414.3
2017,6,14,15,15,187.5,363.0,4.95,36.5,517.5,456.46,332.33
2017,6,14,15,30,70.0,343.0,4.9,36.0,397.0,350.77,256.14
2017,6,14,15,45,52.0,307.0,4.85,36.0,345.5,303.82,222.49
2017,6,14,16,0,34.0,271.0,4.8,36.0,294.0,258.68,189.71
2017,6,14,16,15,149.5,264.0,4.7,35.5,355.5,308.79,227.79
2017,6,14,16,30,265.0,257.0,4.6,35.0,417.0,345.56,254.36
2017,6,14,16,45,323.0,221.0,4.55,35.0,398.0,320.62,234.24
2017,6,14,17,0,381.0,185.0,4.5,35.0,379.0,290.38,208.99
2017,6,14,17,15,458.5,149.5,4.3,34.5,357.0,257.42,180.07
2017,6,14,17,30,536.0,114.0,4.1,34.0,335.0,217.29,144.25
2017,6,14,17,45,495.0,103.5,3.9,33.5,284.5,165.53,104.12
2017,6,14,18,0,454.0,93.0,3.7,33.0,234.0,120.16,71.73
2017,6,14,18,15,389.0,81.5,3.4,32.0,185.5,77.61,47.39
2017,6,14,18,30,324.0,70.0,3.1,31.0,137.0,52.59,38.23
2017,6,14,18,45,243.5,53.5,2.8,30.5,95.5,40.88,28.06
2017,6,14,19,0,163.0,37.0,2.5,30.0,54.0,28.72,17.01
2017,6,14,19,15,81.5,18.5,2.65,29.5,27.0,14.52,0.0
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,14.0,3.55,24.5,14.0,12.73,0.0
2017,6,15,6,0,0.0,28.0,3.7,25.0,28.0,24.26,13.06
2017,6,15,6,15,27.5,50.5,3.9,25.0,55.5,41.86,29.4
2017,6,15,6,30,55.0,73.0,4.1,25.0,83.0,59.25,44.8
2017,6,15,6,45,89.5,93.0,4.3,25.5,116.5,75.66,54.94
2017,6,15,7,0,124.0,113.0,4.5,26.0,150.0,102.49,73.37
2017,6,15,7,15,226.5,127.0,4.6,26.5,211.5,137.71,96.46
2017,6,15,7,30,329.0,141.0,4.7,27.0,273.0,186.46,131.61
2017,6,15,7,45,450.0,139.0,4.8,28.0,347.0,238.78,170.27
2017,6,15,8,0,571.0,137.0,4.9,29.0,421.0,306.45,222.13
2017,6,15,8,15,410.0,195.0,4.95,29.5,410.5,327.66,243.72
2017,6,15,8,30,249.0,253.0,5.0,30.0,400.0,330.87,248.76
2017,6,15,8,45,213.5,282.0,5.05,30.5,416.0,352.26,265.03
2017,6,15,9,0,178.0,311.0,5.1,31.0,432.0,371.39,278.77
2017,6,15,9,15,268.0,316.5,5.0,31.5,512.0,442.06,330.75
2017,6,15,9,30,358.0,322.0,4.9,32.0,592.0,517.46,385.28
2017,6,15,9,45,291.5,358.5,4.85,32.5,586.5,522.89,386.96
2017,6,15,10,0,225.0,395.0,4.8,33.0,581.0,518.01,381.14
2017,6,15,10,15,253.5,407.5,4.7,33.5,625.0,564.79,413.19
2017,6,15,10,30,282.0,420.0,4.6,34.0,669.0,608.39,442.38
2017,6,15,10,45,541.5,293.0,4.55,34.5,790.0,717.27,521.94
2017,6,15,11,0,801.0,166.0,4.5,35.0,911.0,827.77,598.94
2017,6,15,11,15,582.5,300.5,4.4,35.0,848.5,786.17,565.83
2017,6,15,11,30,364.0,435.0,4.3,35.0,786.0,726.17,519.42
2017,6,15,11,45,591.0,302.5,4.25,35.5,880.5,815.58,584.09
2017,6,15,12,0,818.0,170.0,4.2,36.0,975.0,898.35,639.37
2017,6,15,12,15,602.5,305.5,4.15,36.0,900.0,838.89,596.73
2017,6,15,12,30,387.0,441.0,4.1,36.0,825.0,767.11,543.49
2017,6,15,12,45,605.5,303.5,4.1,36.5,902.0,840.49,597.21
2017,6,15,13,0,824.0,166.0,4.1,37.0,979.0,901.73,638.23
2017,6,15,13,15,821.5,165.0,4.1,37.0,968.0,891.09,631.2
2017,6,15,13,30,819.0,164.0,4.1,37.0,957.0,877.22,622.62
2017,6,15,13,45,816.5,161.5,4.1,37.5,938.5,858.77,609.88
2017,6,15,14,0,814.0,159.0,4.1,38.0,920.0,837.21,595.21
2017,6,15,14,15,807.0,157.5,4.1,38.0,894.5,809.93,578.07
2017,6,15,14,30,800.0,156.0,4.1,38.0,869.0,779.99,559.16
2017,6,15,14,45,811.0,142.0,4.1,38.0,841.0,749.44,539.72
2017,6,15,15,0,822.0,128.0,4.1,38.0,813.0,712.0,514.89
2017,6,15,15,15,811.0,126.0,4.1,37.5,774.5,673.94,489.58
2017,6,15,15,30,800.0,124.0,4.1,37.0,736.0,630.96,460.29
2017,6,15,15,45,786.5,120.5,4.1,37.0,692.5,583.64,426.31
2017,6,15,16,0,773.0,117.0,4.1,37.0,649.0,535.36,390.8
2017,6,15,16,15,754.5,113.5,4.05,36.5,601.5,483.9,352.74
2017,6,15,16,30,736.0,110.0,4.0,36.0,554.0,432.5,313.57
2017,6,15,16,45,712.0,105.5,4.0,36.0,503.0,376.2,269.21
2017,6,15,17,0,688.0,101.0,4.0,36.0,452.0,322.99,226.15
2017,6,15,17,15,655.0,96.0,3.8,35.5,399.5,268.34,181.94
2017,6,15,17,30,622.0,91.0,3.6,35.0,347.0,216.52,139.92
2017,6,15,17,45,577.0,84.0,3.45,34.5,295.0,164.13,99.22
2017,6,15,18,0,532.0,77.0,3.3,34.0,243.0,116.59,65.5
2017,6,15,18,15,468.0,68.5,2.95,33.0,193.5,72.07,40.83
2017,6,15,18,30,404.0,60.0,2.6,32.0,144.0,46.54,33.06
2017,6,15,18,45,308.0,47.5,2.3,31.5,100.5,36.42,24.3
2017,6,15,19,0,212.0,35.0,2.0,31.0,57.0,27.22,15.8
2017,6,15,19,15,106.0,17.5,2.15,30.5,28.5,13.74,0.0
2017,6,15,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,66.5,16.5,3.9,23.5,22.5,15.01,0.0
2017,6,16,6,0,133.0,33.0,4.1,24.0,45.0,26.52,14.84
2017,6,16,6,15,227.0,48.5,4.2,24.5,85.5,37.22,25.58
2017,6,16,6,30,321.0,64.0,4.3,25.0,126.0,48.35,35.56
2017,6,16,6,45,397.5,73.5,4.4,25.5,175.0,64.25,41.2
2017,6,16,7,0,474.0,83.0,4.5,26.0,224.0,107.01,63.85
2017,6,16,7,15,523.0,91.0,4.5,26.5,275.5,151.86,95.13
2017,6,16,7,30,572.0,99.0,4.5,27.0,327.0,202.18,134.56
2017,6,16,7,45,617.0,102.5,4.5,28.0,381.0,252.67,175.74
2017,6,16,8,0,662.0,106.0,4.5,29.0,435.0,307.47,220.58
2017,6,16,8,15,688.5,110.5,4.45,29.5,486.0,360.2,264.11
2017,6,16,8,30,715.0,115.0,4.4,30.0,537.0,414.55,307.87
2017,6,16,8,45,736.0,118.5,4.4,30.5,585.5,468.26,350.04
2017,6,16,9,0,757.0,122.0,4.4,31.0,634.0,520.42,389.86
2017,6,16,9,15,772.5,125.0,4.35,31.5,678.5,569.05,425.91
2017,6,16,9,30,788.0,128.0,4.3,32.0,723.0,617.0,460.41
2017,6,16,9,45,800.5,130.0,4.3,32.5,763.0,661.06,491.34
2017,6,16,10,0,813.0,132.0,4.3,33.0,803.0,703.64,520.47
2017,6,16,10,15,822.0,134.0,4.2,33.5,837.0,737.91,543.01
2017,6,16,10,30,831.0,136.0,4.1,34.0,871.0,773.26,564.57
2017,6,16,10,45,839.0,137.0,4.1,34.5,898.0,804.51,583.47
2017,6,16,11,0,847.0,138.0,4.1,35.0,925.0,833.11,600.44
2017,6,16,11,15,851.5,139.5,4.1,35.0,945.5,856.36,615.05
2017,6,16,11,30,856.0,141.0,4.1,35.0,966.0,876.49,627.66
2017,6,16,11,45,871.5,132.5,4.1,35.5,982.0,894.39,637.53
2017,6,16,12,0,887.0,124.0,4.1,36.0,998.0,909.25,645.45
2017,6,16,12,15,888.0,124.5,4.05,36.0,1003.0,915.9,649.23
2017,6,16,12,30,889.0,125.0,4.0,36.0,1008.0,919.28,651.05
2017,6,16,12,45,889.5,124.0,4.0,36.5,1005.0,917.75,648.73
2017,6,16,13,0,890.0,123.0,4.0,37.0,1002.0,912.99,644.48
2017,6,16,13,15,888.0,122.5,4.0,37.0,990.5,903.05,638.36
2017,6,16,13,30,886.0,122.0,4.0,37.0,979.0,889.71,630.16
2017,6,16,13,45,882.5,120.5,4.0,37.5,960.5,870.78,617.14
2017,6,16,14,0,879.0,119.0,4.0,38.0,942.0,848.59,602.11
2017,6,16,14,15,873.5,117.5,3.95,38.0,916.0,821.61,585.05
2017,6,16,14,30,868.0,116.0,3.9,38.0,890.0,791.69,566.06
2017,6,16,14,45,848.0,121.5,3.9,38.0,853.5,754.48,542.36
2017,6,16,15,0,828.0,127.0,3.9,38.0,817.0,715.61,516.71
2017,6,16,15,15,817.0,124.5,3.9,37.5,778.5,676.86,491.04
2017,6,16,15,30,806.0,122.0,3.9,37.0,740.0,633.2,461.39
2017,6,16,15,45,791.5,119.5,3.9,37.0,696.0,586.01,427.55
2017,6,16,16,0,777.0,117.0,3.9,37.0,652.0,537.92,392.24
2017,6,16,16,15,758.5,113.0,3.9,36.5,604.0,485.83,353.9
2017,6,16,16,30,740.0,109.0,3.9,36.0,556.0,433.79,314.39
2017,6,16,16,45,715.0,105.0,3.9,36.0,505.0,377.37,269.98
2017,6,16,17,0,690.0,101.0,3.9,36.0,454.0,324.12,226.93
2017,6,16,17,15,657.5,96.0,3.7,35.5,401.5,269.5,182.75
2017,6,16,17,30,625.0,91.0,3.5,35.0,349.0,217.65,140.69
2017,6,16,17,45,579.5,84.0,3.3,34.5,296.5,165.0,99.77
2017,6,16,18,0,534.0,77.0,3.1,34.0,244.0,117.23,65.85
2017,6,16,18,15,471.0,68.5,2.85,33.0,194.5,72.59,41.0
2017,6,16,18,30,408.0,60.0,2.6,32.0,145.0,46.5,33.04
2017,6,16,18,45,313.5,47.5,2.4,31.5,101.5,36.42,24.31
2017,6,16,19,0,219.0,35.0,2.2,31.0,58.0,27.22,15.84
2017,6,16,19,15,109.5,17.5,2.4,30.5,29.0,13.74,0.0
2017,6,16,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.5,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,45.5,17.0,4.25,24.5,21.0,15.46,0.0
2017,6,17,6,0,91.0,34.0,4.4,25.0,42.0,27.18,15.21
2017,6,17,6,15,174.5,53.0,4.55,25.5,81.5,41.69,29.16
2017,6,17,6,30,258.0,72.0,4.7,26.0,121.0,54.25,40.37
2017,6,17,6,45,340.5,83.0,4.85,26.5,170.0,69.69,46.45
2017,6,17,7,0,423.0,94.0,5.0,27.0,219.0,109.44,67.55
2017,6,17,7,15,473.0,104.0,5.05,27.5,270.5,153.3,98.07
2017,6,17,7,30,523.0,114.0,5.1,28.0,322.0,202.67,136.37
2017,6,17,7,45,575.5,116.5,5.15,28.5,376.0,253.5,177.49
2017,6,17,8,0,628.0,119.0,5.2,29.0,430.0,307.52,221.72
2017,6,17,8,15,655.5,124.5,5.2,29.5,481.0,359.73,264.8
2017,6,17,8,30,683.0,130.0,5.2,30.0,532.0,413.75,308.36
2017,6,17,8,45,712.0,130.5,5.2,30.5,582.0,465.42,349.15
2017,6,17,9,0,741.0,131.0,5.2,31.0,632.0,519.52,390.63
2017,6,17,9,15,756.5,134.5,5.15,31.5,676.5,567.91,426.72
2017,6,17,9,30,772.0,138.0,5.1,32.0,721.0,615.65,461.29
2017,6,17,9,45,787.0,139.0,5.1,32.5,761.0,659.82,492.61
2017,6,17,10,0,802.0,140.0,5.1,33.0,801.0,702.75,522.3
2017,6,17,10,15,811.0,142.5,5.05,33.0,834.5,741.14,549.02
2017,6,17,10,30,820.0,145.0,5.0,33.0,868.0,777.36,573.16
2017,6,17,10,45,828.0,145.5,5.0,33.5,895.5,802.65,588.28
2017,6,17,11,0,836.0,146.0,5.0,34.0,923.0,830.54,605.11
2017,6,17,11,15,840.0,147.0,5.0,34.0,942.5,852.7,619.26
2017,6,17,11,30,844.0,148.0,5.0,34.0,962.0,871.77,631.39
2017,6,17,11,45,824.5,164.0,5.0,34.5,967.5,889.45,641.31
2017,6,17,12,0,805.0,180.0,5.0,35.0,973.0,895.19,643.38
2017,6,17,12,15,806.0,180.0,4.95,35.0,977.0,901.16,646.8
2017,6,17,12,30,807.0,180.0,4.9,35.0,981.0,904.05,648.28
2017,6,17,12,45,807.5,178.5,4.9,35.5,978.0,902.14,645.67
2017,6,17,13,0,808.0,177.0,4.9,36.0,975.0,897.16,641.2
2017,6,17,13,15,631.0,299.5,4.85,36.0,918.5,850.08,607.51
2017,6,17,13,30,454.0,422.0,4.8,36.0,862.0,798.46,568.26
2017,6,17,13,45,462.5,407.5,4.8,36.0,847.5,783.95,559.48
2017,6,17,14,0,471.0,393.0,4.8,36.0,833.0,767.1,548.91
2017,6,17,14,15,626.5,279.5,4.75,36.0,848.0,778.22,560.78
2017,6,17,14,30,782.0,166.0,4.7,36.0,863.0,775.41,562.91
2017,6,17,14,45,782.5,157.5,4.7,36.0,833.0,742.83,541.04
2017,6,17,15,0,783.0,149.0,4.7,36.0,803.0,707.47,516.96
2017,6,17,15,15,771.5,146.0,4.65,36.0,764.5,666.41,488.19
2017,6,17,15,30,760.0,143.0,4.6,36.0,726.0,623.81,457.83
2017,6,17,15,45,747.5,138.0,4.6,36.0,683.5,577.48,424.33
2017,6,17,16,0,735.0,133.0,4.6,36.0,641.0,530.19,389.35
2017,6,17,16,15,687.5,140.5,4.5,35.5,588.0,474.76,348.17
2017,6,17,16,30,640.0,148.0,4.4,35.0,535.0,423.22,308.98
2017,6,17,16,45,539.0,160.5,4.3,35.0,466.5,355.98,257.69
2017,6,17,17,0,438.0,173.0,4.2,35.0,398.0,300.27,215.13
2017,6,17,17,15,451.0,148.5,4.0,34.5,357.5,255.5,178.81
2017,6,17,17,30,464.0,124.0,3.8,34.0,317.0,208.87,140.42
2017,6,17,17,45,429.0,111.0,3.6,33.5,269.5,162.08,104.15
2017,6,17,18,0,394.0,98.0,3.4,33.0,222.0,119.1,73.11
2017,6,17,18,15,344.0,84.0,3.3,32.5,176.5,78.65,48.77
2017,6,17,18,30,294.0,70.0,3.2,32.0,131.0,52.4,37.93
2017,6,17,18,45,221.0,53.5,3.1,31.5,92.0,40.75,27.87
2017,6,17,19,0,148.0,37.0,3.0,31.0,53.0,29.67,17.81
2017,6,17,19,15,74.0,18.5,3.15,30.5,26.5,15.21,0.0
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,5,45,55.0,17.0,4.35,24.5,21.5,15.46,0.0
2017,6,18,6,0,110.0,34.0,4.5,25.0,43.0,27.2,15.17
2017,6,18,6,15,200.0,51.0,4.65,25.0,83.5,39.12,27.08
2017,6,18,6,30,290.0,68.0,4.8,25.0,124.0,51.32,38.06
2017,6,18,6,45,311.0,82.0,4.95,25.5,159.0,67.89,45.78
2017,6,18,7,0,332.0,96.0,5.1,26.0,194.0,103.03,66.13
2017,6,18,7,15,445.5,100.5,5.15,26.5,260.5,146.06,93.85
2017,6,18,7,30,559.0,105.0,5.2,27.0,327.0,203.63,136.28
2017,6,18,7,45,608.0,107.5,5.3,27.5,381.5,253.48,177.17
2017,6,18,8,0,657.0,110.0,5.4,28.0,436.0,308.13,222.48
2017,6,18,8,15,683.5,115.0,5.35,28.5,487.0,361.04,266.55
2017,6,18,8,30,710.0,120.0,5.3,29.0,538.0,415.59,310.88
2017,6,18,8,45,736.0,121.5,5.25,30.0,588.0,469.66,353.0
2017,6,18,9,0,762.0,123.0,5.2,31.0,638.0,522.64,392.96
2017,6,18,9,15,777.0,126.0,5.1,31.5,682.5,571.25,429.16
2017,6,18,9,30,792.0,129.0,5.0,32.0,727.0,619.11,463.7
2017,6,18,9,45,805.0,130.5,4.9,32.5,766.5,663.25,494.6
2017,6,18,10,0,818.0,132.0,4.8,33.0,806.0,705.93,523.61
2017,6,18,10,15,826.5,134.0,4.7,33.5,839.5,740.1,546.05
2017,6,18,10,30,835.0,136.0,4.6,34.0,873.0,775.28,567.62
2017,6,18,10,45,841.0,137.5,4.5,34.5,900.0,805.55,585.63
2017,6,18,11,0,847.0,139.0,4.4,35.0,927.0,833.07,601.6
2017,6,18,11,15,851.5,140.5,4.3,35.0,946.5,856.39,615.93
2017,6,18,11,30,856.0,142.0,4.2,35.0,966.0,876.61,628.18
2017,6,18,11,45,645.5,288.5,4.15,35.5,915.0,850.33,606.64
2017,6,18,12,0,435.0,435.0,4.1,36.0,864.0,803.3,568.18
2017,6,18,12,15,439.5,439.5,4.1,36.0,874.5,814.69,575.83
2017,6,18,12,30,444.0,444.0,4.1,36.0,885.0,824.07,581.85
2017,6,18,12,45,655.0,291.5,4.15,36.5,939.5,873.92,619.71
2017,6,18,13,0,866.0,139.0,4.2,37.0,994.0,905.32,640.78
2017,6,18,13,15,863.0,138.5,4.25,37.0,982.5,894.9,634.31
2017,6,18,13,30,860.0,138.0,4.3,37.0,971.0,881.19,626.04
2017,6,18,13,45,646.0,266.0,4.35,37.5,885.0,813.23,578.87
2017,6,18,14,0,432.0,394.0,4.4,38.0,799.0,735.52,521.42
2017,6,18,14,15,415.0,386.0,4.4,37.5,766.0,702.34,500.8
2017,6,18,14,30,398.0,378.0,4.4,37.0,733.0,664.13,476.35
2017,6,18,14,45,364.0,377.5,4.45,37.0,693.0,623.82,448.83
2017,6,18,15,0,330.0,377.0,4.5,37.0,653.0,584.31,421.58
2017,6,18,15,15,419.0,323.0,4.5,36.5,656.5,585.77,425.44
2017,6,18,15,30,508.0,269.0,4.5,36.0,660.0,575.43,420.42
2017,6,18,15,45,541.0,238.0,4.5,36.0,632.0,542.95,397.62
2017,6,18,16,0,574.0,207.0,4.5,36.0,604.0,506.05,370.97
2017,6,18,16,15,582.5,185.5,4.5,35.5,562.5,463.31,339.74
2017,6,18,16,30,591.0,164.0,4.5,35.0,521.0,416.06,304.13
2017,6,18,16,45,597.0,144.5,4.55,35.0,477.5,367.47,265.73
2017,6,18,17,0,603.0,125.0,4.6,35.0,434.0,317.16,224.87
2017,6,18,17,15,496.0,132.0,4.55,34.5,367.5,254.61,177.14
2017,6,18,17,30,389.0,139.0,4.5,34.0,301.0,204.95,140.26
2017,6,18,17,45,356.5,123.5,4.45,33.5,255.5,160.72,106.18
2017,6,18,18,0,324.0,108.0,4.4,33.0,210.0,120.09,76.69
2017,6,18,18,15,282.0,91.0,4.15,32.5,167.0,83.64,54.12
2017,6,18,18,30,240.0,74.0,3.9,32.0,124.0,57.33,42.01
2017,6,18,18,45,176.0,56.0,3.7,31.5,87.0,44.02,30.55
2017,6,18,19,0,112.0,38.0,3.5,31.0,50.0,30.35,18.37
2017,6,18,19,15,56.0,19.0,3.45,30.5,25.0,15.58,0.0
2017,6,18,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,52.5,16.5,2.6,24.5,21.5,15.01,0.0
2017,6,19,6,0,105.0,33.0,2.8,25.0,43.0,26.45,14.55
2017,6,19,6,15,193.0,51.0,2.95,25.5,83.0,40.29,27.99
2017,6,19,6,30,281.0,69.0,3.1,26.0,123.0,52.06,38.52
2017,6,19,6,45,239.5,88.5,3.3,26.5,145.0,72.97,50.8
2017,6,19,7,0,198.0,108.0,3.5,27.0,167.0,102.48,70.37
2017,6,19,7,15,325.0,113.5,3.45,27.5,232.5,139.0,92.81
2017,6,19,7,30,452.0,119.0,3.4,28.0,298.0,191.46,129.9
2017,6,19,7,45,245.0,155.0,3.4,28.5,254.0,196.68,142.96
2017,6,19,8,0,38.0,191.0,3.4,29.0,210.0,176.87,133.52
2017,6,19,8,15,19.0,174.5,3.15,29.5,184.0,159.62,120.0
2017,6,19,8,30,0.0,158.0,2.9,30.0,158.0,139.01,103.66
2017,6,19,8,45,2.5,171.5,2.65,30.5,173.0,152.34,113.34
2017,6,19,9,0,5.0,185.0,2.4,31.0,188.0,165.96,123.09
2017,6,19,9,15,5.0,183.0,2.2,31.5,186.5,164.79,121.56
2017,6,19,9,30,5.0,181.0,2.0,32.0,185.0,163.53,120.02
2017,6,19,9,45,5.0,178.5,1.8,32.5,183.0,161.76,118.13
2017,6,19,10,0,5.0,176.0,1.6,33.0,181.0,159.94,116.24
2017,6,19,10,15,14.5,253.0,1.4,33.0,266.5,235.87,172.04
2017,6,19,10,30,24.0,330.0,1.2,33.0,352.0,312.81,226.66
2017,6,19,10,45,24.0,339.5,1.05,33.5,361.5,327.56,235.59
2017,6,19,11,0,24.0,349.0,0.9,34.0,371.0,337.62,241.39
2017,6,19,11,15,20.5,329.0,0.85,34.0,348.0,312.08,223.13
2017,6,19,11,30,17.0,309.0,0.8,34.0,325.0,291.72,208.64
2017,6,19,11,45,14.5,270.5,0.75,34.5,285.0,255.28,182.41
2017,6,19,12,0,12.0,232.0,0.7,35.0,245.0,218.67,156.02
2017,6,19,12,15,11.5,227.0,0.95,35.0,239.5,213.91,153.05
2017,6,19,12,30,11.0,222.0,1.2,35.0,234.0,209.04,149.79
2017,6,19,12,45,31.5,335.5,1.45,35.0,367.5,336.33,241.02
2017,6,19,13,0,52.0,449.0,1.7,35.0,501.0,459.22,325.94
2017,6,19,13,15,57.0,450.0,1.75,35.0,506.0,463.55,328.59
2017,6,19,13,30,62.0,451.0,1.8,35.0,511.0,467.38,331.62
2017,6,19,13,45,64.5,444.5,1.9,35.0,506.0,461.65,328.28
2017,6,19,14,0,67.0,438.0,2.0,35.0,501.0,455.48,324.69
2017,6,19,14,15,100.0,439.5,2.05,35.0,530.5,480.85,343.36
2017,6,19,14,30,133.0,441.0,2.1,35.0,560.0,509.06,363.63
2017,6,19,14,45,320.5,375.5,2.15,35.0,647.0,589.54,422.76
2017,6,19,15,0,508.0,310.0,2.2,35.0,734.0,656.69,470.99
2017,6,19,15,15,629.5,226.5,2.25,34.5,727.0,644.89,466.17
2017,6,19,15,30,751.0,143.0,2.3,34.0,720.0,618.87,451.43
2017,6,19,15,45,739.5,138.0,2.35,34.0,678.0,573.58,419.41
2017,6,19,16,0,728.0,133.0,2.4,34.0,636.0,527.26,385.87
2017,6,19,16,15,708.5,129.0,2.4,33.5,589.0,475.62,348.16
2017,6,19,16,30,689.0,125.0,2.4,33.0,542.0,425.28,310.18
2017,6,19,16,45,668.0,118.5,2.45,33.0,493.0,372.63,268.86
2017,6,19,17,0,647.0,112.0,2.5,33.0,444.0,320.98,227.26
2017,6,19,17,15,614.0,106.0,2.45,32.5,392.5,267.65,184.29
2017,6,19,17,30,581.0,100.0,2.4,32.0,341.0,217.22,143.43
2017,6,19,17,45,539.5,91.5,2.35,32.0,290.5,166.39,103.4
2017,6,19,18,0,498.0,83.0,2.3,32.0,240.0,120.03,69.83
2017,6,19,18,15,435.5,73.0,2.15,31.0,191.0,76.16,44.55
2017,6,19,18,30,373.0,63.0,2.0,30.0,142.0,47.4,34.11
2017,6,19,18,45,285.5,50.0,1.85,29.5,100.0,38.21,26.07
2017,6,19,19,0,198.0,37.0,1.7,29.0,58.0,28.72,17.31
2017,6,19,19,15,99.0,18.5,1.8,28.5,29.0,14.5,0.0
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,45,90.5,15.0,2.1,23.5,23.0,13.64,0.0
2017,6,20,6,0,181.0,30.0,2.3,24.0,46.0,23.44,12.25
2017,6,20,6,15,280.0,43.0,2.4,24.5,87.0,33.13,22.13
2017,6,20,6,30,379.0,56.0,2.5,25.0,128.0,43.81,31.7
2017,6,20,6,45,450.5,64.5,2.65,26.0,177.0,57.57,35.96
2017,6,20,7,0,522.0,73.0,2.8,27.0,226.0,100.33,56.74
2017,6,20,7,15,569.5,79.5,2.85,27.5,278.0,146.36,88.24
2017,6,20,7,30,617.0,86.0,2.9,28.0,330.0,197.59,128.16
2017,6,20,7,45,652.0,91.0,3.0,29.0,383.0,249.18,170.44
2017,6,20,8,0,687.0,96.0,3.1,30.0,436.0,303.92,215.37
2017,6,20,8,15,712.5,100.5,3.2,30.5,487.5,357.52,259.47
2017,6,20,8,30,738.0,105.0,3.3,31.0,539.0,414.57,305.08
2017,6,20,8,45,561.5,186.5,3.4,31.5,533.5,439.37,325.99
2017,6,20,9,0,385.0,268.0,3.5,32.0,528.0,444.8,330.23
2017,6,20,9,15,307.5,309.0,3.55,32.5,526.0,456.79,338.17
2017,6,20,9,30,230.0,350.0,3.6,33.0,524.0,457.68,337.29
2017,6,20,9,45,242.0,361.5,3.7,33.5,553.0,491.38,360.67
2017,6,20,10,0,254.0,373.0,3.8,34.0,582.0,521.83,381.37
2017,6,20,10,15,215.5,404.5,3.85,34.0,587.0,528.52,384.89
2017,6,20,10,30,177.0,436.0,3.9,34.0,592.0,536.03,388.84
2017,6,20,10,45,202.0,448.5,4.0,34.5,631.5,574.24,414.78
2017,6,20,11,0,227.0,461.0,4.1,35.0,671.0,613.01,440.69
2017,6,20,11,15,300.0,445.0,4.1,35.0,730.0,672.04,482.08
2017,6,20,11,30,373.0,429.0,4.1,35.0,789.0,727.42,520.52
2017,6,20,11,45,257.0,465.0,4.15,35.5,715.0,664.72,474.21
2017,6,20,12,0,141.0,501.0,4.2,36.0,641.0,592.57,421.57
2017,6,20,12,15,509.0,316.5,4.2,36.0,822.0,766.62,549.41
2017,6,20,12,30,877.0,132.0,4.2,36.0,1003.0,914.01,649.59
2017,6,20,12,45,593.0,307.0,4.2,36.5,895.5,831.7,590.73
2017,6,20,13,0,309.0,482.0,4.2,37.0,788.0,731.4,515.9
2017,6,20,13,15,591.0,305.5,4.2,37.0,881.0,819.96,583.02
2017,6,20,13,30,873.0,129.0,4.2,37.0,974.0,884.82,628.41
2017,6,20,13,45,868.0,128.0,4.25,37.5,955.0,865.53,614.82
2017,6,20,14,0,863.0,127.0,4.3,38.0,936.0,843.06,599.75
2017,6,20,14,15,552.5,281.0,4.35,37.5,793.5,720.12,516.05
2017,6,20,14,30,242.0,435.0,4.4,37.0,651.0,593.75,424.89
2017,6,20,14,45,537.0,278.5,4.45,37.0,734.5,670.29,484.81
2017,6,20,15,0,832.0,122.0,4.5,37.0,818.0,715.34,521.08
2017,6,20,15,15,821.5,120.0,4.5,37.0,779.5,674.87,492.54
2017,6,20,15,30,811.0,118.0,4.5,37.0,741.0,634.29,463.73
2017,6,20,15,45,797.0,115.0,4.5,37.0,697.5,586.85,429.53
2017,6,20,16,0,783.0,112.0,4.5,37.0,654.0,538.44,393.83
2017,6,20,16,15,765.0,109.0,4.45,36.5,606.5,487.35,355.94
2017,6,20,16,30,747.0,106.0,4.4,36.0,559.0,436.22,316.86
2017,6,20,16,45,724.5,101.5,4.35,35.5,508.5,382.18,274.54
2017,6,20,17,0,702.0,97.0,4.3,35.0,458.0,326.74,230.08
2017,6,20,17,15,671.0,92.0,4.15,34.5,406.0,271.9,185.39
2017,6,20,17,30,640.0,87.0,4.0,34.0,354.0,219.61,142.59
2017,6,20,17,45,597.0,81.0,3.9,34.0,301.5,167.31,101.21
2017,6,20,18,0,554.0,75.0,3.8,34.0,249.0,119.53,66.69
2017,6,20,18,15,492.5,66.5,3.4,33.0,199.0,73.58,40.57
2017,6,20,18,30,431.0,58.0,3.0,32.0,149.0,44.66,31.53
2017,6,20,18,45,339.0,46.5,2.7,31.5,105.5,36.7,24.59
2017,6,20,19,0,247.0,35.0,2.4,31.0,62.0,27.23,15.98
2017,6,20,19,15,123.5,17.5,2.4,30.5,31.0,13.73,0.0
2017,6,20,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,21,5,45,108.0,14.5,2.05,23.5,23.5,13.19,0.0
2017,6,21,6,0,216.0,29.0,2.4,24.0,47.0,22.71,11.63
2017,6,21,6,15,318.0,41.0,2.45,24.5,89.5,32.71,21.77
2017,6,21,6,30,420.0,53.0,2.5,25.0,132.0,41.33,29.58
2017,6,21,6,45,491.5,60.5,2.55,26.0,182.5,54.53,33.3
2017,6,21,7,0,563.0,68.0,2.6,27.0,233.0,98.85,54.15
2017,6,21,7,15,609.0,74.5,2.75,27.5,286.0,147.06,87.12
2017,6,21,7,30,655.0,81.0,2.9,28.0,339.0,200.25,128.72
2017,6,21,7,45,690.5,85.0,3.05,29.0,393.0,253.23,172.3
2017,6,21,8,0,726.0,89.0,3.2,30.0,447.0,311.81,220.43
2017,6,21,8,15,462.5,173.0,3.25,30.5,411.0,325.88,239.24
2017,6,21,8,30,199.0,257.0,3.3,31.0,375.0,309.8,231.04
2017,6,21,8,45,507.0,179.5,3.4,31.5,513.0,406.81,302.85
2017,6,21,9,0,815.0,102.0,3.5,32.0,651.0,529.22,393.4
2017,6,21,9,15,829.0,104.5,3.6,32.5,696.5,578.84,429.88
2017,6,21,9,30,843.0,107.0,3.7,33.0,742.0,627.34,464.84
2017,6,21,9,45,854.5,108.5,3.8,33.5,782.5,672.02,496.25
2017,6,21,10,0,866.0,110.0,3.9,34.0,823.0,714.99,525.72
2017,6,21,10,15,874.5,112.0,4.0,34.0,857.5,754.27,552.38
2017,6,21,10,30,883.0,114.0,4.1,34.0,892.0,791.17,576.61
2017,6,21,10,45,889.5,114.5,4.25,34.5,920.0,822.51,596.01
2017,6,21,11,0,896.0,115.0,4.4,35.0,948.0,850.98,613.42
2017,6,21,11,15,900.5,116.0,4.45,35.0,968.5,875.17,628.84
2017,6,21,11,30,905.0,117.0,4.5,35.0,989.0,896.11,642.16
2017,6,21,11,45,907.0,118.5,4.6,35.5,1002.0,911.92,651.07
2017,6,21,12,0,909.0,120.0,4.7,36.0,1015.0,924.23,657.78
2017,6,21,12,15,910.0,120.0,4.75,36.0,1020.0,930.85,662.02
2017,6,21,12,30,911.0,120.0,4.8,36.0,1025.0,934.09,664.23
2017,6,21,12,45,680.5,279.5,4.85,36.5,954.5,886.15,630.58
2017,6,21,13,0,450.0,439.0,4.9,37.0,884.0,821.7,580.83
2017,6,21,13,15,443.5,430.0,4.9,37.0,864.5,803.3,569.24
2017,6,21,13,30,437.0,421.0,4.9,37.0,845.0,782.99,556.12
2017,6,21,13,45,669.5,268.0,4.9,37.0,902.5,835.54,597.68
2017,6,21,14,0,902.0,115.0,4.9,37.0,960.0,865.09,619.39
2017,6,21,14,15,896.5,113.5,4.85,37.0,934.0,837.78,601.55
2017,6,21,14,30,891.0,112.0,4.8,37.0,908.0,807.45,582.01
2017,6,21,14,45,881.5,112.0,4.8,37.0,874.5,772.63,559.66
2017,6,21,15,0,872.0,112.0,4.8,37.0,841.0,735.38,535.54
2017,6,21,15,15,862.0,110.0,4.75,36.5,802.0,693.77,507.52
2017,6,21,15,30,852.0,108.0,4.7,36.0,763.0,650.23,477.47
2017,6,21,15,45,753.0,143.0,4.7,36.0,697.5,587.16,431.19
2017,6,21,16,0,654.0,178.0,4.7,36.0,632.0,527.67,387.02
2017,6,21,16,15,483.5,214.5,4.7,35.5,536.5,438.23,321.83
2017,6,21,16,30,313.0,251.0,4.7,35.0,441.0,363.32,267.01
2017,6,21,16,45,279.0,232.0,4.7,34.5,390.0,314.27,230.68
2017,6,21,17,0,245.0,213.0,4.7,34.0,339.0,268.43,196.23
2017,6,21,17,15,464.5,144.0,4.6,33.5,349.5,257.13,180.89
2017,6,21,17,30,684.0,75.0,4.5,33.0,360.0,222.32,143.93
2017,6,21,17,45,630.0,73.5,4.4,32.5,307.5,166.89,100.26
2017,6,21,18,0,576.0,72.0,4.3,32.0,255.0,119.85,66.61
2017,6,21,18,15,517.0,64.0,4.0,31.0,204.0,73.08,39.73
2017,6,21,18,30,458.0,56.0,3.7,30.0,153.0,43.0,30.45
2017,6,21,18,45,368.5,45.0,3.45,29.5,109.0,35.41,23.76
2017,6,21,19,0,279.0,34.0,3.2,29.0,65.0,27.49,16.38
2017,6,21,19,15,139.5,17.0,3.15,28.5,32.5,13.35,0.0
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
