Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,22,5,45,29.0,14.0,2.95,23.0,16.5,12.73,0.0
2017,6,22,6,0,58.0,28.0,3.1,23.0,33.0,23.47,12.18
2017,6,22,6,15,96.5,47.5,3.05,23.5,62.5,37.51,25.88
2017,6,22,6,30,135.0,67.0,3.0,24.0,92.0,51.91,38.71
2017,6,22,6,45,158.0,88.0,3.0,25.0,127.0,70.26,50.24
2017,6,22,7,0,181.0,109.0,3.0,26.0,162.0,101.17,70.33
2017,6,22,7,15,215.5,129.5,2.95,26.5,205.5,136.26,95.64
2017,6,22,7,30,250.0,150.0,2.9,27.0,249.0,175.5,125.55
2017,6,22,7,45,236.0,177.0,2.9,28.0,281.5,211.53,154.89
2017,6,22,8,0,222.0,204.0,2.9,29.0,314.0,245.49,182.03
2017,6,22,8,15,184.0,232.0,2.85,29.5,330.0,269.69,201.64
2017,6,22,8,30,146.0,260.0,2.8,30.0,346.0,289.66,217.05
2017,6,22,8,45,181.0,283.0,2.75,30.5,398.5,336.05,251.13
2017,6,22,9,0,216.0,306.0,2.7,31.0,451.0,385.72,287.05
2017,6,22,9,15,205.5,330.5,2.7,31.5,476.5,413.59,306.39
2017,6,22,9,30,195.0,355.0,2.7,32.0,502.0,440.06,324.32
2017,6,22,9,45,316.0,339.0,2.7,32.5,592.0,520.01,381.66
2017,6,22,10,0,437.0,323.0,2.7,33.0,682.0,609.28,444.04
2017,6,22,10,15,459.0,335.5,2.75,33.5,727.0,654.63,473.79
2017,6,22,10,30,481.0,348.0,2.8,34.0,772.0,699.86,503.18
2017,6,22,10,45,683.0,228.0,2.85,34.5,851.0,769.82,553.42
2017,6,22,11,0,885.0,108.0,2.9,35.0,930.0,835.28,596.29
2017,6,22,11,15,661.5,262.0,2.95,35.0,884.5,817.1,581.66
2017,6,22,11,30,438.0,416.0,3.0,35.0,839.0,775.77,548.58
2017,6,22,11,45,430.5,424.5,3.05,35.5,845.0,784.24,553.07
2017,6,22,12,0,423.0,433.0,3.1,36.0,851.0,790.53,555.8
2017,6,22,12,15,644.5,285.0,3.05,36.5,923.5,857.54,603.92
2017,6,22,12,30,866.0,137.0,3.0,37.0,996.0,908.48,636.16
2017,6,22,12,45,868.0,135.0,3.0,37.5,994.0,907.77,634.02
2017,6,22,13,0,870.0,133.0,3.0,38.0,992.0,903.92,630.4
2017,6,22,13,15,868.0,132.5,2.9,38.0,981.5,894.52,624.07
2017,6,22,13,30,866.0,132.0,2.8,38.0,971.0,881.79,615.76
2017,6,22,13,45,864.0,129.5,2.7,38.0,953.5,863.96,604.33
2017,6,22,14,0,862.0,127.0,2.6,38.0,936.0,842.85,590.9
2017,6,22,14,15,856.5,126.0,2.5,38.0,910.5,817.04,574.54
2017,6,22,14,30,851.0,125.0,2.4,38.0,885.0,788.35,556.36
2017,6,22,14,45,845.0,122.0,2.3,38.0,853.0,754.74,534.98
2017,6,22,15,0,839.0,119.0,2.2,38.0,821.0,718.59,511.57
2017,6,22,15,15,829.0,117.0,2.05,38.0,783.0,678.26,483.82
2017,6,22,15,30,819.0,115.0,1.9,38.0,745.0,636.08,454.36
2017,6,22,15,45,805.5,112.0,1.75,38.0,701.5,590.21,421.83
2017,6,22,16,0,792.0,109.0,1.6,38.0,658.0,541.74,386.85
2017,6,22,16,15,774.5,106.0,1.45,37.5,610.5,490.5,349.87
2017,6,22,16,30,757.0,103.0,1.3,37.0,563.0,439.15,311.69
2017,6,22,16,45,724.0,102.0,1.2,37.0,510.0,383.67,269.21
2017,6,22,17,0,691.0,101.0,1.1,37.0,457.0,327.81,225.63
2017,6,22,17,15,541.0,120.5,1.0,36.5,380.5,261.34,177.14
2017,6,22,17,30,391.0,140.0,0.9,36.0,304.0,207.73,139.58
2017,6,22,17,45,367.5,122.5,0.8,36.0,259.0,163.17,105.52
2017,6,22,18,0,344.0,105.0,0.7,36.0,214.0,121.21,75.11
2017,6,22,18,15,307.0,88.0,0.7,35.0,171.0,81.74,50.79
2017,6,22,18,30,270.0,71.0,0.7,34.0,128.0,52.96,38.02
2017,6,22,18,45,210.5,54.0,0.75,33.0,90.5,41.02,27.95
2017,6,22,19,0,151.0,37.0,0.8,32.0,53.0,28.59,17.03
2017,6,22,19,15,75.5,18.5,0.85,31.5,26.5,15.24,0.19
2017,6,22,19,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,13.0,3.55,24.5,13.0,11.82,0.0
2017,6,23,6,0,0.0,26.0,3.8,25.0,26.0,22.6,11.29
2017,6,23,6,15,28.0,48.5,3.95,25.5,53.5,40.28,27.92
2017,6,23,6,30,56.0,71.0,4.1,26.0,81.0,57.7,43.23
2017,6,23,6,45,97.5,90.5,4.3,27.0,116.0,72.92,52.69
2017,6,23,7,0,139.0,110.0,4.5,28.0,151.0,100.12,70.51
2017,6,23,7,15,316.5,113.5,4.55,28.5,231.0,136.51,90.91
2017,6,23,7,30,494.0,117.0,4.6,29.0,311.0,196.4,131.71
2017,6,23,7,45,547.0,120.0,4.65,30.0,365.0,246.1,171.04
2017,6,23,8,0,600.0,123.0,4.7,31.0,419.0,298.91,213.33
2017,6,23,8,15,628.5,129.0,4.65,31.5,469.5,350.37,255.18
2017,6,23,8,30,657.0,135.0,4.6,32.0,520.0,403.81,297.65
2017,6,23,8,45,683.5,137.5,4.6,33.0,569.0,454.81,336.68
2017,6,23,9,0,710.0,140.0,4.6,34.0,618.0,506.9,375.28
2017,6,23,9,15,726.5,143.5,4.45,34.5,662.0,554.97,410.38
2017,6,23,9,30,743.0,147.0,4.3,35.0,706.0,602.84,444.26
2017,6,23,9,45,757.0,149.5,4.2,35.5,745.5,646.7,474.48
2017,6,23,10,0,771.0,152.0,4.1,36.0,785.0,689.34,503.05
2017,6,23,10,15,780.5,154.0,3.9,36.5,818.5,726.74,527.0
2017,6,23,10,30,790.0,156.0,3.7,37.0,852.0,762.12,548.87
2017,6,23,10,45,797.5,157.5,3.55,37.5,879.0,793.2,566.73
2017,6,23,11,0,805.0,159.0,3.4,38.0,906.0,821.75,582.66
2017,6,23,11,15,809.5,160.0,3.2,38.5,925.5,844.6,594.41
2017,6,23,11,30,814.0,161.0,3.0,39.0,945.0,864.48,604.08
2017,6,23,11,45,796.5,175.5,2.9,39.5,951.5,874.33,607.9
2017,6,23,12,0,779.0,190.0,2.8,40.0,958.0,880.32,609.4
2017,6,23,12,15,780.0,190.5,2.75,40.0,962.5,886.83,612.92
2017,6,23,12,30,781.0,191.0,2.7,40.0,967.0,890.35,614.64
2017,6,23,12,45,778.5,192.0,2.65,40.5,963.5,888.29,611.7
2017,6,23,13,0,776.0,193.0,2.6,41.0,960.0,883.32,607.11
2017,6,23,13,15,773.0,192.0,2.6,41.0,949.0,873.11,601.02
2017,6,23,13,30,770.0,191.0,2.6,41.0,938.0,859.85,593.14
2017,6,23,13,45,761.5,192.0,2.65,41.0,918.5,840.69,581.96
2017,6,23,14,0,753.0,193.0,2.7,41.0,899.0,818.8,569.1
2017,6,23,14,15,745.5,191.0,2.75,41.0,873.5,792.48,553.33
2017,6,23,14,30,738.0,189.0,2.8,41.0,848.0,763.72,535.28
2017,6,23,14,45,709.0,197.5,2.9,41.0,811.5,728.54,512.56
2017,6,23,15,0,680.0,206.0,3.0,41.0,775.0,689.71,487.13
2017,6,23,15,15,666.5,202.0,3.05,40.5,738.0,649.72,461.64
2017,6,23,15,30,653.0,198.0,3.1,40.0,701.0,608.63,434.73
2017,6,23,15,45,627.0,197.0,3.2,40.0,657.0,561.9,402.41
2017,6,23,16,0,601.0,196.0,3.3,40.0,613.0,515.66,369.7
2017,6,23,16,15,578.5,189.0,3.35,39.5,567.0,466.71,335.02
2017,6,23,16,30,556.0,182.0,3.4,39.0,521.0,416.13,298.23
2017,6,23,16,45,520.5,176.5,3.45,38.5,471.0,365.2,260.3
2017,6,23,17,0,485.0,171.0,3.5,38.0,421.0,316.99,223.61
2017,6,23,17,15,449.5,159.5,3.5,37.5,371.5,266.77,184.98
2017,6,23,17,30,414.0,148.0,3.5,37.0,322.0,219.95,148.83
2017,6,23,17,45,367.5,134.5,3.55,37.0,272.5,173.27,113.65
2017,6,23,18,0,321.0,121.0,3.6,37.0,223.0,132.68,84.97
2017,6,23,18,15,265.0,103.0,3.45,36.0,176.5,93.03,60.51
2017,6,23,18,30,209.0,85.0,3.3,35.0,130.0,64.81,47.57
2017,6,23,18,45,146.5,63.0,3.2,34.5,90.0,48.91,34.14
2017,6,23,19,0,84.0,41.0,3.1,34.0,50.0,33.45,20.67
2017,6,23,19,15,42.0,20.5,3.1,33.5,25.0,17.35,1.22
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,5.0,1.7,25.0,5.0,4.55,0.0
2017,6,24,6,0,0.0,10.0,1.8,25.0,10.0,8.78,0.9
2017,6,24,6,15,0.0,21.5,1.85,25.5,21.5,18.92,10.15
2017,6,24,6,30,0.0,33.0,1.9,26.0,33.0,29.08,19.07
2017,6,24,6,45,0.0,47.5,1.95,26.5,47.5,41.92,28.68
2017,6,24,7,0,0.0,62.0,2.0,27.0,62.0,54.67,39.07
2017,6,24,7,15,0.0,57.0,2.25,27.5,57.0,50.33,35.44
2017,6,24,7,30,0.0,52.0,2.5,28.0,52.0,45.9,31.68
2017,6,24,7,45,0.0,56.0,2.8,28.5,56.0,49.46,34.36
2017,6,24,8,0,0.0,60.0,3.1,29.0,60.0,53.03,36.99
2017,6,24,8,15,4.5,123.5,3.15,29.5,126.0,110.45,82.06
2017,6,24,8,30,9.0,187.0,3.2,30.0,192.0,167.75,125.94
2017,6,24,8,45,11.5,206.5,3.25,30.5,214.0,186.91,139.88
2017,6,24,9,0,14.0,226.0,3.3,31.0,236.0,206.37,153.97
2017,6,24,9,15,98.0,290.0,2.95,31.5,363.5,313.64,233.79
2017,6,24,9,30,182.0,354.0,2.6,32.0,491.0,430.94,317.94
2017,6,24,9,45,93.5,264.5,2.3,32.5,335.5,303.2,223.63
2017,6,24,10,0,5.0,175.0,2.0,33.0,180.0,159.03,115.42
2017,6,24,10,15,17.5,262.0,1.75,33.0,278.0,246.04,179.84
2017,6,24,10,30,30.0,349.0,1.5,33.0,376.0,339.13,245.97
2017,6,24,10,45,90.5,407.0,1.25,33.5,490.5,441.96,317.03
2017,6,24,11,0,151.0,465.0,1.0,34.0,605.0,553.79,390.39
2017,6,24,11,15,137.5,474.0,1.2,34.0,604.0,555.42,391.15
2017,6,24,11,30,124.0,483.0,1.4,34.0,603.0,555.82,391.89
2017,6,24,11,45,129.5,491.0,1.65,34.0,617.5,570.91,403.08
2017,6,24,12,0,135.0,499.0,1.9,34.0,632.0,585.43,413.74
2017,6,24,12,15,154.5,503.5,2.15,33.5,656.5,608.62,431.43
2017,6,24,12,30,174.0,508.0,2.4,33.0,681.0,631.07,448.62
2017,6,24,12,45,130.0,495.5,2.7,33.0,625.0,579.78,414.06
2017,6,24,13,0,86.0,483.0,3.0,33.0,569.0,521.3,374.18
2017,6,24,13,15,150.0,486.0,3.25,32.5,632.5,585.82,421.98
2017,6,24,13,30,214.0,489.0,3.5,32.0,696.0,641.52,462.96
2017,6,24,13,45,196.0,480.5,3.8,31.5,667.5,613.59,445.12
2017,6,24,14,0,178.0,472.0,4.1,31.0,639.0,585.41,427.18
2017,6,24,14,15,236.5,447.0,4.15,30.5,662.5,604.42,443.41
2017,6,24,14,30,295.0,422.0,4.2,30.0,686.0,624.36,459.9
2017,6,24,14,45,261.0,412.5,4.3,29.5,639.5,578.98,428.72
2017,6,24,15,0,227.0,403.0,4.4,29.0,593.0,530.53,395.19
2017,6,24,15,15,223.0,382.5,4.3,28.5,562.0,498.96,373.6
2017,6,24,15,30,219.0,362.0,4.2,28.0,531.0,467.05,351.38
2017,6,24,15,45,199.5,341.0,4.15,28.0,488.5,425.18,320.74
2017,6,24,16,0,180.0,320.0,4.1,28.0,446.0,384.57,290.74
2017,6,24,16,15,215.5,291.0,4.05,28.0,431.0,366.18,277.21
2017,6,24,16,30,251.0,262.0,4.0,28.0,416.0,345.73,261.37
2017,6,24,16,45,136.0,224.0,3.95,28.0,306.5,250.51,189.46
2017,6,24,17,0,21.0,186.0,3.9,28.0,197.0,168.93,128.12
2017,6,24,17,15,10.5,122.0,3.9,27.5,127.5,109.9,82.46
2017,6,24,17,30,0.0,58.0,3.9,27.0,58.0,51.23,36.06
2017,6,24,17,45,0.0,49.0,3.9,27.0,49.0,43.24,29.7
2017,6,24,18,0,0.0,40.0,3.9,27.0,40.0,35.26,23.25
2017,6,24,18,15,161.5,55.5,3.85,26.5,90.0,52.84,33.22
2017,6,24,18,30,323.0,71.0,3.8,26.0,140.0,53.14,39.63
2017,6,24,18,45,239.5,55.5,3.75,26.0,98.5,42.24,29.91
2017,6,24,19,0,156.0,40.0,3.7,26.0,57.0,31.94,20.31
2017,6,24,19,15,78.0,20.0,3.65,25.5,28.5,16.4,1.33
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,45,61.5,15.0,3.45,22.0,20.0,13.64,0.0
2017,6,25,6,0,123.0,30.0,3.5,22.0,40.0,24.21,12.46
2017,6,25,6,15,214.5,45.5,3.5,22.0,79.0,34.97,23.86
2017,6,25,6,30,306.0,61.0,3.5,22.0,118.0,46.17,34.09
2017,6,25,6,45,162.5,81.0,3.5,22.5,112.5,64.82,46.55
2017,6,25,7,0,19.0,101.0,3.5,23.0,107.0,87.08,65.71
2017,6,25,7,15,40.5,127.0,3.4,23.5,142.0,112.05,84.8
2017,6,25,7,30,62.0,153.0,3.3,24.0,177.0,141.5,107.41
2017,6,25,7,45,49.5,170.5,3.25,24.5,191.5,158.39,121.13
2017,6,25,8,0,37.0,188.0,3.2,25.0,206.0,173.77,133.3
2017,6,25,8,15,57.5,218.5,3.2,25.5,250.5,210.62,161.36
2017,6,25,8,30,78.0,249.0,3.2,26.0,295.0,249.98,191.07
2017,6,25,8,45,116.5,278.0,3.2,26.5,353.0,300.88,229.2
2017,6,25,9,0,155.0,307.0,3.2,27.0,411.0,354.2,268.69
2017,6,25,9,15,120.0,324.5,3.2,27.5,408.5,359.19,271.29
2017,6,25,9,30,85.0,342.0,3.2,28.0,406.0,357.17,268.5
2017,6,25,9,45,154.0,367.0,3.25,28.5,490.5,433.83,324.75
2017,6,25,10,0,223.0,392.0,3.3,29.0,575.0,512.31,380.99
2017,6,25,10,15,127.0,371.5,3.25,29.0,477.0,433.6,322.34
2017,6,25,10,30,31.0,351.0,3.2,29.0,379.0,341.71,253.39
2017,6,25,10,45,135.0,403.5,3.2,29.5,528.5,479.98,354.92
2017,6,25,11,0,239.0,456.0,3.2,30.0,678.0,618.12,451.82
2017,6,25,11,15,246.5,465.5,3.15,30.0,699.0,645.15,469.22
2017,6,25,11,30,254.0,475.0,3.1,30.0,720.0,666.27,483.15
2017,6,25,11,45,330.5,451.0,3.05,30.5,774.5,716.6,517.72
2017,6,25,12,0,407.0,427.0,3.0,31.0,829.0,767.14,551.67
2017,6,25,12,15,295.5,467.0,2.95,31.0,759.5,707.18,508.12
2017,6,25,12,30,184.0,507.0,2.9,31.0,690.0,639.26,459.4
2017,6,25,12,45,234.5,495.5,2.85,31.5,728.0,673.9,483.44
2017,6,25,13,0,285.0,484.0,2.8,32.0,766.0,712.33,508.97
2017,6,25,13,15,285.0,478.0,2.75,32.0,757.5,703.64,502.9
2017,6,25,13,30,285.0,472.0,2.7,32.0,749.0,693.56,496.24
2017,6,25,13,45,215.0,471.5,2.7,32.0,678.0,621.86,446.84
2017,6,25,14,0,145.0,471.0,2.7,32.0,607.0,557.08,401.65
2017,6,25,14,15,208.5,449.5,2.7,32.0,639.0,584.15,422.52
2017,6,25,14,30,272.0,428.0,2.7,32.0,671.0,611.98,443.1
2017,6,25,14,45,260.5,413.0,2.7,32.0,639.0,579.32,420.75
2017,6,25,15,0,249.0,398.0,2.7,32.0,607.0,546.44,398.38
2017,6,25,15,15,189.5,381.5,2.7,31.5,536.5,475.5,349.07
2017,6,25,15,30,130.0,365.0,2.7,31.0,466.0,412.9,304.88
2017,6,25,15,45,387.5,270.5,2.7,31.0,545.0,482.8,358.8
2017,6,25,16,0,645.0,176.0,2.7,31.0,624.0,523.2,388.49
2017,6,25,16,15,447.0,219.5,2.65,30.5,519.5,426.09,316.83
2017,6,25,16,30,249.0,263.0,2.6,30.0,415.0,345.98,257.97
2017,6,25,16,45,400.5,205.5,2.6,30.0,424.0,343.26,253.91
2017,6,25,17,0,552.0,148.0,2.6,30.0,433.0,321.39,232.64
2017,6,25,17,15,517.0,139.0,2.45,29.5,382.5,269.87,191.22
2017,6,25,17,30,482.0,130.0,2.3,29.0,332.0,221.56,152.3
2017,6,25,17,45,432.0,119.5,2.15,29.0,281.5,172.91,114.29
2017,6,25,18,0,382.0,109.0,2.0,29.0,231.0,129.72,82.81
2017,6,25,18,15,324.0,94.5,1.8,28.5,184.0,88.65,57.11
2017,6,25,18,30,266.0,80.0,1.6,28.0,137.0,61.62,46.37
2017,6,25,18,45,193.0,60.5,1.4,27.5,96.0,47.3,33.93
2017,6,25,19,0,120.0,41.0,1.2,27.0,55.0,32.6,20.77
2017,6,25,19,15,60.0,20.5,1.2,26.5,27.5,16.77,1.67
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,9.0,1.7,23.5,9.0,8.19,0.0
2017,6,26,6,0,0.0,18.0,1.9,24.0,18.0,15.85,6.04
2017,6,26,6,15,0.0,36.0,1.95,24.0,36.0,31.41,20.67
2017,6,26,6,30,0.0,54.0,2.0,24.0,54.0,46.44,34.03
2017,6,26,6,45,1.0,75.0,2.1,24.5,75.5,63.73,46.75
2017,6,26,7,0,2.0,96.0,2.2,25.0,97.0,81.92,61.55
2017,6,26,7,15,1.0,50.5,2.15,25.5,51.0,44.7,31.09
2017,6,26,7,30,0.0,5.0,2.1,26.0,5.0,4.4,0.0
2017,6,26,7,45,98.5,104.5,2.1,26.5,152.5,116.69,85.58
2017,6,26,8,0,197.0,204.0,2.1,27.0,300.0,236.96,177.31
2017,6,26,8,15,104.0,198.5,2.05,27.5,250.0,212.04,159.91
2017,6,26,8,30,11.0,193.0,2.0,28.0,200.0,173.71,131.08
2017,6,26,8,45,5.5,141.5,2.0,28.5,145.0,127.58,94.97
2017,6,26,9,0,0.0,90.0,2.0,29.0,90.0,79.83,57.42
2017,6,26,9,15,0.0,61.0,2.0,29.5,61.0,54.06,37.04
2017,6,26,9,30,0.0,32.0,2.0,30.0,32.0,28.34,16.7
2017,6,26,9,45,58.0,212.0,2.05,30.5,260.0,228.68,170.96
2017,6,26,10,0,116.0,392.0,2.1,31.0,488.0,437.59,321.7
2017,6,26,10,15,158.0,412.0,2.15,31.0,548.0,492.49,359.72
2017,6,26,10,30,200.0,432.0,2.2,31.0,608.0,549.78,399.7
2017,6,26,10,45,258.0,434.0,2.3,31.5,668.5,610.49,441.27
2017,6,26,11,0,316.0,436.0,2.4,32.0,729.0,668.58,480.45
2017,6,26,11,15,314.0,447.5,2.45,32.0,744.0,685.99,491.52
2017,6,26,11,30,312.0,459.0,2.5,32.0,759.0,701.96,501.88
2017,6,26,11,45,358.0,443.5,2.6,32.5,793.0,734.03,523.5
2017,6,26,12,0,404.0,428.0,2.7,33.0,827.0,765.53,544.46
2017,6,26,12,15,316.0,464.5,2.75,33.0,777.5,723.44,514.37
2017,6,26,12,30,228.0,501.0,2.8,33.0,728.0,673.52,479.29
2017,6,26,12,45,297.5,473.5,2.85,33.0,768.5,715.97,509.94
2017,6,26,13,0,367.0,446.0,2.9,33.0,809.0,751.18,535.09
2017,6,26,13,15,414.5,432.0,2.95,33.0,837.5,780.45,555.48
2017,6,26,13,30,462.0,418.0,3.0,33.0,866.0,803.43,571.78
2017,6,26,13,45,454.0,405.0,3.05,33.0,838.5,776.23,554.29
2017,6,26,14,0,446.0,392.0,3.1,33.0,811.0,747.33,535.87
2017,6,26,14,15,616.0,274.5,3.1,32.5,835.0,768.05,555.88
2017,6,26,14,30,786.0,157.0,3.1,32.0,859.0,773.84,564.88
2017,6,26,14,45,456.5,281.5,3.15,32.0,686.0,614.58,450.71
2017,6,26,15,0,127.0,406.0,3.2,32.0,513.0,461.71,337.73
2017,6,26,15,15,78.0,352.5,3.25,31.5,417.5,369.72,272.93
2017,6,26,15,30,29.0,299.0,3.3,31.0,322.0,286.23,212.34
2017,6,26,15,45,14.5,216.5,3.35,31.0,228.0,200.23,148.66
2017,6,26,16,0,0.0,134.0,3.4,31.0,134.0,118.71,86.86
2017,6,26,16,15,181.5,186.5,3.35,30.5,297.5,260.87,196.67
2017,6,26,16,30,363.0,239.0,3.3,30.0,461.0,377.33,282.19
2017,6,26,16,45,197.0,217.0,3.3,30.0,336.5,269.35,201.26
2017,6,26,17,0,31.0,195.0,3.3,30.0,212.0,179.85,135.18
2017,6,26,17,15,15.5,121.5,3.1,29.5,130.0,110.95,82.4
2017,6,26,17,30,0.0,48.0,2.9,29.0,48.0,42.36,28.6
2017,6,26,17,45,0.0,41.0,2.75,28.5,41.0,36.15,23.76
2017,6,26,18,0,0.0,34.0,2.6,28.0,34.0,29.95,18.83
2017,6,26,18,15,0.0,27.0,2.45,27.5,27.0,23.76,13.8
2017,6,26,18,30,0.0,20.0,2.3,27.0,20.0,17.58,9.34
2017,6,26,18,45,0.0,14.0,2.2,26.5,14.0,12.29,4.72
2017,6,26,19,0,0.0,8.0,2.1,26.0,8.0,7.02,0.07
2017,6,26,19,15,0.0,4.0,2.1,25.5,4.0,3.5,0.0
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,2.0,1.2,22.5,2.0,1.82,0.0
2017,6,27,6,0,0.0,4.0,1.4,23.0,4.0,3.5,0.0
2017,6,27,6,15,0.0,7.5,1.4,23.0,7.5,6.58,0.0
2017,6,27,6,30,0.0,11.0,1.4,23.0,11.0,9.66,2.66
2017,6,27,6,45,0.0,16.0,1.45,23.5,16.0,14.06,6.03
2017,6,27,7,0,0.0,21.0,1.5,24.0,21.0,18.47,9.71
2017,6,27,7,15,17.0,83.0,1.55,24.5,89.5,74.38,54.9
2017,6,27,7,30,34.0,145.0,1.6,25.0,158.0,129.69,98.48
2017,6,27,7,45,21.0,152.5,1.65,25.5,161.0,137.21,104.5
2017,6,27,8,0,8.0,160.0,1.7,26.0,164.0,141.78,108.0
2017,6,27,8,15,41.0,203.5,1.8,26.5,227.0,192.02,146.12
2017,6,27,8,30,74.0,247.0,1.9,27.0,290.0,246.52,187.01
2017,6,27,8,45,104.5,276.5,2.0,27.5,343.0,291.85,220.53
2017,6,27,9,0,135.0,306.0,2.1,28.0,396.0,342.75,257.82
2017,6,27,9,15,148.0,330.0,2.2,28.5,435.0,379.83,284.37
2017,6,27,9,30,161.0,354.0,2.3,29.0,474.0,417.83,311.24
2017,6,27,9,45,231.5,364.0,2.45,29.5,548.0,482.14,357.57
2017,6,27,10,0,302.0,374.0,2.6,30.0,622.0,555.53,409.42
2017,6,27,10,15,253.0,402.5,2.7,30.0,616.5,558.22,409.92
2017,6,27,10,30,204.0,431.0,2.8,30.0,611.0,551.97,404.42
2017,6,27,10,45,153.0,442.0,2.9,30.5,579.5,529.1,386.49
2017,6,27,11,0,102.0,453.0,3.0,31.0,548.0,496.98,362.04
2017,6,27,11,15,104.0,465.0,3.05,31.0,563.5,513.07,373.25
2017,6,27,11,30,106.0,477.0,3.1,31.0,579.0,528.79,383.97
2017,6,27,11,45,116.0,487.0,3.2,31.5,600.5,555.61,401.87
2017,6,27,12,0,126.0,497.0,3.3,32.0,622.0,575.86,415.14
2017,6,27,12,15,129.5,501.0,3.35,32.0,629.5,584.21,420.86
2017,6,27,12,30,133.0,505.0,3.4,32.0,637.0,591.76,426.13
2017,6,27,12,45,484.0,327.0,3.5,32.0,805.5,755.83,548.1
2017,6,27,13,0,835.0,149.0,3.6,32.0,974.0,887.92,640.46
2017,6,27,13,15,833.0,148.5,3.65,32.0,963.5,879.12,634.23
2017,6,27,13,30,831.0,148.0,3.7,32.0,953.0,867.12,626.96
2017,6,27,13,45,828.5,145.5,3.75,32.0,935.5,849.75,616.2
2017,6,27,14,0,826.0,143.0,3.8,32.0,918.0,829.23,603.4
2017,6,27,14,15,820.0,141.5,3.85,32.0,893.0,803.68,587.22
2017,6,27,14,30,814.0,140.0,3.9,32.0,868.0,775.37,569.14
2017,6,27,14,45,805.5,138.0,3.95,32.0,836.5,746.63,550.68
2017,6,27,15,0,797.0,136.0,4.0,32.0,805.0,710.39,525.99
2017,6,27,15,15,624.0,213.0,4.0,31.5,722.0,632.96,469.77
2017,6,27,15,30,451.0,290.0,4.0,31.0,639.0,561.01,416.94
2017,6,27,15,45,357.5,300.0,4.0,31.0,566.0,487.87,363.61
2017,6,27,16,0,264.0,310.0,4.0,31.0,493.0,425.87,317.78
2017,6,27,16,15,139.0,257.5,4.0,30.5,353.5,299.78,224.99
2017,6,27,16,30,14.0,205.0,4.0,30.0,214.0,186.21,139.75
2017,6,27,16,45,342.5,154.5,4.0,30.0,333.0,277.14,206.71
2017,6,27,17,0,671.0,104.0,4.0,30.0,452.0,327.01,236.24
2017,6,27,17,15,639.5,98.5,3.9,29.5,400.5,273.12,191.46
2017,6,27,17,30,608.0,93.0,3.8,29.0,349.0,221.88,148.85
2017,6,27,17,45,567.0,86.0,3.7,28.5,298.0,170.63,107.57
2017,6,27,18,0,526.0,79.0,3.6,28.0,247.0,123.71,72.55
2017,6,27,18,15,466.0,70.0,3.3,27.5,198.0,78.68,45.17
2017,6,27,18,30,406.0,61.0,3.0,27.0,149.0,46.98,34.25
2017,6,27,18,45,322.5,48.5,2.75,26.5,106.0,37.09,25.56
2017,6,27,19,0,239.0,36.0,2.5,26.0,63.0,27.95,17.12
2017,6,27,19,15,119.5,18.0,2.45,25.5,31.5,14.1,0.78
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,5,45,81.5,14.0,1.25,22.5,20.5,12.73,0.0
2017,6,28,6,0,163.0,28.0,1.5,23.0,41.0,21.91,10.26
2017,6,28,6,15,264.5,41.0,1.6,23.0,81.0,31.65,20.93
2017,6,28,6,30,366.0,54.0,1.7,23.0,121.0,41.11,29.62
2017,6,28,6,45,431.5,64.5,1.8,23.5,169.0,54.15,35.82
2017,6,28,7,0,497.0,75.0,1.9,24.0,217.0,96.63,56.12
2017,6,28,7,15,251.5,102.0,1.9,24.5,174.0,118.47,80.46
2017,6,28,7,30,6.0,129.0,1.9,25.0,131.0,112.44,85.76
2017,6,28,7,45,21.5,158.0,1.95,26.0,168.0,141.82,108.03
2017,6,28,8,0,37.0,187.0,2.0,27.0,205.0,172.83,131.26
2017,6,28,8,15,102.5,221.5,2.05,27.5,279.5,229.43,173.42
2017,6,28,8,30,168.0,256.0,2.1,28.0,354.0,294.96,222.18
2017,6,28,8,45,172.5,281.0,2.2,28.5,389.5,329.69,247.81
2017,6,28,9,0,177.0,306.0,2.3,29.0,425.0,364.66,273.22
2017,6,28,9,15,223.5,323.0,2.35,29.0,483.5,416.81,311.55
2017,6,28,9,30,270.0,340.0,2.4,29.0,542.0,476.07,354.48
2017,6,28,9,45,146.0,319.5,2.5,29.5,430.0,386.61,287.95
2017,6,28,10,0,22.0,299.0,2.6,30.0,318.0,280.99,208.14
2017,6,28,10,15,147.0,359.0,2.7,30.5,487.5,437.12,323.59
2017,6,28,10,30,272.0,419.0,2.8,31.0,657.0,598.17,436.86
2017,6,28,10,45,565.0,272.5,2.9,31.5,789.0,715.2,522.16
2017,6,28,11,0,858.0,126.0,3.0,32.0,921.0,828.98,600.55
2017,6,28,11,15,862.5,127.0,3.05,32.0,941.5,852.64,614.99
2017,6,28,11,30,867.0,128.0,3.1,32.0,962.0,873.19,628.09
2017,6,28,11,45,599.5,296.0,3.15,32.5,876.5,816.55,586.4
2017,6,28,12,0,332.0,464.0,3.2,33.0,791.0,734.8,524.0
2017,6,28,12,15,610.5,292.0,3.2,33.0,896.5,834.38,598.25
2017,6,28,12,30,889.0,120.0,3.2,33.0,1002.0,915.84,652.96
2017,6,28,12,45,569.0,307.0,3.25,33.5,871.5,811.75,580.3
2017,6,28,13,0,249.0,494.0,3.3,34.0,741.0,689.95,490.24
2017,6,28,13,15,282.0,481.0,3.3,34.0,757.0,704.51,501.67
2017,6,28,13,30,315.0,468.0,3.3,34.0,773.0,717.01,510.92
2017,6,28,13,45,596.5,291.5,3.35,34.0,856.5,796.47,571.88
2017,6,28,14,0,878.0,115.0,3.4,34.0,940.0,848.46,609.62
2017,6,28,14,15,872.5,114.0,3.35,34.0,914.5,822.46,592.51
2017,6,28,14,30,867.0,113.0,3.3,34.0,889.0,793.51,573.97
2017,6,28,14,45,806.0,143.0,3.3,34.0,844.0,752.4,547.45
2017,6,28,15,0,745.0,173.0,3.3,34.0,799.0,707.63,516.12
2017,6,28,15,15,732.5,170.0,3.25,34.0,761.0,668.49,488.99
2017,6,28,15,30,720.0,167.0,3.2,34.0,723.0,626.5,459.39
2017,6,28,15,45,704.0,163.0,3.2,34.0,680.0,580.34,426.43
2017,6,28,16,0,688.0,159.0,3.2,34.0,637.0,533.61,392.31
2017,6,28,16,15,667.5,153.5,3.15,33.5,590.0,482.94,355.17
2017,6,28,16,30,647.0,148.0,3.1,33.0,543.0,432.7,317.28
2017,6,28,16,45,621.0,141.5,3.1,33.0,493.5,380.06,276.12
2017,6,28,17,0,595.0,135.0,3.1,33.0,444.0,329.02,235.29
2017,6,28,17,15,560.5,127.5,2.95,32.5,392.5,276.52,193.3
2017,6,28,17,30,526.0,120.0,2.8,32.0,341.0,225.02,151.96
2017,6,28,17,45,478.5,110.5,2.7,31.5,290.0,175.06,113.1
2017,6,28,18,0,431.0,101.0,2.6,31.0,239.0,130.2,80.49
2017,6,28,18,15,371.0,88.0,2.35,30.5,191.0,87.23,53.86
2017,6,28,18,30,311.0,75.0,2.1,30.0,143.0,56.06,41.36
2017,6,28,18,45,234.0,58.0,1.85,29.5,101.0,44.12,31.01
2017,6,28,19,0,157.0,41.0,1.6,29.0,59.0,32.69,20.67
2017,6,28,19,15,78.5,20.5,1.75,28.5,29.5,16.8,2.01
2017,6,28,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,54.5,14.5,2.2,23.5,19.0,13.19,0.0
2017,6,29,6,0,109.0,29.0,2.5,24.0,38.0,23.4,11.06
2017,6,29,6,15,201.0,46.0,2.6,24.5,77.0,35.41,23.87
2017,6,29,6,30,293.0,63.0,2.7,25.0,116.0,47.75,34.94
2017,6,29,6,45,376.5,73.0,2.85,26.0,165.0,58.57,39.61
2017,6,29,7,0,460.0,83.0,3.0,27.0,214.0,98.84,58.61
2017,6,29,7,15,510.5,91.5,3.05,27.5,265.5,144.71,89.53
2017,6,29,7,30,561.0,100.0,3.1,28.0,317.0,194.64,127.76
2017,6,29,7,45,609.5,103.0,3.15,28.5,371.5,244.66,168.21
2017,6,29,8,0,658.0,106.0,3.2,29.0,426.0,299.46,213.06
2017,6,29,8,15,685.0,110.5,3.2,29.5,477.5,352.18,256.44
2017,6,29,8,30,712.0,115.0,3.2,30.0,529.0,406.63,300.14
2017,6,29,8,45,740.0,116.0,3.25,30.5,579.5,461.41,342.97
2017,6,29,9,0,768.0,117.0,3.3,31.0,630.0,515.32,383.99
2017,6,29,9,15,783.0,120.0,3.3,31.5,675.0,564.49,420.32
2017,6,29,9,30,798.0,123.0,3.3,32.0,720.0,612.93,455.04
2017,6,29,9,45,504.0,258.0,3.35,32.5,642.5,575.6,424.5
2017,6,29,10,0,210.0,393.0,3.4,33.0,565.0,504.09,368.51
2017,6,29,10,15,529.5,259.5,3.45,33.5,718.0,638.04,467.75
2017,6,29,10,30,849.0,126.0,3.5,34.0,871.0,774.59,563.94
2017,6,29,10,45,858.5,125.5,3.55,34.5,899.5,806.81,582.85
2017,6,29,11,0,868.0,125.0,3.6,35.0,928.0,836.44,600.55
2017,6,29,11,15,872.0,126.0,3.65,35.0,948.5,859.96,615.44
2017,6,29,11,30,876.0,127.0,3.7,35.0,969.0,880.32,628.31
2017,6,29,11,45,883.0,124.5,3.75,35.5,983.0,896.93,637.5
2017,6,29,12,0,890.0,122.0,3.8,36.0,997.0,910.29,644.65
2017,6,29,12,15,890.5,122.0,3.8,36.0,1002.0,916.73,648.51
2017,6,29,12,30,891.0,122.0,3.8,36.0,1007.0,919.85,650.39
2017,6,29,12,45,890.5,121.5,3.85,36.5,1004.0,918.44,648.4
2017,6,29,13,0,890.0,121.0,3.9,37.0,1001.0,913.81,644.47
2017,6,29,13,15,888.0,120.5,3.9,37.0,990.5,904.49,638.74
2017,6,29,13,30,886.0,120.0,3.9,37.0,980.0,891.75,630.92
2017,6,29,13,45,881.5,119.5,3.95,37.0,961.5,873.46,619.84
2017,6,29,14,0,877.0,119.0,4.0,37.0,943.0,851.92,606.7
2017,6,29,14,15,571.0,275.0,4.0,37.0,806.0,733.5,525.31
2017,6,29,14,30,265.0,431.0,4.0,37.0,669.0,610.5,435.85
2017,6,29,14,45,558.0,272.0,4.05,37.0,748.0,684.21,493.58
2017,6,29,15,0,851.0,113.0,4.1,37.0,827.0,726.38,527.71
2017,6,29,15,15,840.5,111.0,4.1,36.5,788.5,685.41,500.18
2017,6,29,15,30,830.0,109.0,4.1,36.0,750.0,642.58,470.99
2017,6,29,15,45,815.5,107.0,4.1,36.0,706.0,595.71,437.23
2017,6,29,16,0,801.0,105.0,4.1,36.0,662.0,548.08,402.1
2017,6,29,16,15,783.5,102.0,4.1,35.5,614.5,496.43,363.95
2017,6,29,16,30,766.0,99.0,4.1,35.0,567.0,444.63,324.46
2017,6,29,16,45,742.0,95.5,4.1,35.0,516.0,389.88,281.05
2017,6,29,17,0,718.0,92.0,4.1,35.0,465.0,336.26,237.46
2017,6,29,17,15,687.0,87.5,4.0,34.5,412.5,278.52,190.63
2017,6,29,17,30,656.0,83.0,3.9,34.0,360.0,225.59,147.18
2017,6,29,17,45,611.5,78.0,3.8,34.0,307.0,172.64,104.98
2017,6,29,18,0,567.0,73.0,3.7,34.0,254.0,124.35,69.49
2017,6,29,18,15,506.0,65.0,3.4,33.0,204.0,77.53,41.74
2017,6,29,18,30,445.0,57.0,3.1,32.0,154.0,43.64,30.71
2017,6,29,18,45,347.0,46.5,2.85,31.5,109.5,36.52,24.49
2017,6,29,19,0,249.0,36.0,2.6,31.0,65.0,27.97,16.71
2017,6,29,19,15,124.5,18.0,2.8,30.5,32.5,14.1,0.77
2017,6,29,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,5,45,60.0,14.5,4.35,25.5,19.0,13.19,0.0
2017,6,30,6,0,120.0,29.0,4.6,26.0,38.0,23.4,10.7
2017,6,30,6,15,222.0,44.0,4.75,26.5,78.0,33.92,22.37
2017,6,30,6,30,324.0,59.0,4.9,27.0,118.0,44.82,32.15
2017,6,30,6,45,203.0,83.0,5.1,27.5,124.0,65.84,50.22
2017,6,30,7,0,82.0,107.0,5.3,28.0,130.0,92.71,66.73
2017,6,30,7,15,338.5,99.0,5.35,28.5,225.5,126.02,81.73
2017,6,30,7,30,595.0,91.0,5.4,29.0,321.0,193.01,125.07
2017,6,30,7,45,389.0,147.0,5.45,29.5,306.5,224.38,159.62
2017,6,30,8,0,183.0,203.0,5.5,30.0,292.0,231.35,172.22
2017,6,30,8,15,192.5,228.0,5.5,30.5,331.0,268.51,201.09
2017,6,30,8,30,202.0,253.0,5.5,31.0,370.0,306.58,230.14
2017,6,30,8,45,183.0,279.0,5.55,31.5,392.5,332.86,249.91
2017,6,30,9,0,164.0,305.0,5.6,32.0,415.0,356.96,267.43
2017,6,30,9,15,138.5,326.5,5.6,32.5,424.0,371.37,277.19
2017,6,30,9,30,113.0,348.0,5.6,33.0,433.0,383.09,284.6
2017,6,30,9,45,162.0,370.0,5.6,33.5,499.0,441.73,326.97
2017,6,30,10,0,211.0,392.0,5.6,34.0,565.0,503.95,371.22
2017,6,30,10,15,122.0,372.5,5.55,34.0,473.5,430.98,316.98
2017,6,30,10,30,33.0,353.0,5.5,34.0,382.0,345.21,252.83
2017,6,30,10,45,92.5,408.0,5.45,34.5,493.0,444.68,324.94
2017,6,30,11,0,152.0,463.0,5.4,35.0,604.0,553.22,401.1
2017,6,30,11,15,107.0,455.0,5.35,35.0,555.5,506.67,366.83
2017,6,30,11,30,62.0,447.0,5.3,35.0,507.0,463.31,334.97
2017,6,30,11,45,215.5,444.5,5.3,35.5,656.5,604.69,436.9
2017,6,30,12,0,369.0,442.0,5.3,36.0,806.0,748.14,536.18
2017,6,30,12,15,283.5,474.0,5.25,36.0,754.5,703.92,503.19
2017,6,30,12,30,198.0,506.0,5.2,36.0,703.0,651.89,465.56
2017,6,30,12,45,180.5,505.5,5.2,36.5,684.5,635.47,453.22
2017,6,30,13,0,163.0,505.0,5.2,37.0,666.0,618.05,440.11
2017,6,30,13,15,168.0,499.0,5.15,37.0,663.5,614.86,438.17
2017,6,30,13,30,173.0,493.0,5.1,37.0,661.0,610.67,435.53
2017,6,30,13,45,224.0,474.5,5.1,37.0,688.0,633.61,452.79
2017,6,30,14,0,275.0,456.0,5.1,37.0,715.0,659.07,471.45
2017,6,30,14,15,258.5,446.0,5.1,37.0,684.0,628.29,450.43
2017,6,30,14,30,242.0,436.0,5.1,37.0,653.0,597.25,429.33
2017,6,30,14,45,472.0,316.5,5.1,37.0,719.5,659.69,477.98
2017,6,30,15,0,702.0,197.0,5.1,37.0,786.0,701.74,511.2
2017,6,30,15,15,688.0,193.5,5.1,36.5,748.5,661.15,483.68
2017,6,30,15,30,674.0,190.0,5.1,36.0,711.0,619.41,455.1
2017,6,30,15,45,649.5,188.5,5.2,36.0,667.0,572.25,421.28
2017,6,30,16,0,625.0,187.0,5.3,36.0,623.0,525.37,386.92
2017,6,30,16,15,602.0,181.0,5.3,35.5,576.0,475.85,350.53
2017,6,30,16,30,579.0,175.0,5.3,35.0,529.0,427.16,313.8
2017,6,30,16,45,548.5,168.0,5.35,34.5,479.5,373.12,272.38
2017,6,30,17,0,518.0,161.0,5.4,34.0,430.0,323.75,233.55
2017,6,30,17,15,480.0,152.0,5.35,33.5,379.5,272.93,193.23
2017,6,30,17,30,442.0,143.0,5.3,33.0,329.0,225.69,155.64
2017,6,30,17,45,397.0,130.0,5.3,32.5,279.5,177.78,118.57
2017,6,30,18,0,352.0,117.0,5.3,32.0,230.0,134.82,87.19
2017,6,30,18,15,288.0,101.5,5.1,31.5,182.5,95.43,62.37
2017,6,30,18,30,224.0,86.0,4.9,31.0,135.0,65.57,49.09
2017,6,30,18,45,157.0,65.5,4.75,30.5,95.0,50.71,36.3
2017,6,30,19,0,90.0,45.0,4.6,30.0,55.0,36.27,23.43
2017,6,30,19,15,45.0,22.5,4.45,29.5,27.5,18.88,3.02
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,13.5,2.8,24.5,14.0,12.28,0.0
2017,7,1,6,0,18.0,27.0,2.9,25.0,28.0,22.98,10.23
2017,7,1,6,15,76.5,52.0,2.9,25.5,65.0,41.48,28.7
2017,7,1,6,30,135.0,77.0,2.9,26.0,102.0,59.96,45.02
2017,7,1,6,45,67.5,78.0,2.95,26.5,90.5,63.0,48.0
2017,7,1,7,0,0.0,79.0,3.0,27.0,79.0,68.35,50.15
2017,7,1,7,15,0.0,51.0,3.0,27.5,51.0,45.01,31.11
2017,7,1,7,30,0.0,23.0,3.0,28.0,23.0,20.25,10.87
2017,7,1,7,45,0.0,80.5,3.0,28.5,80.5,71.2,51.85
2017,7,1,8,0,0.0,138.0,3.0,29.0,138.0,120.71,90.7
2017,7,1,8,15,126.5,191.5,3.05,29.0,265.0,214.14,160.94
2017,7,1,8,30,253.0,245.0,3.1,29.0,392.0,322.72,242.42
2017,7,1,8,45,297.5,260.0,3.2,29.5,447.5,372.64,279.56
2017,7,1,9,0,342.0,275.0,3.3,30.0,503.0,426.45,319.29
2017,7,1,9,15,425.0,265.5,3.4,30.5,569.0,487.75,364.28
2017,7,1,9,30,508.0,256.0,3.5,31.0,635.0,552.44,411.14
2017,7,1,9,45,487.0,282.0,3.65,31.5,661.5,585.71,433.82
2017,7,1,10,0,466.0,308.0,3.8,32.0,688.0,615.77,453.83
2017,7,1,10,15,381.5,359.0,3.9,32.5,679.5,613.85,449.9
2017,7,1,10,30,297.0,410.0,4.0,33.0,671.0,609.62,444.06
2017,7,1,10,45,159.0,370.5,4.1,33.5,511.0,469.59,343.2
2017,7,1,11,0,21.0,331.0,4.2,34.0,351.0,313.52,228.01
2017,7,1,11,15,105.5,408.0,4.25,34.0,509.5,468.85,341.09
2017,7,1,11,30,190.0,485.0,4.3,34.0,668.0,615.52,443.62
2017,7,1,11,45,246.5,483.5,4.4,34.5,724.5,673.48,482.8
2017,7,1,12,0,303.0,482.0,4.5,35.0,781.0,726.24,518.4
2017,7,1,12,15,330.5,467.5,4.55,35.0,794.5,740.56,528.59
2017,7,1,12,30,358.0,453.0,4.6,35.0,808.0,753.49,538.07
2017,7,1,12,45,399.5,443.5,4.65,35.5,839.0,781.96,556.94
2017,7,1,13,0,441.0,434.0,4.7,36.0,870.0,812.31,576.73
2017,7,1,13,15,584.0,332.0,4.7,36.0,902.5,843.84,601.79
2017,7,1,13,30,727.0,230.0,4.7,36.0,935.0,867.5,621.53
2017,7,1,13,45,721.5,228.5,4.7,36.0,917.5,849.07,609.33
2017,7,1,14,0,716.0,227.0,4.7,36.0,900.0,827.91,595.51
2017,7,1,14,15,708.5,224.5,4.7,36.0,875.0,801.59,578.17
2017,7,1,14,30,701.0,222.0,4.7,36.0,850.0,772.92,559.11
2017,7,1,14,45,692.5,217.5,4.7,36.0,818.5,739.47,536.65
2017,7,1,15,0,684.0,213.0,4.7,36.0,787.0,704.1,512.58
2017,7,1,15,15,670.0,209.0,4.65,36.0,749.5,663.66,484.47
2017,7,1,15,30,656.0,205.0,4.6,36.0,712.0,622.11,455.15
2017,7,1,15,45,640.0,199.0,4.6,36.0,669.5,576.71,422.71
2017,7,1,16,0,624.0,193.0,4.6,36.0,627.0,530.9,389.3
2017,7,1,16,15,600.5,186.5,4.5,35.5,580.0,480.68,352.61
2017,7,1,16,30,577.0,180.0,4.4,35.0,533.0,428.82,313.85
2017,7,1,16,45,553.5,170.0,4.3,34.5,484.5,377.53,274.57
2017,7,1,17,0,530.0,160.0,4.2,34.0,436.0,327.7,235.47
2017,7,1,17,15,492.0,151.0,3.9,33.5,384.5,276.17,194.71
2017,7,1,17,30,454.0,142.0,3.6,33.0,333.0,228.21,156.67
2017,7,1,17,45,413.5,128.0,3.3,32.5,283.5,179.53,118.91
2017,7,1,18,0,373.0,114.0,3.0,32.0,234.0,135.29,86.45
2017,7,1,18,15,307.0,99.5,2.75,31.0,186.0,95.37,61.71
2017,7,1,18,30,241.0,85.0,2.5,30.0,138.0,64.96,48.76
2017,7,1,18,45,169.5,65.0,2.25,29.5,97.0,50.4,36.2
2017,7,1,19,0,98.0,45.0,2.0,29.0,56.0,35.45,22.89
2017,7,1,19,15,49.0,22.5,2.2,28.5,28.0,18.88,3.07
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
