Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,2,5,45,23.0,14.0,2.45,24.0,16.0,12.73,0.0
2017,7,2,6,0,46.0,28.0,2.6,24.0,32.0,23.19,10.16
2017,7,2,6,15,125.5,49.0,2.8,24.5,69.0,38.54,26.37
2017,7,2,6,30,205.0,70.0,3.0,25.0,106.0,54.14,40.29
2017,7,2,6,45,283.0,84.0,3.2,25.5,153.0,64.99,49.89
2017,7,2,7,0,361.0,98.0,3.4,26.0,200.0,102.55,65.53
2017,7,2,7,15,415.0,109.0,3.55,26.5,250.0,143.77,93.27
2017,7,2,7,30,469.0,120.0,3.7,27.0,300.0,191.05,129.16
2017,7,2,7,45,522.0,124.0,3.85,27.5,353.0,238.1,166.77
2017,7,2,8,0,575.0,128.0,4.0,28.0,406.0,292.55,210.93
2017,7,2,8,15,605.0,134.0,4.0,28.5,456.5,343.3,252.53
2017,7,2,8,30,635.0,140.0,4.0,29.0,507.0,396.28,295.04
2017,7,2,8,45,421.0,220.5,4.05,29.5,473.0,399.38,299.95
2017,7,2,9,0,207.0,301.0,4.1,30.0,439.0,375.97,282.39
2017,7,2,9,15,224.5,322.0,4.1,30.5,481.0,416.5,311.87
2017,7,2,9,30,242.0,343.0,4.1,31.0,523.0,461.6,343.93
2017,7,2,9,45,324.5,337.5,4.1,31.5,593.5,523.82,388.82
2017,7,2,10,0,407.0,332.0,4.1,32.0,664.0,595.75,439.73
2017,7,2,10,15,363.0,367.5,4.1,32.0,673.5,608.06,446.94
2017,7,2,10,30,319.0,403.0,4.1,32.0,683.0,620.39,454.1
2017,7,2,10,45,382.5,391.5,4.15,32.5,738.0,672.08,489.99
2017,7,2,11,0,446.0,380.0,4.2,33.0,793.0,730.63,529.74
2017,7,2,11,15,248.0,404.5,4.15,33.0,635.5,591.97,430.28
2017,7,2,11,30,50.0,429.0,4.1,33.0,478.0,436.53,316.55
2017,7,2,11,45,226.5,428.0,4.1,33.5,651.0,605.37,438.74
2017,7,2,12,0,403.0,427.0,4.1,34.0,824.0,765.38,548.86
2017,7,2,12,15,630.5,282.0,4.05,34.0,906.0,845.27,607.26
2017,7,2,12,30,858.0,137.0,4.0,34.0,988.0,904.83,647.55
2017,7,2,12,45,856.5,137.5,4.0,34.5,985.5,903.54,645.0
2017,7,2,13,0,855.0,138.0,4.0,35.0,983.0,899.2,640.98
2017,7,2,13,15,853.0,137.5,3.95,35.0,972.5,890.34,635.22
2017,7,2,13,30,851.0,137.0,3.9,35.0,962.0,878.21,627.45
2017,7,2,13,45,846.0,136.5,3.85,35.0,944.0,860.22,615.95
2017,7,2,14,0,841.0,136.0,3.8,35.0,926.0,839.12,602.5
2017,7,2,14,15,835.0,134.5,3.7,35.0,900.5,813.32,585.75
2017,7,2,14,30,829.0,133.0,3.6,35.0,875.0,784.7,567.16
2017,7,2,14,45,807.0,139.5,3.55,35.0,840.0,753.06,546.74
2017,7,2,15,0,785.0,146.0,3.5,35.0,805.0,714.98,520.77
2017,7,2,15,15,773.5,143.5,3.4,35.0,767.5,674.62,492.66
2017,7,2,15,30,762.0,141.0,3.3,35.0,730.0,632.67,462.97
2017,7,2,15,45,750.0,136.0,3.25,35.0,688.0,586.75,430.11
2017,7,2,16,0,738.0,131.0,3.2,35.0,646.0,539.77,395.75
2017,7,2,16,15,719.0,127.0,3.05,34.5,598.5,487.99,357.63
2017,7,2,16,30,700.0,123.0,2.9,34.0,551.0,437.3,319.21
2017,7,2,16,45,675.5,118.0,2.75,34.0,501.5,383.88,277.21
2017,7,2,17,0,651.0,113.0,2.6,34.0,452.0,331.77,235.3
2017,7,2,17,15,617.5,107.5,2.3,33.5,400.0,278.16,192.15
2017,7,2,17,30,584.0,102.0,2.0,33.0,348.0,227.45,151.08
2017,7,2,17,45,540.0,94.0,1.75,32.5,296.5,175.9,110.64
2017,7,2,18,0,496.0,86.0,1.5,32.0,245.0,129.09,76.32
2017,7,2,18,15,432.0,76.5,1.55,31.5,196.0,83.44,48.3
2017,7,2,18,30,368.0,67.0,1.6,31.0,147.0,50.26,36.36
2017,7,2,18,45,278.0,53.5,1.65,30.5,104.0,40.78,28.12
2017,7,2,19,0,188.0,40.0,1.7,30.0,61.0,30.98,19.21
2017,7,2,19,15,94.0,20.0,2.0,29.5,30.5,15.65,1.52
2017,7,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,5,45,49.0,14.0,3.7,24.5,17.5,12.73,0.0
2017,7,3,6,0,98.0,28.0,3.9,25.0,35.0,22.58,9.37
2017,7,3,6,15,197.5,44.0,4.0,25.5,74.0,33.93,22.41
2017,7,3,6,30,297.0,60.0,4.1,26.0,113.0,45.57,32.89
2017,7,3,6,45,391.0,68.0,4.25,26.5,163.0,53.87,40.27
2017,7,3,7,0,485.0,76.0,4.4,27.0,213.0,95.1,55.07
2017,7,3,7,15,536.5,84.0,4.45,27.5,265.0,140.48,85.21
2017,7,3,7,30,588.0,92.0,4.5,28.0,317.0,191.68,124.55
2017,7,3,7,45,366.5,147.5,4.6,28.5,295.0,218.69,156.26
2017,7,3,8,0,145.0,203.0,4.7,29.0,273.0,219.46,164.36
2017,7,3,8,15,444.5,153.0,4.7,29.5,402.5,299.1,221.2
2017,7,3,8,30,744.0,103.0,4.7,30.0,532.0,410.17,304.28
2017,7,3,8,45,771.5,103.0,4.7,30.5,583.0,463.49,346.51
2017,7,3,9,0,799.0,103.0,4.7,31.0,634.0,517.84,388.46
2017,7,3,9,15,813.5,105.5,4.7,31.5,679.5,567.84,426.0
2017,7,3,9,30,828.0,108.0,4.7,32.0,725.0,615.96,461.11
2017,7,3,9,45,843.0,108.0,4.7,32.5,766.0,661.46,493.42
2017,7,3,10,0,858.0,108.0,4.7,33.0,807.0,705.6,523.95
2017,7,3,10,15,866.0,109.5,4.65,33.5,841.5,744.35,549.04
2017,7,3,10,30,874.0,111.0,4.6,34.0,876.0,780.74,571.53
2017,7,3,10,45,881.5,111.0,4.55,34.5,904.5,812.79,590.83
2017,7,3,11,0,889.0,111.0,4.5,35.0,933.0,842.07,608.09
2017,7,3,11,15,893.0,112.0,4.45,35.0,953.0,866.35,623.21
2017,7,3,11,30,897.0,113.0,4.4,35.0,973.0,887.39,636.19
2017,7,3,11,45,880.5,126.0,4.35,35.5,980.5,897.77,640.91
2017,7,3,12,0,864.0,139.0,4.3,36.0,988.0,903.97,643.03
2017,7,3,12,15,864.5,139.5,4.2,36.0,993.0,910.8,646.76
2017,7,3,12,30,865.0,140.0,4.1,36.0,998.0,914.41,648.48
2017,7,3,12,45,863.5,140.0,4.0,36.5,994.5,912.72,645.54
2017,7,3,13,0,862.0,140.0,3.9,37.0,991.0,907.94,640.76
2017,7,3,13,15,858.5,139.5,3.85,37.0,979.5,897.73,634.19
2017,7,3,13,30,855.0,139.0,3.8,37.0,968.0,884.26,625.65
2017,7,3,13,45,849.0,139.0,3.75,37.5,949.0,865.81,612.71
2017,7,3,14,0,843.0,139.0,3.7,38.0,930.0,844.28,597.9
2017,7,3,14,15,836.0,137.5,3.65,37.5,904.5,817.64,582.29
2017,7,3,14,30,829.0,136.0,3.6,37.0,879.0,788.22,564.79
2017,7,3,14,45,819.5,134.5,3.6,37.0,846.0,754.28,543.23
2017,7,3,15,0,810.0,133.0,3.6,37.0,813.0,721.84,521.97
2017,7,3,15,15,798.5,130.5,3.6,37.0,775.0,680.58,493.76
2017,7,3,15,30,787.0,128.0,3.6,37.0,737.0,637.65,463.88
2017,7,3,15,45,769.5,126.5,3.65,37.0,693.0,590.6,430.55
2017,7,3,16,0,752.0,125.0,3.7,37.0,649.0,542.91,395.93
2017,7,3,16,15,733.0,121.5,3.7,36.5,602.0,492.26,358.99
2017,7,3,16,30,714.0,118.0,3.7,36.0,555.0,439.97,319.75
2017,7,3,16,45,685.5,115.0,3.75,35.5,504.0,386.02,278.21
2017,7,3,17,0,657.0,112.0,3.8,35.0,453.0,333.74,236.81
2017,7,3,17,15,623.5,106.0,3.75,34.5,401.0,279.31,193.08
2017,7,3,17,30,590.0,100.0,3.7,34.0,349.0,227.78,151.31
2017,7,3,17,45,542.5,93.0,3.65,34.0,297.0,176.07,110.51
2017,7,3,18,0,495.0,86.0,3.6,34.0,245.0,129.51,76.29
2017,7,3,18,15,432.0,76.5,3.5,33.0,196.0,83.9,48.3
2017,7,3,18,30,369.0,67.0,3.4,32.0,147.0,50.27,36.21
2017,7,3,18,45,277.5,53.5,3.3,31.5,104.0,40.78,27.98
2017,7,3,19,0,186.0,40.0,3.2,31.0,61.0,30.97,19.1
2017,7,3,19,15,93.0,20.0,3.4,30.5,30.5,15.65,1.43
2017,7,3,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,5,45,6.5,12.0,3.5,25.0,12.5,10.91,0.0
2017,7,4,6,0,13.0,24.0,3.6,25.0,25.0,20.66,7.77
2017,7,4,6,15,55.0,43.5,3.75,25.5,53.0,35.52,23.68
2017,7,4,6,30,97.0,63.0,3.9,26.0,81.0,50.56,37.07
2017,7,4,6,45,133.5,83.0,4.1,26.5,116.0,66.72,51.13
2017,7,4,7,0,170.0,103.0,4.3,27.0,151.0,93.95,65.0
2017,7,4,7,15,372.5,96.5,4.35,27.5,230.5,127.74,81.97
2017,7,4,7,30,575.0,90.0,4.4,28.0,310.0,187.23,121.54
2017,7,4,7,45,532.0,118.5,4.5,28.5,346.0,237.65,165.61
2017,7,4,8,0,489.0,147.0,4.6,29.0,382.0,279.89,202.7
2017,7,4,8,15,493.5,164.5,4.6,29.5,425.5,326.72,241.11
2017,7,4,8,30,498.0,182.0,4.6,30.0,469.0,373.31,278.34
2017,7,4,8,45,430.5,225.0,4.65,30.5,489.0,407.7,305.55
2017,7,4,9,0,363.0,268.0,4.7,31.0,509.0,431.35,323.32
2017,7,4,9,15,572.0,195.5,4.65,31.5,606.5,512.2,384.01
2017,7,4,9,30,781.0,123.0,4.6,32.0,704.0,602.36,450.89
2017,7,4,9,45,615.0,218.0,4.55,32.5,691.5,615.08,456.67
2017,7,4,10,0,449.0,313.0,4.5,33.0,679.0,608.78,448.33
2017,7,4,10,15,425.0,339.5,4.45,33.5,698.0,633.43,463.82
2017,7,4,10,30,401.0,366.0,4.4,34.0,717.0,654.87,476.6
2017,7,4,10,45,419.0,374.0,4.4,34.5,751.0,690.6,499.94
2017,7,4,11,0,437.0,382.0,4.4,35.0,785.0,725.64,522.42
2017,7,4,11,15,642.5,260.0,4.35,35.0,868.0,801.29,578.11
2017,7,4,11,30,848.0,138.0,4.3,35.0,951.0,867.8,623.31
2017,7,4,11,45,851.5,138.5,4.3,35.5,965.0,883.79,631.7
2017,7,4,12,0,855.0,139.0,4.3,36.0,979.0,896.55,638.31
2017,7,4,12,15,856.5,139.0,4.3,36.0,984.5,903.82,642.76
2017,7,4,12,30,858.0,139.0,4.3,36.0,990.0,907.92,645.28
2017,7,4,12,45,857.5,139.0,4.3,36.5,987.5,907.17,643.44
2017,7,4,13,0,857.0,139.0,4.3,37.0,985.0,903.35,639.75
2017,7,4,13,15,855.0,138.0,4.3,37.0,974.5,894.1,634.01
2017,7,4,13,30,853.0,137.0,4.3,37.0,964.0,881.57,626.25
2017,7,4,13,45,849.0,136.0,4.3,37.0,946.5,864.01,615.31
2017,7,4,14,0,845.0,135.0,4.3,37.0,929.0,843.3,602.36
2017,7,4,14,15,839.0,133.5,4.3,37.0,903.5,817.43,586.04
2017,7,4,14,30,833.0,132.0,4.3,37.0,878.0,788.72,567.84
2017,7,4,14,45,825.0,130.0,4.3,37.0,846.0,755.36,546.45
2017,7,4,15,0,817.0,128.0,4.3,37.0,814.0,719.6,523.06
2017,7,4,15,15,805.5,125.5,4.3,36.5,776.0,681.62,497.78
2017,7,4,15,30,794.0,123.0,4.3,36.0,738.0,638.42,468.35
2017,7,4,15,45,779.5,120.5,4.35,36.0,694.5,591.96,435.04
2017,7,4,16,0,765.0,118.0,4.4,36.0,651.0,544.57,400.24
2017,7,4,16,15,746.5,114.5,4.4,35.5,603.5,493.55,362.61
2017,7,4,16,30,728.0,111.0,4.4,35.0,556.0,442.54,323.84
2017,7,4,16,45,703.0,107.0,4.4,35.0,505.5,386.68,279.82
2017,7,4,17,0,678.0,103.0,4.4,35.0,455.0,333.81,237.04
2017,7,4,17,15,646.0,97.5,4.35,34.5,403.0,279.12,192.75
2017,7,4,17,30,614.0,92.0,4.3,34.0,351.0,227.11,150.26
2017,7,4,17,45,569.5,85.5,4.25,33.5,299.0,174.96,108.94
2017,7,4,18,0,525.0,79.0,4.2,33.0,247.0,127.55,73.86
2017,7,4,18,15,463.0,70.5,4.05,32.5,198.0,82.39,46.17
2017,7,4,18,30,401.0,62.0,3.9,32.0,149.0,47.8,34.16
2017,7,4,18,45,311.5,49.5,3.75,31.5,105.5,37.82,25.55
2017,7,4,19,0,222.0,37.0,3.6,31.0,62.0,28.7,17.28
2017,7,4,19,15,111.0,18.5,3.55,30.5,31.0,14.48,0.81
2017,7,4,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,47.5,13.0,3.0,24.5,16.5,11.82,0.0
2017,7,5,6,0,95.0,26.0,3.1,25.0,33.0,21.06,7.66
2017,7,5,6,15,193.0,42.5,3.2,25.0,71.5,32.79,21.46
2017,7,5,6,30,291.0,59.0,3.3,25.0,110.0,44.85,32.4
2017,7,5,6,45,148.5,76.5,3.45,25.5,103.0,59.93,45.58
2017,7,5,7,0,6.0,94.0,3.6,26.0,96.0,80.34,59.9
2017,7,5,7,15,27.0,119.5,3.6,26.5,130.0,104.04,77.96
2017,7,5,7,30,48.0,145.0,3.6,27.0,164.0,132.04,99.21
2017,7,5,7,45,353.5,123.0,3.65,27.5,291.0,194.78,138.48
2017,7,5,8,0,659.0,101.0,3.7,28.0,418.0,293.92,209.94
2017,7,5,8,15,686.5,106.0,3.7,28.5,469.5,347.45,254.25
2017,7,5,8,30,714.0,111.0,3.7,29.0,521.0,402.8,299.07
2017,7,5,8,45,743.0,111.0,3.7,29.5,572.0,457.38,342.15
2017,7,5,9,0,772.0,111.0,3.7,30.0,623.0,511.24,383.5
2017,7,5,9,15,787.5,114.0,3.6,30.5,668.5,561.13,420.54
2017,7,5,9,30,803.0,117.0,3.5,31.0,714.0,610.36,455.9
2017,7,5,9,45,818.5,117.5,3.45,31.5,755.5,654.27,486.7
2017,7,5,10,0,834.0,118.0,3.4,32.0,797.0,698.38,516.76
2017,7,5,10,15,843.0,120.0,3.2,32.5,831.5,737.55,541.62
2017,7,5,10,30,852.0,122.0,3.0,33.0,866.0,774.5,563.35
2017,7,5,10,45,860.0,122.0,2.8,33.5,895.0,806.4,581.24
2017,7,5,11,0,868.0,122.0,2.6,34.0,924.0,835.62,596.99
2017,7,5,11,15,872.5,123.0,2.45,34.0,944.5,859.91,610.81
2017,7,5,11,30,877.0,124.0,2.3,34.0,965.0,881.06,622.47
2017,7,5,11,45,861.0,137.5,2.15,34.5,973.0,891.91,626.2
2017,7,5,12,0,845.0,151.0,2.0,35.0,981.0,898.65,627.38
2017,7,5,12,15,846.0,151.5,1.95,35.0,986.5,905.83,631.12
2017,7,5,12,30,847.0,152.0,1.9,35.0,992.0,909.88,632.98
2017,7,5,12,45,848.5,150.0,1.85,35.5,990.0,909.28,630.76
2017,7,5,13,0,850.0,148.0,1.8,36.0,988.0,905.64,626.8
2017,7,5,13,15,847.5,147.5,1.85,36.0,977.5,896.5,621.9
2017,7,5,13,30,845.0,147.0,1.9,36.0,967.0,884.12,615.09
2017,7,5,13,45,842.5,145.0,2.0,36.5,949.0,867.19,604.69
2017,7,5,14,0,840.0,143.0,2.1,37.0,931.0,847.04,592.27
2017,7,5,14,15,833.5,141.5,2.15,37.0,906.0,820.92,576.86
2017,7,5,14,30,827.0,140.0,2.2,37.0,881.0,791.99,559.6
2017,7,5,14,45,816.5,139.0,2.3,37.0,848.5,762.58,542.22
2017,7,5,15,0,806.0,138.0,2.4,37.0,816.0,725.52,518.93
2017,7,5,15,15,794.5,135.5,2.4,37.0,777.5,684.39,491.44
2017,7,5,15,30,783.0,133.0,2.4,37.0,739.0,641.59,462.25
2017,7,5,15,45,768.5,130.0,2.45,37.0,696.0,595.09,430.04
2017,7,5,16,0,754.0,127.0,2.5,37.0,653.0,547.68,396.32
2017,7,5,16,15,735.0,123.0,2.5,36.5,605.0,496.41,359.54
2017,7,5,16,30,716.0,119.0,2.5,36.0,557.0,443.53,320.45
2017,7,5,16,45,689.5,115.0,2.55,36.0,506.5,389.28,278.65
2017,7,5,17,0,663.0,111.0,2.6,36.0,456.0,336.51,236.89
2017,7,5,17,15,629.5,105.5,2.45,35.5,403.5,282.09,193.56
2017,7,5,17,30,596.0,100.0,2.3,35.0,351.0,230.56,152.15
2017,7,5,17,45,547.5,93.0,2.15,34.5,298.5,178.19,111.42
2017,7,5,18,0,499.0,86.0,2.0,34.0,246.0,131.08,77.1
2017,7,5,18,15,436.5,76.5,1.8,33.0,197.0,85.08,48.77
2017,7,5,18,30,374.0,67.0,1.6,32.0,148.0,50.3,36.21
2017,7,5,18,45,284.5,53.0,1.4,31.5,104.5,40.42,27.69
2017,7,5,19,0,195.0,39.0,1.2,31.0,61.0,30.21,18.49
2017,7,5,19,15,97.5,19.5,1.35,30.5,30.5,15.26,1.05
2017,7,5,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,5,45,60.5,12.5,1.65,24.5,16.5,11.37,0.0
2017,7,6,6,0,121.0,25.0,1.9,25.0,33.0,19.59,6.35
2017,7,6,6,15,224.5,39.5,1.95,25.5,72.0,30.54,19.53
2017,7,6,6,30,328.0,54.0,2.0,26.0,111.0,41.17,29.15
2017,7,6,6,45,411.5,62.5,2.05,26.5,160.0,50.19,37.13
2017,7,6,7,0,495.0,71.0,2.1,27.0,209.0,90.83,51.42
2017,7,6,7,15,545.0,78.5,2.0,27.5,260.5,136.19,81.24
2017,7,6,7,30,595.0,86.0,1.9,28.0,312.0,187.17,120.14
2017,7,6,7,45,639.5,89.0,1.85,28.5,366.0,238.15,161.44
2017,7,6,8,0,684.0,92.0,1.8,29.0,420.0,293.42,206.63
2017,7,6,8,15,405.0,171.5,1.65,29.5,372.0,300.54,220.31
2017,7,6,8,30,126.0,251.0,1.5,30.0,324.0,273.14,203.59
2017,7,6,8,45,453.0,178.0,1.4,30.5,472.5,377.44,279.6
2017,7,6,9,0,780.0,105.0,1.3,31.0,621.0,509.84,374.83
2017,7,6,9,15,794.5,108.0,1.1,31.5,666.5,559.57,408.65
2017,7,6,9,30,809.0,111.0,0.9,32.0,712.0,608.54,440.73
2017,7,6,9,45,821.0,113.0,0.7,32.5,752.0,652.04,467.49
2017,7,6,10,0,833.0,115.0,0.5,33.0,792.0,695.22,492.44
2017,7,6,10,15,445.0,253.0,0.5,33.0,617.0,571.32,405.61
2017,7,6,10,30,57.0,391.0,0.5,33.0,442.0,398.68,282.49
2017,7,6,10,45,59.0,407.0,0.55,33.5,461.0,417.73,296.15
2017,7,6,11,0,61.0,423.0,0.6,34.0,480.0,436.69,308.17
2017,7,6,11,15,467.5,272.0,0.75,34.0,719.5,664.3,469.52
2017,7,6,11,30,874.0,121.0,0.9,34.0,959.0,876.37,606.15
2017,7,6,11,45,865.0,130.0,1.1,34.5,969.0,889.49,612.92
2017,7,6,12,0,856.0,139.0,1.3,35.0,979.0,898.82,619.68
2017,7,6,12,15,616.0,291.0,1.4,35.0,897.5,842.78,583.71
2017,7,6,12,30,376.0,443.0,1.5,35.0,816.0,763.0,528.43
2017,7,6,12,45,615.5,291.5,1.65,35.5,900.0,844.9,587.77
2017,7,6,13,0,855.0,140.0,1.8,36.0,984.0,904.09,626.48
2017,7,6,13,15,631.5,279.0,1.85,36.0,899.0,840.06,584.67
2017,7,6,13,30,408.0,418.0,1.9,36.0,814.0,761.49,529.8
2017,7,6,13,45,360.5,431.0,2.0,36.0,776.0,720.03,503.68
2017,7,6,14,0,313.0,444.0,2.1,36.0,738.0,683.19,479.75
2017,7,6,14,15,414.5,394.5,2.15,36.0,772.5,716.98,505.02
2017,7,6,14,30,516.0,345.0,2.2,36.0,807.0,740.6,522.93
2017,7,6,14,45,663.5,238.0,2.3,36.0,809.5,740.24,527.04
2017,7,6,15,0,811.0,131.0,2.4,36.0,812.0,723.56,520.2
2017,7,6,15,15,800.0,128.5,2.45,35.5,774.5,682.59,493.81
2017,7,6,15,30,789.0,126.0,2.5,35.0,737.0,639.91,465.64
2017,7,6,15,45,774.5,123.5,2.55,35.0,693.5,593.62,433.2
2017,7,6,16,0,760.0,121.0,2.6,35.0,650.0,546.41,399.23
2017,7,6,16,15,742.0,117.0,2.65,34.5,603.0,495.35,362.33
2017,7,6,16,30,724.0,113.0,2.7,34.0,556.0,444.27,324.13
2017,7,6,16,45,699.5,109.0,2.75,34.0,505.5,388.75,280.91
2017,7,6,17,0,675.0,105.0,2.8,34.0,455.0,336.15,238.74
2017,7,6,17,15,571.5,115.5,2.75,33.5,389.0,274.46,191.23
2017,7,6,17,30,468.0,126.0,2.7,33.0,323.0,221.0,150.69
2017,7,6,17,45,435.5,112.0,2.65,33.0,275.0,172.9,112.69
2017,7,6,18,0,403.0,98.0,2.6,33.0,227.0,128.31,79.26
2017,7,6,18,15,355.5,84.0,2.3,32.5,182.0,86.52,52.38
2017,7,6,18,30,308.0,70.0,2.0,32.0,137.0,52.29,37.87
2017,7,6,18,45,238.0,54.0,1.75,31.5,97.0,41.06,28.21
2017,7,6,19,0,168.0,38.0,1.5,31.0,57.0,29.38,17.81
2017,7,6,19,15,84.0,19.0,1.5,30.5,28.5,14.85,0.72
2017,7,6,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,5,45,61.0,12.0,1.5,24.5,16.0,10.91,0.0
2017,7,7,6,0,122.0,24.0,1.7,25.0,32.0,18.81,5.45
2017,7,7,6,15,224.0,38.5,1.75,25.0,70.5,29.78,18.92
2017,7,7,6,30,326.0,53.0,1.8,25.0,109.0,40.42,28.65
2017,7,7,6,45,405.5,62.0,1.85,25.5,157.0,49.55,36.74
2017,7,7,7,0,485.0,71.0,1.9,26.0,205.0,89.96,51.33
2017,7,7,7,15,491.0,87.0,1.75,26.5,248.0,136.41,84.03
2017,7,7,7,30,497.0,103.0,1.6,27.0,291.0,181.52,119.98
2017,7,7,7,45,581.5,99.0,1.5,27.5,352.5,232.45,159.35
2017,7,7,8,0,666.0,95.0,1.4,28.0,414.0,290.51,205.22
2017,7,7,8,15,692.5,99.5,1.15,28.5,465.0,343.64,248.03
2017,7,7,8,30,719.0,104.0,0.9,29.0,516.0,400.41,291.82
2017,7,7,8,45,741.0,107.0,0.7,29.5,565.0,452.8,330.65
2017,7,7,9,0,763.0,110.0,0.5,30.0,614.0,505.78,367.84
2017,7,7,9,15,778.5,113.0,0.65,30.5,659.0,555.34,403.94
2017,7,7,9,30,794.0,116.0,0.8,31.0,704.0,604.27,438.67
2017,7,7,9,45,806.0,118.0,1.0,31.5,744.5,649.03,470.25
2017,7,7,10,0,818.0,120.0,1.2,32.0,785.0,689.61,498.45
2017,7,7,10,15,827.0,122.0,1.4,32.0,819.5,728.31,525.65
2017,7,7,10,30,836.0,124.0,1.6,32.0,854.0,764.83,550.15
2017,7,7,10,45,842.5,125.5,1.8,32.5,882.0,796.52,570.28
2017,7,7,11,0,849.0,127.0,2.0,33.0,910.0,825.49,588.56
2017,7,7,11,15,853.5,128.0,2.1,33.0,930.5,849.45,603.95
2017,7,7,11,30,858.0,129.0,2.2,33.0,951.0,870.32,617.44
2017,7,7,11,45,856.0,133.0,2.35,33.5,963.0,884.9,626.14
2017,7,7,12,0,854.0,137.0,2.5,34.0,975.0,896.04,632.7
2017,7,7,12,15,855.5,137.5,2.55,34.0,981.0,903.89,637.79
2017,7,7,12,30,857.0,138.0,2.6,34.0,987.0,908.56,640.98
2017,7,7,12,45,856.5,137.5,2.65,34.5,984.5,907.47,639.32
2017,7,7,13,0,856.0,137.0,2.7,35.0,982.0,903.29,635.85
2017,7,7,13,15,853.5,136.5,2.7,35.0,971.5,894.1,630.26
2017,7,7,13,30,851.0,136.0,2.7,35.0,961.0,881.65,622.7
2017,7,7,13,45,847.5,135.0,2.75,35.0,943.5,864.61,612.64
2017,7,7,14,0,844.0,134.0,2.8,35.0,926.0,844.39,600.57
2017,7,7,14,15,838.0,132.5,2.8,35.0,901.0,818.57,584.56
2017,7,7,14,30,832.0,131.0,2.8,35.0,876.0,789.92,566.68
2017,7,7,14,45,812.5,136.0,2.8,35.0,841.5,754.05,543.96
2017,7,7,15,0,793.0,141.0,2.8,35.0,807.0,720.85,522.16
2017,7,7,15,15,782.0,138.0,2.8,34.5,769.5,680.05,495.45
2017,7,7,15,30,771.0,135.0,2.8,34.0,732.0,637.59,466.95
2017,7,7,15,45,758.0,131.5,2.8,34.0,689.0,592.01,434.58
2017,7,7,16,0,745.0,128.0,2.8,34.0,646.0,545.41,400.69
2017,7,7,16,15,726.0,124.0,2.8,34.0,599.0,494.51,362.84
2017,7,7,16,30,707.0,120.0,2.8,34.0,552.0,442.05,322.86
2017,7,7,16,45,685.0,114.5,2.8,34.0,502.5,388.67,281.14
2017,7,7,17,0,663.0,109.0,2.8,34.0,453.0,336.31,239.14
2017,7,7,17,15,557.0,119.0,2.65,33.5,386.0,273.92,191.2
2017,7,7,17,30,451.0,129.0,2.5,33.0,319.0,219.99,150.46
2017,7,7,17,45,424.5,114.0,2.4,32.5,272.5,173.06,113.46
2017,7,7,18,0,398.0,99.0,2.3,32.0,226.0,128.97,80.26
2017,7,7,18,15,399.0,80.5,2.1,31.0,187.0,86.83,51.52
2017,7,7,18,30,400.0,62.0,1.9,30.0,148.0,47.84,34.49
2017,7,7,18,45,317.5,49.0,1.7,29.5,105.0,37.47,25.51
2017,7,7,19,0,235.0,36.0,1.5,29.0,62.0,27.95,16.84
2017,7,7,19,15,117.5,18.0,1.6,28.5,31.0,14.1,0.28
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,5,45,64.5,11.5,1.95,24.5,16.0,10.46,0.0
2017,7,8,6,0,129.0,23.0,2.2,25.0,32.0,18.04,4.52
2017,7,8,6,15,231.5,37.0,2.3,25.5,70.0,28.65,17.9
2017,7,8,6,30,334.0,51.0,2.4,26.0,108.0,38.95,27.25
2017,7,8,6,45,409.5,61.0,2.55,26.5,156.0,48.57,35.73
2017,7,8,7,0,485.0,71.0,2.7,27.0,204.0,89.81,51.06
2017,7,8,7,15,535.0,78.5,2.65,27.5,255.0,134.59,80.49
2017,7,8,7,30,585.0,86.0,2.6,28.0,306.0,185.02,119.04
2017,7,8,7,45,624.5,90.5,2.55,28.5,359.0,235.55,160.3
2017,7,8,8,0,664.0,95.0,2.5,29.0,412.0,289.86,205.06
2017,7,8,8,15,690.5,99.5,2.35,29.5,463.0,342.92,248.57
2017,7,8,8,30,717.0,104.0,2.2,30.0,514.0,399.62,293.57
2017,7,8,8,45,738.5,107.0,2.1,30.5,563.0,451.72,333.9
2017,7,8,9,0,760.0,110.0,2.0,31.0,612.0,504.36,373.19
2017,7,8,9,15,775.0,113.0,1.85,31.5,657.0,553.55,408.4
2017,7,8,9,30,790.0,116.0,1.7,32.0,702.0,602.07,441.73
2017,7,8,9,45,801.5,118.5,1.55,32.5,742.0,646.87,471.18
2017,7,8,10,0,813.0,121.0,1.4,33.0,782.0,687.39,496.66
2017,7,8,10,15,822.0,123.0,1.3,33.0,816.0,725.96,521.12
2017,7,8,10,30,831.0,125.0,1.2,33.0,850.0,762.37,542.54
2017,7,8,10,45,837.0,127.0,1.15,33.5,878.0,794.01,559.95
2017,7,8,11,0,843.0,129.0,1.1,34.0,906.0,822.93,575.39
2017,7,8,11,15,847.5,130.5,1.1,34.0,926.5,847.24,589.65
2017,7,8,11,30,852.0,132.0,1.1,34.0,947.0,868.49,602.03
2017,7,8,11,45,858.0,130.0,1.15,34.5,961.5,884.77,610.86
2017,7,8,12,0,864.0,128.0,1.2,35.0,976.0,897.87,617.82
2017,7,8,12,15,625.5,283.0,1.2,35.0,898.5,845.8,583.53
2017,7,8,12,30,387.0,438.0,1.2,35.0,821.0,769.59,529.9
2017,7,8,12,45,293.5,469.5,1.2,35.5,760.0,713.7,492.09
2017,7,8,13,0,200.0,501.0,1.2,36.0,699.0,650.65,449.12
2017,7,8,13,15,215.5,493.0,1.15,36.0,704.5,654.8,452.48
2017,7,8,13,30,231.0,485.0,1.1,36.0,710.0,657.54,454.38
2017,7,8,13,45,143.5,456.0,1.1,36.0,595.0,550.18,383.37
2017,7,8,14,0,56.0,427.0,1.1,36.0,480.0,438.63,308.15
2017,7,8,14,15,219.0,406.5,1.1,36.0,604.0,563.79,396.73
2017,7,8,14,30,382.0,386.0,1.1,36.0,728.0,667.27,466.44
2017,7,8,14,45,391.5,366.5,1.15,36.0,706.0,643.25,451.0
2017,7,8,15,0,401.0,347.0,1.2,36.0,684.0,621.79,438.05
2017,7,8,15,15,603.0,231.0,1.2,35.5,710.5,643.1,457.17
2017,7,8,15,30,805.0,115.0,1.2,35.0,737.0,640.06,459.04
2017,7,8,15,45,791.5,112.0,1.25,35.0,694.5,595.11,428.22
2017,7,8,16,0,778.0,109.0,1.3,35.0,652.0,547.21,394.82
2017,7,8,16,15,760.5,106.0,1.3,35.0,604.5,496.46,358.1
2017,7,8,16,30,743.0,103.0,1.3,35.0,557.0,445.58,320.16
2017,7,8,16,45,721.5,98.5,1.35,35.0,507.5,391.82,279.18
2017,7,8,17,0,700.0,94.0,1.4,35.0,458.0,338.94,237.57
2017,7,8,17,15,669.5,89.5,1.3,34.5,406.0,282.01,192.38
2017,7,8,17,30,639.0,85.0,1.2,34.0,354.0,229.76,150.21
2017,7,8,17,45,599.0,78.5,1.2,33.5,302.0,176.76,108.48
2017,7,8,18,0,559.0,72.0,1.2,33.0,250.0,127.92,72.27
2017,7,8,18,15,499.5,64.0,1.05,32.5,200.5,81.01,43.29
2017,7,8,18,30,440.0,56.0,0.9,32.0,151.0,42.81,30.01
2017,7,8,18,45,353.0,45.0,0.8,31.5,107.5,35.26,23.46
2017,7,8,19,0,266.0,34.0,0.7,31.0,64.0,27.39,16.21
2017,7,8,19,15,133.0,17.0,0.75,30.5,32.0,13.33,0.0
2017,7,8,19,30,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,29.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,5,45,58.0,11.5,2.65,25.5,15.0,10.46,0.0
2017,7,9,6,0,116.0,23.0,2.8,26.0,30.0,18.04,3.93
2017,7,9,6,15,216.0,37.5,2.8,26.0,68.0,29.02,18.11
2017,7,9,6,30,316.0,52.0,2.8,26.0,106.0,39.68,27.84
2017,7,9,6,45,387.5,63.0,2.8,26.5,152.5,48.88,35.99
2017,7,9,7,0,459.0,74.0,2.8,27.0,199.0,90.51,52.56
2017,7,9,7,15,510.0,82.0,2.8,27.5,250.0,134.3,81.34
2017,7,9,7,30,561.0,90.0,2.8,28.0,301.0,183.9,119.16
2017,7,9,7,45,600.5,95.5,2.8,28.5,353.0,233.97,159.97
2017,7,9,8,0,640.0,101.0,2.8,29.0,405.0,287.88,204.35
2017,7,9,8,15,667.5,106.0,2.65,29.5,456.0,340.51,247.48
2017,7,9,8,30,695.0,111.0,2.5,30.0,507.0,395.01,290.89
2017,7,9,8,45,719.0,113.5,2.4,30.5,556.5,448.71,332.48
2017,7,9,9,0,743.0,116.0,2.3,31.0,606.0,501.3,371.89
2017,7,9,9,15,758.5,119.0,2.15,31.5,650.5,550.04,407.03
2017,7,9,9,30,774.0,122.0,2.0,32.0,695.0,598.19,440.42
2017,7,9,9,45,788.5,123.5,1.95,32.5,736.0,643.42,471.1
2017,7,9,10,0,803.0,125.0,1.9,33.0,777.0,687.42,500.02
2017,7,9,10,15,812.5,127.0,1.85,33.0,811.5,723.05,523.64
2017,7,9,10,30,822.0,129.0,1.8,33.0,846.0,759.58,546.22
2017,7,9,10,45,829.0,130.5,1.8,33.5,874.0,791.35,564.7
2017,7,9,11,0,836.0,132.0,1.8,34.0,902.0,820.48,581.32
2017,7,9,11,15,505.5,308.0,1.8,34.0,777.0,731.43,518.23
2017,7,9,11,30,175.0,484.0,1.8,34.0,652.0,604.02,426.11
2017,7,9,11,45,514.0,309.5,1.85,34.5,811.5,760.21,537.84
2017,7,9,12,0,853.0,135.0,1.9,35.0,971.0,895.06,625.47
2017,7,9,12,15,854.5,135.0,1.9,35.0,977.0,902.57,628.66
2017,7,9,12,30,856.0,135.0,1.9,35.0,983.0,906.88,631.18
2017,7,9,12,45,854.0,136.0,1.95,35.0,980.5,905.8,630.97
2017,7,9,13,0,852.0,137.0,2.0,35.0,978.0,901.63,628.97
2017,7,9,13,15,850.0,136.5,1.95,35.0,968.0,892.95,623.31
2017,7,9,13,30,848.0,136.0,1.9,35.0,958.0,881.01,615.74
2017,7,9,13,45,843.0,136.0,1.9,35.0,940.0,863.63,605.34
2017,7,9,14,0,838.0,136.0,1.9,35.0,922.0,843.14,593.04
2017,7,9,14,15,832.0,134.5,1.85,35.0,897.5,817.49,577.05
2017,7,9,14,30,826.0,133.0,1.8,35.0,873.0,789.0,559.28
2017,7,9,14,45,816.0,132.5,1.75,35.0,840.5,755.66,538.33
2017,7,9,15,0,806.0,132.0,1.7,35.0,808.0,723.97,518.06
2017,7,9,15,15,795.0,129.5,1.6,35.0,770.5,683.15,490.26
2017,7,9,15,30,784.0,127.0,1.5,35.0,733.0,640.62,460.9
2017,7,9,15,45,767.5,125.5,1.45,35.0,689.5,594.18,428.59
2017,7,9,16,0,751.0,124.0,1.4,35.0,646.0,547.0,395.0
2017,7,9,16,15,732.0,120.0,1.3,34.5,599.0,495.75,358.27
2017,7,9,16,30,713.0,116.0,1.2,34.0,552.0,442.95,319.36
2017,7,9,16,45,547.0,152.5,1.2,34.0,469.5,367.71,264.16
2017,7,9,17,0,381.0,189.0,1.2,34.0,387.0,304.61,218.33
2017,7,9,17,15,280.0,179.5,1.15,33.5,316.0,240.28,171.64
2017,7,9,17,30,179.0,170.0,1.1,33.0,245.0,188.5,134.84
2017,7,9,17,45,165.5,147.0,1.05,33.0,208.5,154.01,108.43
2017,7,9,18,0,152.0,124.0,1.0,33.0,172.0,121.23,83.73
2017,7,9,18,15,131.0,101.5,1.05,32.0,137.5,90.2,62.02
2017,7,9,18,30,110.0,79.0,1.1,31.0,103.0,62.5,46.46
2017,7,9,18,45,79.0,58.0,1.15,30.5,72.5,46.72,32.98
2017,7,9,19,0,48.0,37.0,1.2,30.0,42.0,30.56,18.79
2017,7,9,19,15,24.0,18.5,1.3,29.5,21.0,15.8,0.43
2017,7,9,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,67.0,11.0,2.3,23.5,15.0,10.01,0.0
2017,7,10,6,0,134.0,22.0,2.6,24.0,30.0,17.28,3.01
2017,7,10,6,15,238.5,36.0,2.8,24.5,68.5,27.92,17.3
2017,7,10,6,30,343.0,50.0,3.0,25.0,107.0,38.26,26.76
2017,7,10,6,45,419.0,59.0,3.25,26.0,155.0,46.67,34.18
2017,7,10,7,0,495.0,68.0,3.5,27.0,203.0,87.68,49.11
2017,7,10,7,15,545.0,75.5,3.6,27.5,254.5,133.09,78.96
2017,7,10,7,30,595.0,83.0,3.7,28.0,306.0,184.15,118.17
2017,7,10,7,45,634.5,87.5,3.8,29.0,359.0,235.31,159.93
2017,7,10,8,0,674.0,92.0,3.9,30.0,412.0,290.25,205.15
2017,7,10,8,15,700.5,96.5,3.9,30.5,463.5,343.94,249.63
2017,7,10,8,30,727.0,101.0,3.9,31.0,515.0,401.22,295.79
2017,7,10,8,45,749.5,103.5,3.95,31.5,564.5,453.95,337.45
2017,7,10,9,0,772.0,106.0,4.0,32.0,614.0,507.3,378.36
2017,7,10,9,15,787.0,109.0,3.95,32.5,659.5,557.17,415.36
2017,7,10,9,30,802.0,112.0,3.9,33.0,705.0,606.34,450.72
2017,7,10,9,45,815.0,113.5,3.9,33.5,745.5,649.86,481.31
2017,7,10,10,0,828.0,115.0,3.9,34.0,786.0,693.29,510.99
2017,7,10,10,15,837.0,117.0,3.85,34.5,821.0,732.54,536.43
2017,7,10,10,30,846.0,119.0,3.8,35.0,856.0,769.59,559.08
2017,7,10,10,45,853.5,120.0,3.75,35.5,884.5,802.11,578.42
2017,7,10,11,0,861.0,121.0,3.7,36.0,913.0,831.94,595.79
2017,7,10,11,15,865.5,122.0,3.7,36.0,934.0,856.36,610.98
2017,7,10,11,30,870.0,123.0,3.7,36.0,955.0,877.65,624.16
2017,7,10,11,45,867.5,127.0,3.7,36.5,967.0,892.19,631.7
2017,7,10,12,0,865.0,131.0,3.7,37.0,979.0,903.21,637.06
2017,7,10,12,15,866.5,131.5,3.7,37.0,985.0,911.31,641.97
2017,7,10,12,30,868.0,132.0,3.7,37.0,991.0,916.16,644.91
2017,7,10,12,45,867.5,131.5,3.7,37.5,989.0,915.15,642.9
2017,7,10,13,0,867.0,131.0,3.7,38.0,987.0,910.98,639.01
2017,7,10,13,15,865.0,130.5,3.7,38.0,977.0,902.17,633.63
2017,7,10,13,30,863.0,130.0,3.7,38.0,967.0,890.03,626.24
2017,7,10,13,45,859.5,129.0,3.75,38.0,949.0,872.81,615.93
2017,7,10,14,0,856.0,128.0,3.8,38.0,931.0,852.36,603.57
2017,7,10,14,15,850.0,127.0,3.8,38.0,906.0,826.7,587.62
2017,7,10,14,30,844.0,126.0,3.8,38.0,881.0,798.16,569.77
2017,7,10,14,45,837.0,123.5,3.8,38.0,849.5,764.75,548.64
2017,7,10,15,0,830.0,121.0,3.8,38.0,818.0,728.83,525.73
2017,7,10,15,15,819.5,119.0,3.8,37.5,780.0,688.61,499.58
2017,7,10,15,30,809.0,117.0,3.8,37.0,742.0,648.59,472.64
2017,7,10,15,45,795.5,114.0,3.8,37.0,699.0,601.51,439.2
2017,7,10,16,0,782.0,111.0,3.8,37.0,656.0,553.35,404.2
2017,7,10,16,15,764.0,108.0,3.75,36.5,608.5,502.06,366.73
2017,7,10,16,30,746.0,105.0,3.7,36.0,561.0,450.68,328.02
2017,7,10,16,45,722.5,101.0,3.7,36.0,510.5,396.29,285.43
2017,7,10,17,0,699.0,97.0,3.7,36.0,460.0,340.75,240.97
2017,7,10,17,15,668.0,92.0,3.55,35.5,407.5,285.35,196.29
2017,7,10,17,30,637.0,87.0,3.4,35.0,355.0,232.47,153.16
2017,7,10,17,45,593.0,81.0,3.25,35.0,302.5,179.13,110.61
2017,7,10,18,0,549.0,75.0,3.1,35.0,250.0,130.43,74.25
2017,7,10,18,15,488.5,66.5,2.75,34.0,200.0,83.45,45.11
2017,7,10,18,30,428.0,58.0,2.4,33.0,150.0,44.53,31.29
2017,7,10,18,45,336.5,46.5,2.1,32.5,106.0,36.6,24.41
2017,7,10,19,0,245.0,35.0,1.8,32.0,62.0,27.21,15.93
2017,7,10,19,15,122.5,17.5,1.85,31.5,31.0,13.72,0.0
2017,7,10,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,47.0,11.0,3.45,24.5,14.0,10.01,0.0
2017,7,11,6,0,94.0,22.0,3.6,25.0,28.0,17.95,2.6
2017,7,11,6,15,193.5,38.5,3.65,25.5,65.5,29.81,18.69
2017,7,11,6,30,293.0,55.0,3.7,26.0,103.0,41.97,29.72
2017,7,11,6,45,386.0,63.5,3.8,26.5,152.0,48.98,36.06
2017,7,11,7,0,479.0,72.0,3.9,27.0,201.0,89.97,51.54
2017,7,11,7,15,530.5,79.5,3.9,27.5,252.5,134.65,80.84
2017,7,11,7,30,582.0,87.0,3.9,28.0,304.0,185.18,119.53
2017,7,11,7,45,630.0,90.0,3.95,28.5,358.5,236.44,161.32
2017,7,11,8,0,678.0,93.0,4.0,29.0,413.0,292.44,207.61
2017,7,11,8,15,704.5,97.5,4.0,29.5,465.0,346.42,252.53
2017,7,11,8,30,731.0,102.0,4.0,30.0,517.0,403.99,299.11
2017,7,11,8,45,756.0,103.0,4.0,30.5,567.5,456.77,340.95
2017,7,11,9,0,781.0,104.0,4.0,31.0,618.0,510.4,382.19
2017,7,11,9,15,795.5,107.0,4.0,31.5,663.0,560.47,419.59
2017,7,11,9,30,810.0,110.0,4.0,32.0,708.0,609.78,455.32
2017,7,11,9,45,823.0,111.5,4.0,32.5,749.0,653.76,486.37
2017,7,11,10,0,836.0,113.0,4.0,33.0,790.0,697.57,516.46
2017,7,11,10,15,844.5,115.0,4.0,33.5,824.5,736.81,542.06
2017,7,11,10,30,853.0,117.0,4.0,34.0,859.0,773.79,564.97
2017,7,11,10,45,858.5,118.5,4.05,34.5,887.0,805.44,584.24
2017,7,11,11,0,864.0,120.0,4.1,35.0,915.0,834.27,601.52
2017,7,11,11,15,868.5,121.0,4.1,35.0,935.5,858.82,616.95
2017,7,11,11,30,873.0,122.0,4.1,35.0,956.0,880.23,630.33
2017,7,11,11,45,882.5,117.5,4.15,35.5,971.5,897.86,640.2
2017,7,11,12,0,892.0,113.0,4.2,36.0,987.0,912.29,648.05
2017,7,11,12,15,892.5,113.5,4.2,36.0,992.0,919.82,652.61
2017,7,11,12,30,893.0,114.0,4.2,36.0,997.0,923.95,655.12
2017,7,11,12,45,891.0,114.5,4.2,36.0,994.5,922.48,654.15
2017,7,11,13,0,889.0,115.0,4.2,36.0,992.0,917.72,651.2
2017,7,11,13,15,887.0,114.5,4.2,36.0,981.5,908.69,645.6
2017,7,11,13,30,885.0,114.0,4.2,36.0,971.0,896.23,637.9
2017,7,11,13,45,879.0,114.5,4.2,36.5,952.5,877.79,625.09
2017,7,11,14,0,873.0,115.0,4.2,37.0,934.0,856.15,610.31
2017,7,11,14,15,867.5,113.5,4.2,36.5,908.5,830.0,595.13
2017,7,11,14,30,862.0,112.0,4.2,36.0,883.0,800.88,577.9
2017,7,11,14,45,845.0,116.0,4.25,36.0,849.0,765.16,555.11
2017,7,11,15,0,828.0,120.0,4.3,36.0,815.0,727.54,530.88
2017,7,11,15,15,817.0,118.0,4.3,36.0,777.0,687.03,503.16
2017,7,11,15,30,806.0,116.0,4.3,36.0,739.0,646.75,474.72
2017,7,11,15,45,789.0,114.5,4.35,36.0,695.0,599.04,440.59
2017,7,11,16,0,772.0,113.0,4.4,36.0,651.0,550.58,405.1
2017,7,11,16,15,754.0,110.0,4.4,35.5,603.5,499.73,367.68
2017,7,11,16,30,736.0,107.0,4.4,35.0,556.0,448.8,329.03
2017,7,11,16,45,708.5,104.0,4.4,35.0,505.0,392.22,284.55
2017,7,11,17,0,681.0,101.0,4.4,35.0,454.0,338.76,241.39
2017,7,11,17,15,649.0,96.0,4.35,34.5,402.0,283.97,197.02
2017,7,11,17,30,617.0,91.0,4.3,34.0,350.0,231.85,154.33
2017,7,11,17,45,571.0,84.5,4.25,34.0,297.5,178.77,111.88
2017,7,11,18,0,525.0,78.0,4.2,34.0,245.0,130.61,75.76
2017,7,11,18,15,463.5,69.5,4.0,33.5,195.5,84.92,47.08
2017,7,11,18,30,402.0,61.0,3.8,33.0,146.0,47.08,33.39
2017,7,11,18,45,309.5,48.5,3.6,32.5,103.0,37.1,24.8
2017,7,11,19,0,217.0,36.0,3.4,32.0,60.0,27.95,16.48
2017,7,11,19,15,108.5,18.0,3.35,31.5,30.0,14.11,0.0
2017,7,11,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
