Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,45.0,11.0,3.15,24.5,13.5,10.01,0.0
2017,7,12,6,0,90.0,22.0,3.4,25.0,27.0,17.93,1.78
2017,7,12,6,15,195.0,37.5,3.5,25.5,64.5,29.05,18.02
2017,7,12,6,30,300.0,53.0,3.6,26.0,102.0,40.48,28.46
2017,7,12,6,45,194.0,77.0,3.75,26.5,113.5,59.93,45.3
2017,7,12,7,0,88.0,101.0,3.9,27.0,125.0,87.94,63.02
2017,7,12,7,15,100.5,124.5,3.95,27.5,157.5,116.15,84.25
2017,7,12,7,30,113.0,148.0,4.0,28.0,190.0,146.16,107.47
2017,7,12,7,45,169.0,170.0,4.05,28.5,244.0,187.4,138.25
2017,7,12,8,0,225.0,192.0,4.1,29.0,298.0,235.87,175.1
2017,7,12,8,15,478.5,145.5,4.1,29.5,406.0,305.26,225.1
2017,7,12,8,30,732.0,99.0,4.1,30.0,514.0,401.83,297.8
2017,7,12,8,45,603.5,162.0,4.2,30.5,525.5,437.64,327.2
2017,7,12,9,0,475.0,225.0,4.3,31.0,537.0,456.95,342.25
2017,7,12,9,15,485.5,240.0,4.3,31.5,579.0,501.93,375.21
2017,7,12,9,30,496.0,255.0,4.3,32.0,621.0,546.64,407.07
2017,7,12,9,45,471.5,282.5,4.3,32.5,646.5,578.89,428.82
2017,7,12,10,0,447.0,310.0,4.3,33.0,672.0,607.67,447.55
2017,7,12,10,15,256.5,354.0,4.3,33.0,564.0,520.56,382.88
2017,7,12,10,30,66.0,398.0,4.3,33.0,456.0,413.02,302.1
2017,7,12,10,45,464.0,258.0,4.3,33.5,683.0,625.64,461.3
2017,7,12,11,0,862.0,118.0,4.3,34.0,910.0,831.59,604.11
2017,7,12,11,15,474.5,291.0,4.3,34.0,729.0,691.32,502.76
2017,7,12,11,30,87.0,464.0,4.3,34.0,548.0,503.11,362.73
2017,7,12,11,45,61.5,437.5,4.35,34.5,497.0,457.94,330.46
2017,7,12,12,0,36.0,411.0,4.4,35.0,446.0,411.61,296.64
2017,7,12,12,15,228.5,421.5,4.35,35.0,647.5,611.35,440.83
2017,7,12,12,30,421.0,432.0,4.3,35.0,849.0,802.61,572.09
2017,7,12,12,45,419.0,430.5,4.3,35.5,844.5,799.42,567.72
2017,7,12,13,0,417.0,429.0,4.3,36.0,840.0,794.2,563.17
2017,7,12,13,15,638.5,279.5,4.25,36.0,901.5,852.6,608.13
2017,7,12,13,30,860.0,130.0,4.2,36.0,963.0,889.64,633.98
2017,7,12,13,45,858.0,128.0,4.2,36.0,945.5,872.89,623.23
2017,7,12,14,0,856.0,126.0,4.2,36.0,928.0,852.84,610.72
2017,7,12,14,15,850.0,124.5,4.1,36.0,903.0,826.72,593.82
2017,7,12,14,30,844.0,123.0,4.0,36.0,878.0,797.7,575.04
2017,7,12,14,45,632.0,230.5,3.95,36.0,784.5,715.24,517.35
2017,7,12,15,0,420.0,338.0,3.9,36.0,691.0,630.99,455.8
2017,7,12,15,15,482.0,298.5,3.85,35.5,685.0,621.17,451.63
2017,7,12,15,30,544.0,259.0,3.8,35.0,679.0,604.82,442.13
2017,7,12,15,45,473.5,266.5,3.75,35.0,617.0,542.0,397.06
2017,7,12,16,0,403.0,274.0,3.7,35.0,555.0,483.72,354.88
2017,7,12,16,15,308.5,271.0,3.6,34.5,477.5,406.2,299.11
2017,7,12,16,30,214.0,268.0,3.5,34.0,400.0,338.41,249.86
2017,7,12,16,45,177.5,245.0,3.45,34.0,347.5,289.67,213.78
2017,7,12,17,0,141.0,222.0,3.4,34.0,295.0,244.67,180.24
2017,7,12,17,15,76.0,182.5,3.2,33.5,221.5,180.86,133.27
2017,7,12,17,30,11.0,143.0,3.0,33.0,148.0,126.59,93.69
2017,7,12,17,45,5.5,123.0,2.9,33.0,125.5,107.17,79.02
2017,7,12,18,0,0.0,103.0,2.8,33.0,103.0,88.54,64.76
2017,7,12,18,15,0.0,82.0,2.5,32.5,82.0,70.34,50.47
2017,7,12,18,30,0.0,61.0,2.2,32.0,61.0,52.44,37.98
2017,7,12,18,45,0.0,42.5,1.95,31.5,42.5,37.03,24.86
2017,7,12,19,0,0.0,24.0,1.7,31.0,24.0,21.15,11.16
2017,7,12,19,15,0.0,12.0,1.75,30.5,12.0,10.55,0.0
2017,7,12,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,55.0,10.5,2.15,24.5,14.0,9.55,0.0
2017,7,13,6,0,110.0,21.0,2.4,25.0,28.0,16.5,0.32
2017,7,13,6,15,222.0,35.5,2.45,25.5,66.0,27.56,16.76
2017,7,13,6,30,334.0,50.0,2.5,26.0,104.0,38.31,26.62
2017,7,13,6,45,421.0,58.0,2.55,26.5,153.0,45.61,33.19
2017,7,13,7,0,508.0,66.0,2.6,27.0,202.0,86.66,47.93
2017,7,13,7,15,559.0,73.0,2.65,27.5,254.0,132.64,77.96
2017,7,13,7,30,610.0,80.0,2.7,28.0,306.0,184.38,117.58
2017,7,13,7,45,425.5,134.5,2.75,28.5,304.5,222.42,156.74
2017,7,13,8,0,241.0,189.0,2.8,29.0,303.0,238.4,176.13
2017,7,13,8,15,224.5,216.5,2.85,29.5,332.5,270.93,202.16
2017,7,13,8,30,208.0,244.0,2.9,30.0,362.0,302.2,226.33
2017,7,13,8,45,232.5,265.5,2.95,30.5,409.0,345.71,258.71
2017,7,13,9,0,257.0,287.0,3.0,31.0,456.0,394.27,294.21
2017,7,13,9,15,536.5,196.5,3.0,31.5,581.5,492.61,367.49
2017,7,13,9,30,816.0,106.0,3.0,32.0,707.0,609.46,453.04
2017,7,13,9,45,826.0,109.0,3.0,32.5,747.0,654.5,483.97
2017,7,13,10,0,836.0,112.0,3.0,33.0,787.0,697.83,513.26
2017,7,13,10,15,844.5,114.0,3.0,33.5,822.0,737.2,538.47
2017,7,13,10,30,853.0,116.0,3.0,34.0,857.0,774.31,561.09
2017,7,13,10,45,595.5,270.0,3.0,34.5,795.5,743.81,534.91
2017,7,13,11,0,338.0,424.0,3.0,35.0,734.0,681.62,485.82
2017,7,13,11,15,605.0,273.0,3.0,35.0,844.0,787.15,562.89
2017,7,13,11,30,872.0,122.0,3.0,35.0,954.0,881.24,625.69
2017,7,13,11,45,639.0,273.0,3.05,35.5,888.0,840.4,595.39
2017,7,13,12,0,406.0,424.0,3.1,36.0,822.0,771.83,543.5
2017,7,13,12,15,391.0,432.5,3.1,36.0,818.0,769.95,542.2
2017,7,13,12,30,376.0,441.0,3.1,36.0,814.0,766.03,539.18
2017,7,13,12,45,622.0,285.5,3.15,36.5,899.5,852.11,601.13
2017,7,13,13,0,868.0,130.0,3.2,37.0,985.0,914.4,641.45
2017,7,13,13,15,865.5,129.5,3.25,37.0,975.0,905.16,635.64
2017,7,13,13,30,863.0,129.0,3.3,37.0,965.0,892.6,628.31
2017,7,13,13,45,858.0,129.0,3.35,37.0,947.0,874.97,617.81
2017,7,13,14,0,853.0,129.0,3.4,37.0,929.0,854.18,605.31
2017,7,13,14,15,847.5,127.5,3.4,37.0,903.5,828.54,589.42
2017,7,13,14,30,842.0,126.0,3.4,37.0,878.0,799.99,571.62
2017,7,13,14,45,832.5,125.0,3.45,37.0,846.0,766.04,550.39
2017,7,13,15,0,823.0,124.0,3.5,37.0,814.0,729.75,527.46
2017,7,13,15,15,812.5,122.0,3.55,37.0,776.0,689.72,500.62
2017,7,13,15,30,802.0,120.0,3.6,37.0,738.0,650.14,473.21
2017,7,13,15,45,785.5,118.0,3.65,37.0,694.5,602.34,439.51
2017,7,13,16,0,769.0,116.0,3.7,37.0,651.0,553.75,404.41
2017,7,13,16,15,750.5,113.0,3.7,36.5,603.5,502.67,367.29
2017,7,13,16,30,732.0,110.0,3.7,36.0,556.0,451.57,328.97
2017,7,13,16,45,703.5,107.0,3.7,36.0,504.5,394.67,284.73
2017,7,13,17,0,675.0,104.0,3.7,36.0,453.0,340.97,241.83
2017,7,13,17,15,642.5,98.5,3.65,35.5,401.0,285.75,197.55
2017,7,13,17,30,610.0,93.0,3.6,35.0,349.0,233.29,154.96
2017,7,13,17,45,562.0,87.0,3.55,34.5,296.5,180.51,113.31
2017,7,13,18,0,514.0,81.0,3.5,34.0,244.0,132.92,77.93
2017,7,13,18,15,450.5,72.0,3.2,33.5,194.5,87.17,49.03
2017,7,13,18,30,387.0,63.0,2.9,33.0,145.0,47.64,33.84
2017,7,13,18,45,295.0,50.0,2.6,32.5,102.0,38.23,25.71
2017,7,13,19,0,203.0,37.0,2.3,32.0,59.0,28.73,17.03
2017,7,13,19,15,101.5,18.5,2.25,31.5,29.5,14.52,0.0
2017,7,13,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.5,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,29.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,51.0,10.5,1.7,24.5,13.0,9.55,0.0
2017,7,14,6,0,102.0,21.0,1.9,25.0,26.0,16.51,0.0
2017,7,14,6,15,212.0,35.5,1.95,25.5,63.5,27.56,16.71
2017,7,14,6,30,322.0,50.0,2.0,26.0,101.0,38.3,26.6
2017,7,14,6,45,409.0,58.5,2.1,26.5,149.5,45.95,33.47
2017,7,14,7,0,496.0,67.0,2.2,27.0,198.0,86.71,48.38
2017,7,14,7,15,548.0,74.0,2.15,27.5,250.0,132.13,77.97
2017,7,14,7,30,600.0,81.0,2.1,28.0,302.0,183.45,117.11
2017,7,14,7,45,646.0,83.5,2.1,28.5,356.5,234.91,158.96
2017,7,14,8,0,692.0,86.0,2.1,29.0,411.0,290.85,204.96
2017,7,14,8,15,718.0,90.0,2.0,29.5,462.5,347.16,251.05
2017,7,14,8,30,744.0,94.0,1.9,30.0,514.0,402.74,295.31
2017,7,14,8,45,766.0,96.5,1.8,31.0,564.0,456.32,335.99
2017,7,14,9,0,788.0,99.0,1.7,32.0,614.0,510.46,375.33
2017,7,14,9,15,803.0,101.5,1.55,32.5,659.5,560.85,410.94
2017,7,14,9,30,818.0,104.0,1.4,33.0,705.0,609.38,443.78
2017,7,14,9,45,829.0,106.0,1.3,33.5,745.5,654.31,473.15
2017,7,14,10,0,840.0,108.0,1.2,34.0,786.0,697.6,500.32
2017,7,14,10,15,848.5,110.0,1.1,34.5,821.0,737.19,523.26
2017,7,14,10,30,857.0,112.0,1.0,35.0,856.0,774.5,543.57
2017,7,14,10,45,863.0,113.5,0.95,35.5,884.5,806.86,560.92
2017,7,14,11,0,869.0,115.0,0.9,36.0,913.0,836.41,576.27
2017,7,14,11,15,873.5,116.0,0.9,36.0,934.0,861.26,590.52
2017,7,14,11,30,878.0,117.0,0.9,36.0,955.0,882.94,602.87
2017,7,14,11,45,877.0,120.0,0.9,36.5,968.0,898.28,610.18
2017,7,14,12,0,876.0,123.0,0.9,37.0,981.0,910.11,615.5
2017,7,14,12,15,877.5,123.5,0.9,37.0,986.5,918.5,620.15
2017,7,14,12,30,879.0,124.0,0.9,37.0,992.0,923.57,622.95
2017,7,14,12,45,876.5,125.0,0.9,37.5,989.5,922.16,620.76
2017,7,14,13,0,874.0,126.0,0.9,38.0,987.0,917.51,616.84
2017,7,14,13,15,872.0,125.5,0.9,38.0,976.5,908.67,611.85
2017,7,14,13,30,870.0,125.0,0.9,38.0,966.0,896.46,605.0
2017,7,14,13,45,545.0,295.5,0.95,38.0,819.5,769.03,525.3
2017,7,14,14,0,220.0,466.0,1.0,38.0,673.0,623.31,427.49
2017,7,14,14,15,293.5,430.0,1.05,38.0,697.5,650.71,448.77
2017,7,14,14,30,367.0,394.0,1.1,38.0,722.0,667.09,461.42
2017,7,14,14,45,300.5,397.5,1.2,38.0,660.0,605.66,421.62
2017,7,14,15,0,234.0,401.0,1.3,38.0,598.0,542.09,380.17
2017,7,14,15,15,502.5,268.5,1.4,38.0,664.5,610.45,431.8
2017,7,14,15,30,771.0,136.0,1.5,38.0,731.0,645.89,459.31
2017,7,14,15,45,752.0,135.0,1.65,38.0,687.0,598.71,427.52
2017,7,14,16,0,733.0,134.0,1.8,38.0,643.0,551.02,394.91
2017,7,14,16,15,713.0,130.0,1.95,37.5,595.5,498.75,358.78
2017,7,14,16,30,693.0,126.0,2.1,37.0,548.0,447.4,321.83
2017,7,14,16,45,664.5,122.0,2.25,36.5,497.5,393.01,281.34
2017,7,14,17,0,636.0,118.0,2.4,36.0,447.0,340.34,240.77
2017,7,14,17,15,602.0,111.5,2.45,35.5,395.0,285.79,197.81
2017,7,14,17,30,568.0,105.0,2.5,35.0,343.0,234.24,156.63
2017,7,14,17,45,519.0,97.5,2.6,35.0,291.0,182.29,115.93
2017,7,14,18,0,470.0,90.0,2.7,35.0,239.0,133.93,80.08
2017,7,14,18,15,407.5,79.0,2.5,34.5,190.0,89.06,51.54
2017,7,14,18,30,345.0,68.0,2.3,34.0,141.0,51.52,36.86
2017,7,14,18,45,257.5,53.0,2.15,33.5,98.5,40.45,27.38
2017,7,14,19,0,170.0,38.0,2.0,33.0,56.0,29.47,17.48
2017,7,14,19,15,85.0,19.0,2.1,32.5,28.0,14.91,0.0
2017,7,14,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.5,10.0,2.65,25.5,12.5,9.1,0.0
2017,7,15,6,0,97.0,20.0,2.9,26.0,25.0,15.72,0.0
2017,7,15,6,15,202.0,35.0,2.9,26.5,62.0,27.17,16.23
2017,7,15,6,30,307.0,50.0,2.9,27.0,99.0,38.29,26.43
2017,7,15,6,45,384.0,60.5,2.95,28.0,146.0,46.42,33.62
2017,7,15,7,0,461.0,71.0,3.0,29.0,193.0,87.86,50.07
2017,7,15,7,15,513.5,79.0,2.65,29.5,244.0,132.13,78.82
2017,7,15,7,30,566.0,87.0,2.3,30.0,295.0,182.43,116.77
2017,7,15,7,45,425.5,134.0,1.95,31.0,305.0,222.28,154.73
2017,7,15,8,0,285.0,181.0,1.6,32.0,315.0,245.5,177.59
2017,7,15,8,15,491.5,145.0,1.4,32.5,408.5,310.18,223.54
2017,7,15,8,30,698.0,109.0,1.2,33.0,502.0,395.88,285.64
2017,7,15,8,45,490.5,195.0,1.0,34.0,484.0,412.02,298.16
2017,7,15,9,0,283.0,281.0,0.8,35.0,466.0,403.25,290.45
2017,7,15,9,15,525.5,203.0,1.0,35.0,578.0,493.08,356.1
2017,7,15,9,30,768.0,125.0,1.2,35.0,690.0,600.19,432.67
2017,7,15,9,45,776.5,130.0,1.4,35.5,729.0,644.89,463.06
2017,7,15,10,0,785.0,135.0,1.6,36.0,768.0,687.91,492.18
2017,7,15,10,15,794.5,137.5,1.7,36.5,802.5,727.43,517.76
2017,7,15,10,30,804.0,140.0,1.8,37.0,837.0,764.91,540.82
2017,7,15,10,45,806.5,144.5,1.95,37.5,864.0,796.41,559.94
2017,7,15,11,0,809.0,149.0,2.1,38.0,891.0,825.06,577.19
2017,7,15,11,15,814.0,150.0,2.15,38.0,911.5,849.59,592.23
2017,7,15,11,30,819.0,151.0,2.2,38.0,932.0,862.75,600.2
2017,7,15,11,45,821.5,152.0,2.3,38.0,945.5,878.35,610.26
2017,7,15,12,0,824.0,153.0,2.4,38.0,959.0,890.77,618.39
2017,7,15,12,15,825.0,153.5,2.45,38.0,964.5,898.23,623.13
2017,7,15,12,30,826.0,154.0,2.5,38.0,970.0,902.58,626.08
2017,7,15,12,45,819.5,158.0,2.55,38.0,966.0,910.77,631.54
2017,7,15,13,0,813.0,162.0,2.6,38.0,962.0,905.4,628.6
2017,7,15,13,15,435.0,303.0,2.65,38.0,731.0,694.56,489.17
2017,7,15,13,30,57.0,444.0,2.7,38.0,500.0,460.83,324.2
2017,7,15,13,45,41.0,398.5,2.75,38.0,438.5,402.77,285.43
2017,7,15,14,0,25.0,353.0,2.8,38.0,377.0,345.34,245.68
2017,7,15,14,15,122.5,396.0,2.85,37.5,506.0,471.85,337.05
2017,7,15,14,30,220.0,439.0,2.9,37.0,635.0,584.82,416.24
2017,7,15,14,45,110.0,275.0,3.0,37.0,373.0,341.42,247.04
2017,7,15,15,0,0.0,111.0,3.1,37.0,111.0,98.75,68.84
2017,7,15,15,15,13.0,200.5,3.15,36.5,210.5,187.51,135.71
2017,7,15,15,30,26.0,290.0,3.2,36.0,310.0,278.5,202.85
2017,7,15,15,45,13.0,180.5,3.25,36.0,190.5,168.16,121.89
2017,7,15,16,0,0.0,71.0,3.3,36.0,71.0,62.94,42.74
2017,7,15,16,15,0.0,42.5,3.3,35.5,42.5,37.59,23.51
2017,7,15,16,30,0.0,14.0,3.3,35.0,14.0,12.36,4.0
2017,7,15,16,45,0.0,11.5,3.3,34.5,11.5,10.14,2.31
2017,7,15,17,0,0.0,9.0,3.3,34.0,9.0,7.93,0.61
2017,7,15,17,15,1.5,72.0,3.2,33.5,72.5,64.14,45.04
2017,7,15,17,30,3.0,135.0,3.1,33.0,136.0,118.06,87.48
2017,7,15,17,45,1.5,114.5,3.05,32.5,115.0,99.52,73.37
2017,7,15,18,0,0.0,94.0,3.0,32.0,94.0,81.33,59.35
2017,7,15,18,15,0.0,74.5,2.85,31.5,74.5,64.43,46.0
2017,7,15,18,30,0.0,55.0,2.7,31.0,55.0,47.78,34.27
2017,7,15,18,45,0.0,38.0,2.6,30.5,38.0,33.43,21.99
2017,7,15,19,0,0.0,21.0,2.5,30.0,21.0,18.49,9.02
2017,7,15,19,15,0.0,10.5,2.45,29.5,10.5,9.23,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,5,45,45.0,9.0,1.1,25.0,11.5,8.19,0.0
2017,7,16,6,0,90.0,18.0,1.3,25.0,23.0,14.13,0.0
2017,7,16,6,15,190.5,34.0,1.45,25.0,59.0,26.39,15.67
2017,7,16,6,30,291.0,50.0,1.6,25.0,95.0,38.27,26.66
2017,7,16,6,45,366.5,61.0,1.75,25.5,141.5,46.68,34.22
2017,7,16,7,0,442.0,72.0,1.9,26.0,188.0,87.53,51.06
2017,7,16,7,15,494.5,80.5,2.0,26.0,239.0,131.11,79.9
2017,7,16,7,30,547.0,89.0,2.1,26.0,290.0,180.76,118.09
2017,7,16,7,45,583.5,96.5,2.25,26.5,341.5,231.34,159.66
2017,7,16,8,0,620.0,104.0,2.4,27.0,393.0,285.5,204.58
2017,7,16,8,15,648.5,109.0,2.45,27.5,444.0,337.78,247.77
2017,7,16,8,30,677.0,114.0,2.5,28.0,495.0,392.08,291.56
2017,7,16,8,45,696.0,120.0,2.65,28.5,543.5,444.56,333.05
2017,7,16,9,0,715.0,126.0,2.8,29.0,592.0,497.47,373.68
2017,7,16,9,15,732.0,129.5,2.8,29.0,637.0,547.76,411.73
2017,7,16,9,30,749.0,133.0,2.8,29.0,682.0,596.58,447.78
2017,7,16,9,45,759.5,137.5,2.85,29.5,722.0,641.39,479.33
2017,7,16,10,0,770.0,142.0,2.9,30.0,762.0,684.73,509.07
2017,7,16,10,15,780.5,144.5,2.85,30.0,797.0,724.51,536.35
2017,7,16,10,30,791.0,147.0,2.8,30.0,832.0,762.36,561.29
2017,7,16,10,45,797.5,149.5,2.8,30.5,860.0,794.84,580.94
2017,7,16,11,0,804.0,152.0,2.8,31.0,888.0,824.75,598.7
2017,7,16,11,15,809.0,153.5,2.75,31.0,909.5,849.68,613.98
2017,7,16,11,30,814.0,155.0,2.7,31.0,931.0,871.66,627.3
2017,7,16,11,45,813.5,158.5,2.7,31.5,944.0,887.56,635.75
2017,7,16,12,0,813.0,162.0,2.7,32.0,957.0,900.14,642.13
2017,7,16,12,15,478.5,332.5,2.7,32.0,801.0,766.61,549.55
2017,7,16,12,30,144.0,503.0,2.7,32.0,645.0,606.86,433.78
2017,7,16,12,45,123.0,496.5,2.7,32.5,618.0,581.56,416.19
2017,7,16,13,0,102.0,490.0,2.7,33.0,591.0,547.72,392.04
2017,7,16,13,15,453.5,327.5,2.7,33.0,767.0,735.05,528.77
2017,7,16,13,30,805.0,165.0,2.7,33.0,943.0,886.26,632.18
2017,7,16,13,45,798.0,165.5,2.7,33.0,925.0,867.75,619.4
2017,7,16,14,0,791.0,166.0,2.7,33.0,907.0,846.29,606.14
2017,7,16,14,15,784.0,164.5,2.7,33.0,882.0,820.15,589.84
2017,7,16,14,30,777.0,163.0,2.7,33.0,857.0,791.36,571.78
2017,7,16,14,45,751.5,170.5,2.75,33.0,822.0,754.04,547.81
2017,7,16,15,0,726.0,178.0,2.8,33.0,787.0,717.58,523.22
2017,7,16,15,15,713.5,174.5,2.8,33.0,749.0,676.92,495.53
2017,7,16,15,30,701.0,171.0,2.8,33.0,711.0,634.88,466.37
2017,7,16,15,45,682.0,168.0,2.8,33.0,668.0,588.13,433.27
2017,7,16,16,0,663.0,165.0,2.8,33.0,625.0,541.08,399.21
2017,7,16,16,15,642.0,159.5,2.8,32.5,578.5,490.68,362.7
2017,7,16,16,30,621.0,154.0,2.8,32.0,532.0,440.77,325.47
2017,7,16,16,45,591.0,148.0,2.8,32.0,482.0,387.42,284.11
2017,7,16,17,0,561.0,142.0,2.8,32.0,432.0,336.13,243.42
2017,7,16,17,15,481.5,139.5,2.6,31.5,368.0,272.47,194.21
2017,7,16,17,30,402.0,137.0,2.4,31.0,304.0,219.55,153.47
2017,7,16,17,45,352.5,126.0,2.25,31.0,257.0,173.85,117.88
2017,7,16,18,0,303.0,115.0,2.1,31.0,210.0,134.19,88.51
2017,7,16,18,15,256.0,96.5,1.9,30.5,166.0,94.55,61.6
2017,7,16,18,30,209.0,78.0,1.7,30.0,122.0,60.66,45.11
2017,7,16,18,45,149.0,57.5,1.55,29.5,84.0,44.99,31.61
2017,7,16,19,0,89.0,37.0,1.4,29.0,46.0,29.54,17.81
2017,7,16,19,15,44.5,18.5,1.45,28.5,23.0,15.16,0.0
2017,7,16,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,18.0,8.0,1.0,24.5,9.0,7.28,0.0
2017,7,17,6,0,36.0,16.0,1.1,25.0,18.0,13.77,0.0
2017,7,17,6,15,105.5,37.5,1.1,25.5,52.0,29.92,18.39
2017,7,17,6,30,175.0,59.0,1.1,26.0,86.0,46.11,33.07
2017,7,17,6,45,248.0,76.0,1.1,26.5,131.0,59.26,44.66
2017,7,17,7,0,321.0,93.0,1.1,27.0,176.0,94.78,60.64
2017,7,17,7,15,373.5,106.0,1.05,27.0,225.0,135.21,87.76
2017,7,17,7,30,426.0,119.0,1.0,27.0,274.0,181.72,122.74
2017,7,17,7,45,475.5,126.5,1.0,27.5,326.0,228.74,159.62
2017,7,17,8,0,525.0,134.0,1.0,28.0,378.0,280.89,200.93
2017,7,17,8,15,556.0,141.5,1.05,28.5,428.5,333.72,242.86
2017,7,17,8,30,587.0,149.0,1.1,29.0,479.0,386.54,283.9
2017,7,17,8,45,617.0,152.5,1.2,29.5,528.0,437.48,322.79
2017,7,17,9,0,647.0,156.0,1.3,30.0,577.0,490.12,361.9
2017,7,17,9,15,665.5,160.5,1.45,30.0,622.0,538.47,397.99
2017,7,17,9,30,684.0,165.0,1.6,30.0,667.0,586.76,433.33
2017,7,17,9,45,505.5,262.0,1.75,30.5,644.5,585.97,430.12
2017,7,17,10,0,327.0,359.0,1.9,31.0,622.0,565.31,412.42
2017,7,17,10,15,258.5,392.0,2.0,31.5,606.0,558.91,406.11
2017,7,17,10,30,190.0,425.0,2.1,32.0,590.0,541.13,391.63
2017,7,17,10,45,227.0,434.5,2.25,32.5,638.0,587.34,423.44
2017,7,17,11,0,264.0,444.0,2.4,33.0,686.0,641.0,459.41
2017,7,17,11,15,526.5,306.5,2.45,33.0,803.5,754.23,541.46
2017,7,17,11,30,789.0,169.0,2.5,33.0,921.0,864.02,616.7
2017,7,17,11,45,779.5,179.5,2.6,33.5,931.5,877.94,623.79
2017,7,17,12,0,770.0,190.0,2.7,34.0,942.0,888.34,629.47
2017,7,17,12,15,771.5,190.5,2.75,34.0,948.0,896.3,634.63
2017,7,17,12,30,773.0,191.0,2.8,34.0,954.0,901.2,637.95
2017,7,17,12,45,776.0,188.0,2.85,34.0,953.0,901.27,638.3
2017,7,17,13,0,779.0,185.0,2.9,34.0,952.0,898.27,636.82
2017,7,17,13,15,776.5,184.5,2.95,34.0,942.0,889.42,631.71
2017,7,17,13,30,774.0,184.0,3.0,34.0,932.0,877.48,624.71
2017,7,17,13,45,770.0,182.5,3.05,34.5,914.5,860.22,613.08
2017,7,17,14,0,766.0,181.0,3.1,35.0,897.0,840.01,599.63
2017,7,17,14,15,759.0,179.0,3.1,34.5,872.5,813.98,584.55
2017,7,17,14,30,752.0,177.0,3.1,34.0,848.0,785.36,567.7
2017,7,17,14,45,462.5,292.5,3.15,34.0,701.0,644.17,467.54
2017,7,17,15,0,173.0,408.0,3.2,34.0,554.0,504.89,366.17
2017,7,17,15,15,444.5,284.5,3.2,34.0,633.0,586.77,429.63
2017,7,17,15,30,716.0,161.0,3.2,34.0,712.0,636.58,467.93
2017,7,17,15,45,699.0,157.5,3.2,34.0,669.0,589.98,434.35
2017,7,17,16,0,682.0,154.0,3.2,34.0,626.0,542.85,400.17
2017,7,17,16,15,661.5,149.0,3.2,33.5,579.5,492.26,363.43
2017,7,17,16,30,641.0,144.0,3.2,33.0,533.0,442.06,325.88
2017,7,17,16,45,481.5,171.5,3.2,33.0,449.0,360.34,264.54
2017,7,17,17,0,322.0,199.0,3.2,33.0,365.0,294.24,215.34
2017,7,17,17,15,380.0,164.5,2.95,32.5,338.5,263.16,189.17
2017,7,17,17,30,438.0,130.0,2.7,32.0,312.0,223.14,154.65
2017,7,17,17,45,393.5,118.0,2.5,31.5,264.0,175.45,117.37
2017,7,17,18,0,349.0,106.0,2.3,31.0,216.0,132.69,85.44
2017,7,17,18,15,298.0,90.0,2.15,30.5,171.0,91.41,57.69
2017,7,17,18,30,247.0,74.0,2.0,30.0,126.0,58.3,43.14
2017,7,17,18,45,180.0,55.5,1.85,29.5,87.0,43.64,30.49
2017,7,17,19,0,113.0,37.0,1.7,29.0,48.0,29.57,17.77
2017,7,17,19,15,56.5,18.5,1.8,29.0,24.0,15.16,0.0
2017,7,17,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,5,45,52.0,9.0,1.6,24.5,11.5,8.19,0.0
2017,7,18,6,0,104.0,18.0,1.9,25.0,23.0,14.17,0.0
2017,7,18,6,15,218.5,32.0,1.95,25.5,60.0,24.92,14.28
2017,7,18,6,30,333.0,46.0,2.0,26.0,97.0,36.56,25.05
2017,7,18,6,45,418.5,54.5,2.05,26.5,145.0,42.66,30.63
2017,7,18,7,0,504.0,63.0,2.1,27.0,193.0,84.03,45.95
2017,7,18,7,15,556.5,69.5,2.1,27.5,245.0,129.73,75.7
2017,7,18,7,30,609.0,76.0,2.1,28.0,297.0,181.38,115.2
2017,7,18,7,45,651.0,79.5,2.1,28.5,351.0,233.44,157.81
2017,7,18,8,0,693.0,83.0,2.1,29.0,405.0,291.82,205.88
2017,7,18,8,15,719.5,87.0,2.15,29.5,457.0,346.25,250.82
2017,7,18,8,30,746.0,91.0,2.2,30.0,509.0,402.37,295.93
2017,7,18,8,45,765.5,94.5,2.3,31.0,558.5,456.08,337.43
2017,7,18,9,0,785.0,98.0,2.4,32.0,608.0,510.11,377.68
2017,7,18,9,15,800.0,100.5,2.45,32.5,653.5,560.62,414.72
2017,7,18,9,30,815.0,103.0,2.5,33.0,699.0,609.2,449.33
2017,7,18,9,45,826.5,105.0,2.6,33.5,740.0,654.59,480.94
2017,7,18,10,0,838.0,107.0,2.7,34.0,781.0,698.4,510.7
2017,7,18,10,15,577.0,252.5,2.75,34.0,726.0,676.63,490.68
2017,7,18,10,30,316.0,398.0,2.8,34.0,671.0,620.7,447.0
2017,7,18,10,45,591.5,256.0,2.9,34.5,789.0,732.44,528.38
2017,7,18,11,0,867.0,114.0,3.0,35.0,907.0,837.92,599.27
2017,7,18,11,15,871.0,115.0,3.05,35.0,928.0,862.5,614.13
2017,7,18,11,30,875.0,116.0,3.1,35.0,949.0,883.9,627.54
2017,7,18,11,45,877.0,117.0,3.2,35.5,962.5,900.23,636.75
2017,7,18,12,0,879.0,118.0,3.3,36.0,976.0,913.15,643.86
2017,7,18,12,15,880.0,118.5,3.4,36.0,982.0,921.28,649.35
2017,7,18,12,30,881.0,119.0,3.5,36.0,988.0,926.04,652.81
2017,7,18,12,45,472.5,290.5,3.6,36.5,756.5,726.05,517.77
2017,7,18,13,0,64.0,462.0,3.7,37.0,525.0,487.38,345.39
2017,7,18,13,15,467.5,291.5,3.75,37.0,743.5,716.1,513.09
2017,7,18,13,30,871.0,121.0,3.8,37.0,962.0,898.96,636.46
2017,7,18,13,45,864.5,122.0,3.9,37.0,943.5,880.74,624.39
2017,7,18,14,0,858.0,123.0,4.0,37.0,925.0,859.38,611.61
2017,7,18,14,15,852.0,121.5,4.05,36.5,900.0,833.11,596.63
2017,7,18,14,30,846.0,120.0,4.1,36.0,875.0,803.92,579.6
2017,7,18,14,45,822.5,128.0,4.2,36.0,839.5,767.05,556.27
2017,7,18,15,0,799.0,136.0,4.3,36.0,804.0,733.11,534.62
2017,7,18,15,15,788.0,133.5,4.3,36.0,766.0,692.26,506.52
2017,7,18,15,30,777.0,131.0,4.3,36.0,728.0,649.69,476.73
2017,7,18,15,45,761.0,128.0,4.35,36.0,685.0,602.06,442.85
2017,7,18,16,0,745.0,125.0,4.4,36.0,642.0,553.65,407.6
2017,7,18,16,15,726.0,121.5,4.35,35.5,594.5,502.69,370.25
2017,7,18,16,30,707.0,118.0,4.3,35.0,547.0,450.36,330.8
2017,7,18,16,45,681.5,113.5,4.3,35.0,496.5,395.82,288.05
2017,7,18,17,0,656.0,109.0,4.3,35.0,446.0,342.67,245.34
2017,7,18,17,15,622.5,103.0,4.15,34.5,394.0,287.36,200.8
2017,7,18,17,30,589.0,97.0,4.0,34.0,342.0,234.96,158.09
2017,7,18,17,45,541.5,90.0,3.9,33.5,289.5,182.21,116.19
2017,7,18,18,0,494.0,83.0,3.8,33.0,237.0,134.65,80.41
2017,7,18,18,15,428.5,73.0,3.4,32.5,187.5,87.27,49.6
2017,7,18,18,30,363.0,63.0,3.0,32.0,138.0,49.05,35.12
2017,7,18,18,45,268.5,49.5,2.6,31.5,95.5,37.87,25.47
2017,7,18,19,0,174.0,36.0,2.2,31.0,53.0,27.97,16.27
2017,7,18,19,15,87.0,18.0,2.15,30.5,26.5,14.15,0.0
2017,7,18,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,31.5,8.5,1.8,24.5,10.0,7.73,0.0
2017,7,19,6,0,63.0,17.0,2.1,25.0,20.0,13.98,0.0
2017,7,19,6,15,168.0,33.5,2.2,25.5,56.0,26.03,15.06
2017,7,19,6,30,273.0,50.0,2.3,26.0,92.0,38.31,26.49
2017,7,19,6,45,362.5,60.5,2.4,26.5,139.5,46.33,33.73
2017,7,19,7,0,452.0,71.0,2.5,27.0,187.0,87.65,50.6
2017,7,19,7,15,506.5,79.0,2.5,27.5,238.5,131.79,79.5
2017,7,19,7,30,561.0,87.0,2.5,28.0,290.0,182.27,117.93
2017,7,19,7,45,605.5,91.5,2.55,28.5,343.5,233.16,159.32
2017,7,19,8,0,650.0,96.0,2.6,29.0,397.0,288.51,204.84
2017,7,19,8,15,678.0,101.0,2.6,29.5,449.0,342.43,249.2
2017,7,19,8,30,706.0,106.0,2.6,30.0,501.0,398.29,293.96
2017,7,19,8,45,730.0,108.5,2.65,30.5,551.0,453.03,336.73
2017,7,19,9,0,754.0,111.0,2.7,31.0,601.0,506.82,377.54
2017,7,19,9,15,770.5,114.5,2.7,31.5,646.5,557.76,414.94
2017,7,19,9,30,787.0,118.0,2.7,32.0,692.0,608.21,450.82
2017,7,19,9,45,801.0,119.5,2.75,32.5,733.5,654.31,482.87
2017,7,19,10,0,815.0,121.0,2.8,33.0,775.0,696.01,511.19
2017,7,19,10,15,824.5,123.0,2.85,33.5,810.0,735.71,536.93
2017,7,19,10,30,834.0,125.0,2.9,34.0,845.0,773.26,560.04
2017,7,19,10,45,474.5,287.5,2.95,34.5,700.0,666.55,481.33
2017,7,19,11,0,115.0,450.0,3.0,35.0,555.0,516.93,369.86
2017,7,19,11,15,488.0,288.5,3.05,35.0,750.5,706.33,508.93
2017,7,19,11,30,861.0,127.0,3.1,35.0,946.0,882.87,628.07
2017,7,19,11,45,854.5,134.0,3.2,35.5,957.5,896.74,634.55
2017,7,19,12,0,848.0,141.0,3.3,36.0,969.0,906.96,639.96
2017,7,19,12,15,849.5,141.5,3.4,36.0,975.0,915.26,645.57
2017,7,19,12,30,851.0,142.0,3.5,36.0,981.0,920.33,649.23
2017,7,19,12,45,850.5,142.0,3.6,36.5,979.0,919.94,648.17
2017,7,19,13,0,850.0,142.0,3.7,37.0,977.0,916.39,645.22
2017,7,19,13,15,847.5,141.0,3.75,37.0,967.0,906.89,639.64
2017,7,19,13,30,845.0,140.0,3.8,37.0,957.0,894.12,632.07
2017,7,19,13,45,840.5,139.5,3.85,37.0,939.0,876.76,621.62
2017,7,19,14,0,836.0,139.0,3.9,37.0,921.0,856.25,609.16
2017,7,19,14,15,830.0,137.5,3.95,37.0,896.0,830.53,593.31
2017,7,19,14,30,824.0,136.0,4.0,37.0,871.0,801.96,575.55
2017,7,19,14,45,808.0,138.5,4.1,37.0,837.0,771.74,556.79
2017,7,19,15,0,792.0,141.0,4.2,37.0,803.0,733.89,532.48
2017,7,19,15,15,780.5,138.5,4.2,37.0,765.5,692.89,504.47
2017,7,19,15,30,769.0,136.0,4.2,37.0,728.0,650.23,474.8
2017,7,19,15,45,754.0,132.5,4.2,37.0,684.5,603.02,441.33
2017,7,19,16,0,739.0,129.0,4.2,37.0,641.0,554.97,406.49
2017,7,19,16,15,720.0,125.0,4.15,36.5,593.5,502.72,368.51
2017,7,19,16,30,701.0,121.0,4.1,36.0,546.0,451.23,329.92
2017,7,19,16,45,676.0,116.0,4.1,36.0,495.5,396.67,287.43
2017,7,19,17,0,651.0,111.0,4.1,36.0,445.0,343.45,244.95
2017,7,19,17,15,530.0,122.5,4.0,35.5,374.5,276.91,194.29
2017,7,19,17,30,409.0,134.0,3.9,35.0,304.0,220.29,152.02
2017,7,19,17,45,378.5,118.5,3.8,34.5,257.5,173.89,115.64
2017,7,19,18,0,348.0,103.0,3.7,34.0,211.0,130.87,83.14
2017,7,19,18,15,358.0,83.0,3.35,33.0,174.5,90.65,54.42
2017,7,19,18,30,368.0,63.0,3.0,32.0,138.0,49.36,35.37
2017,7,19,18,45,278.5,48.5,2.65,31.5,95.5,37.15,24.86
2017,7,19,19,0,189.0,34.0,2.3,31.0,53.0,26.44,15.0
2017,7,19,19,15,94.5,17.0,2.3,30.5,26.5,13.37,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,5,45,28.0,8.5,2.2,25.0,9.5,7.73,0.0
2017,7,20,6,0,56.0,17.0,2.4,25.0,19.0,13.96,0.0
2017,7,20,6,15,159.0,33.5,2.5,25.5,54.5,26.04,14.96
2017,7,20,6,30,262.0,50.0,2.6,26.0,90.0,38.31,26.46
2017,7,20,6,45,349.5,61.0,2.75,26.5,137.0,46.7,34.02
2017,7,20,7,0,437.0,72.0,2.9,27.0,184.0,87.69,51.12
2017,7,20,7,15,492.5,80.5,2.8,27.5,235.0,131.53,79.91
2017,7,20,7,30,548.0,89.0,2.7,28.0,286.0,181.85,118.19
2017,7,20,7,45,593.5,93.5,2.65,29.0,339.5,232.3,158.82
2017,7,20,8,0,639.0,98.0,2.6,30.0,393.0,287.35,203.46
2017,7,20,8,15,668.0,103.0,2.5,30.5,444.5,341.1,247.33
2017,7,20,8,30,697.0,108.0,2.4,31.0,496.0,396.92,291.61
2017,7,20,8,45,721.5,110.5,2.35,31.5,546.5,451.49,333.74
2017,7,20,9,0,746.0,113.0,2.3,32.0,597.0,505.19,373.88
2017,7,20,9,15,763.0,116.5,2.15,32.5,642.5,556.11,410.35
2017,7,20,9,30,780.0,120.0,2.0,33.0,688.0,606.6,445.1
2017,7,20,9,45,794.0,121.5,1.95,33.5,729.5,652.47,475.96
2017,7,20,10,0,808.0,123.0,1.9,34.0,771.0,697.06,505.02
2017,7,20,10,15,818.0,125.0,1.9,34.5,806.5,733.7,527.98
2017,7,20,10,30,828.0,127.0,1.9,35.0,842.0,771.48,550.41
2017,7,20,10,45,836.5,127.5,1.95,35.5,871.0,804.37,569.79
2017,7,20,11,0,845.0,128.0,2.0,36.0,900.0,834.68,587.38
2017,7,20,11,15,850.0,129.0,2.05,36.0,921.5,859.66,602.75
2017,7,20,11,30,855.0,130.0,2.1,36.0,943.0,881.57,616.24
2017,7,20,11,45,871.5,121.5,2.2,36.5,961.0,902.0,628.01
2017,7,20,12,0,888.0,113.0,2.3,37.0,979.0,919.43,637.92
2017,7,20,12,15,889.0,113.0,2.35,37.0,985.0,927.26,642.85
2017,7,20,12,30,890.0,113.0,2.4,37.0,991.0,931.66,645.84
2017,7,20,12,45,890.5,112.5,2.5,37.5,989.0,931.76,645.35
2017,7,20,13,0,891.0,112.0,2.6,38.0,987.0,928.46,642.86
2017,7,20,13,15,889.0,111.5,2.65,38.0,977.5,919.43,637.86
2017,7,20,13,30,887.0,111.0,2.7,38.0,968.0,906.93,630.81
2017,7,20,13,45,884.0,110.5,2.8,38.5,950.0,890.11,620.15
2017,7,20,14,0,881.0,110.0,2.9,39.0,932.0,869.92,607.41
2017,7,20,14,15,875.5,108.5,2.95,39.0,907.0,843.44,591.64
2017,7,20,14,30,870.0,107.0,3.0,39.0,882.0,813.92,573.87
2017,7,20,14,45,861.5,106.0,3.05,39.0,850.0,779.66,552.92
2017,7,20,15,0,853.0,105.0,3.1,39.0,818.0,742.89,530.15
2017,7,20,15,15,843.0,103.5,3.15,38.5,780.0,702.29,505.49
2017,7,20,15,30,833.0,102.0,3.2,38.0,742.0,659.73,477.56
2017,7,20,15,45,818.5,100.0,3.25,38.0,698.0,612.15,444.4
2017,7,20,16,0,804.0,98.0,3.3,38.0,654.0,563.48,409.6
2017,7,20,16,15,787.0,95.5,3.35,37.5,606.0,512.29,372.81
2017,7,20,16,30,770.0,93.0,3.4,37.0,558.0,460.21,334.1
2017,7,20,16,45,745.5,90.0,3.45,37.0,507.0,404.49,290.88
2017,7,20,17,0,721.0,87.0,3.5,37.0,456.0,349.91,247.33
2017,7,20,17,15,690.0,82.5,3.45,36.5,403.0,293.36,201.91
2017,7,20,17,30,659.0,78.0,3.4,36.0,350.0,236.86,155.99
2017,7,20,17,45,614.5,72.5,3.4,36.0,297.0,181.87,111.91
2017,7,20,18,0,570.0,67.0,3.4,36.0,244.0,131.56,73.84
2017,7,20,18,15,506.0,59.5,3.1,35.0,193.5,83.13,43.09
2017,7,20,18,30,442.0,52.0,2.8,34.0,143.0,42.31,29.25
2017,7,20,18,45,341.5,41.5,2.5,33.5,99.0,32.62,20.93
2017,7,20,19,0,241.0,31.0,2.2,33.0,55.0,25.09,13.72
2017,7,20,19,15,120.5,15.5,2.35,32.5,27.5,12.21,0.0
2017,7,20,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,5,45,20.5,8.0,2.3,25.5,9.0,7.28,0.0
2017,7,21,6,0,41.0,16.0,2.4,26.0,18.0,13.17,0.0
2017,7,21,6,15,142.0,33.5,2.45,26.5,52.5,26.03,14.75
2017,7,21,6,30,243.0,51.0,2.5,27.0,87.0,39.07,26.94
2017,7,21,6,45,337.0,61.5,2.65,27.5,134.5,47.08,34.18
2017,7,21,7,0,431.0,72.0,2.8,28.0,182.0,86.0,49.71
2017,7,21,7,15,487.5,80.5,2.75,28.5,233.0,131.13,79.46
2017,7,21,7,30,544.0,89.0,2.7,29.0,284.0,181.4,117.54
2017,7,21,7,45,589.5,94.0,2.7,30.0,337.5,232.13,158.24
2017,7,21,8,0,635.0,99.0,2.7,31.0,391.0,287.47,202.97
2017,7,21,8,15,664.5,104.0,2.55,31.5,443.0,341.26,246.63
2017,7,21,8,30,694.0,109.0,2.4,32.0,495.0,397.19,290.73
2017,7,21,8,45,718.0,112.0,2.25,32.5,545.0,451.88,332.53
2017,7,21,9,0,742.0,115.0,2.1,33.0,595.0,505.7,372.19
2017,7,21,9,15,758.5,118.0,2.0,33.5,640.5,555.75,407.9
2017,7,21,9,30,775.0,121.0,1.9,34.0,686.0,605.32,441.98
2017,7,21,9,45,789.0,123.0,1.85,35.0,727.0,651.52,471.87
2017,7,21,10,0,803.0,125.0,1.8,36.0,768.0,696.46,499.84
2017,7,21,10,15,812.5,127.5,1.85,36.0,803.5,732.92,523.9
2017,7,21,10,30,822.0,130.0,1.9,36.0,839.0,770.63,547.63
2017,7,21,10,45,830.0,131.0,1.95,36.5,868.0,803.45,566.87
2017,7,21,11,0,838.0,132.0,2.0,37.0,897.0,833.66,584.33
2017,7,21,11,15,843.0,133.0,2.1,37.5,918.5,858.52,598.73
2017,7,21,11,30,848.0,134.0,2.2,38.0,940.0,880.31,611.23
2017,7,21,11,45,849.0,136.0,2.35,38.5,953.5,896.25,620.5
2017,7,21,12,0,850.0,138.0,2.5,39.0,967.0,908.85,627.76
2017,7,21,12,15,851.5,138.5,2.6,39.0,973.0,917.24,633.43
2017,7,21,12,30,853.0,139.0,2.7,39.0,979.0,922.37,637.19
2017,7,21,12,45,852.5,139.0,2.8,39.0,977.0,922.01,637.66
2017,7,21,13,0,852.0,139.0,2.9,39.0,975.0,918.44,636.25
2017,7,21,13,15,850.0,138.5,2.95,39.0,965.0,909.8,631.42
2017,7,21,13,30,848.0,138.0,3.0,39.0,955.0,897.85,624.63
2017,7,21,13,45,843.5,137.0,3.1,39.0,937.5,879.95,614.45
2017,7,21,14,0,839.0,136.0,3.2,39.0,920.0,858.88,602.27
2017,7,21,14,15,833.0,134.5,3.2,39.0,895.0,833.02,586.45
2017,7,21,14,30,827.0,133.0,3.2,39.0,870.0,804.3,568.78
2017,7,21,14,45,813.5,134.5,3.25,39.0,836.5,769.7,547.44
2017,7,21,15,0,800.0,136.0,3.3,39.0,803.0,737.63,527.62
2017,7,21,15,15,788.5,133.5,3.35,39.0,765.0,696.25,500.11
2017,7,21,15,30,777.0,131.0,3.4,39.0,727.0,653.18,470.9
2017,7,21,15,45,759.5,129.0,3.45,39.0,683.0,605.37,437.72
2017,7,21,16,0,742.0,127.0,3.5,39.0,639.0,556.91,403.27
2017,7,21,16,15,722.5,123.5,3.5,38.5,591.5,504.63,365.92
2017,7,21,16,30,703.0,120.0,3.5,38.0,544.0,453.11,327.93
2017,7,21,16,45,672.5,116.5,3.55,37.5,493.0,397.35,285.82
2017,7,21,17,0,642.0,113.0,3.6,37.0,442.0,343.52,243.95
2017,7,21,17,15,608.0,107.0,3.6,36.5,389.5,288.58,200.38
2017,7,21,17,30,574.0,101.0,3.6,36.0,337.0,236.64,158.61
2017,7,21,17,45,523.5,93.5,3.6,36.0,284.5,183.48,116.7
2017,7,21,18,0,473.0,86.0,3.6,36.0,232.0,134.19,79.85
2017,7,21,18,15,407.5,75.5,3.5,35.5,183.0,88.82,50.64
2017,7,21,18,30,342.0,65.0,3.4,35.0,134.0,51.17,36.34
2017,7,21,18,45,251.5,49.5,3.3,34.5,92.0,37.89,25.06
2017,7,21,19,0,161.0,34.0,3.2,34.0,50.0,26.43,14.57
2017,7,21,19,15,80.5,17.0,3.3,33.5,25.0,13.38,0.0
2017,7,21,19,30,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
