Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,5,45,21.5,7.5,3.1,25.5,8.5,6.82,0.0
2017,7,22,6,0,43.0,15.0,3.2,26.0,17.0,12.38,0.0
2017,7,22,6,15,140.0,33.5,3.3,26.5,51.5,26.06,14.63
2017,7,22,6,30,237.0,52.0,3.4,27.0,86.0,39.86,27.56
2017,7,22,6,45,328.5,63.5,3.5,27.5,133.5,48.65,35.48
2017,7,22,7,0,420.0,75.0,3.6,28.0,181.0,87.81,51.51
2017,7,22,7,15,476.5,84.5,3.55,28.5,232.5,133.51,81.88
2017,7,22,7,30,533.0,94.0,3.5,29.0,284.0,184.09,120.26
2017,7,22,7,45,583.0,98.0,3.5,29.5,338.5,234.49,160.93
2017,7,22,8,0,633.0,102.0,3.5,30.0,393.0,290.06,206.35
2017,7,22,8,15,662.5,107.5,3.4,30.5,445.0,344.3,250.79
2017,7,22,8,30,692.0,113.0,3.3,31.0,497.0,400.69,295.79
2017,7,22,8,45,719.0,115.0,3.2,32.0,548.0,454.46,336.94
2017,7,22,9,0,746.0,117.0,3.1,33.0,599.0,510.46,378.15
2017,7,22,9,15,762.5,120.5,2.95,33.5,645.0,561.27,414.85
2017,7,22,9,30,779.0,124.0,2.8,34.0,691.0,611.59,449.9
2017,7,22,9,45,794.0,125.5,2.65,35.0,732.5,658.24,480.26
2017,7,22,10,0,809.0,127.0,2.5,36.0,774.0,703.7,508.61
2017,7,22,10,15,818.5,129.5,2.45,36.5,809.5,740.3,531.37
2017,7,22,10,30,828.0,132.0,2.4,37.0,845.0,778.29,553.68
2017,7,22,10,45,836.5,132.5,2.4,37.5,874.0,811.29,572.75
2017,7,22,11,0,845.0,133.0,2.4,38.0,903.0,841.71,589.99
2017,7,22,11,15,849.5,134.0,2.45,38.0,925.0,866.34,605.08
2017,7,22,11,30,854.0,135.0,2.5,38.0,947.0,887.87,618.28
2017,7,22,11,45,865.5,130.0,2.65,38.5,963.0,907.09,629.53
2017,7,22,12,0,877.0,125.0,2.8,39.0,979.0,923.21,638.86
2017,7,22,12,15,878.0,125.5,2.9,39.0,985.0,931.43,644.36
2017,7,22,12,30,879.0,126.0,3.0,39.0,991.0,936.26,647.89
2017,7,22,12,45,880.0,125.0,3.15,39.5,989.5,936.39,647.58
2017,7,22,13,0,881.0,124.0,3.3,40.0,988.0,933.17,645.27
2017,7,22,13,15,878.5,123.5,3.35,40.0,977.5,923.78,639.95
2017,7,22,13,30,876.0,123.0,3.4,40.0,967.0,910.98,632.59
2017,7,22,13,45,872.5,121.5,3.5,40.0,949.5,892.97,622.3
2017,7,22,14,0,869.0,120.0,3.6,40.0,932.0,871.65,609.92
2017,7,22,14,15,672.5,237.0,3.6,40.0,855.0,806.18,567.14
2017,7,22,14,30,476.0,354.0,3.6,40.0,778.0,732.25,514.58
2017,7,22,14,45,435.5,351.5,3.65,40.0,728.0,681.26,481.24
2017,7,22,15,0,395.0,349.0,3.7,40.0,678.0,625.91,444.43
2017,7,22,15,15,429.5,316.0,3.7,39.5,658.5,608.88,435.08
2017,7,22,15,30,464.0,283.0,3.7,39.0,639.0,582.42,418.81
2017,7,22,15,45,629.5,194.0,3.75,39.0,646.0,585.59,423.41
2017,7,22,16,0,795.0,105.0,3.8,39.0,653.0,567.81,412.18
2017,7,22,16,15,777.0,102.0,3.8,38.5,605.0,515.24,374.26
2017,7,22,16,30,759.0,99.0,3.8,38.0,557.0,462.53,335.15
2017,7,22,16,45,733.0,96.0,3.8,38.0,505.0,406.57,291.84
2017,7,22,17,0,707.0,93.0,3.8,38.0,453.0,351.93,248.42
2017,7,22,17,15,675.0,88.0,3.75,37.5,400.0,292.95,201.47
2017,7,22,17,30,643.0,83.0,3.7,37.0,347.0,238.6,157.41
2017,7,22,17,45,595.0,77.5,3.7,36.5,293.5,183.65,113.92
2017,7,22,18,0,547.0,72.0,3.7,36.0,240.0,133.85,76.56
2017,7,22,18,15,481.5,63.5,3.55,35.5,189.5,85.63,45.63
2017,7,22,18,30,416.0,55.0,3.4,35.0,139.0,45.3,31.54
2017,7,22,18,45,315.5,43.5,3.25,34.5,95.5,34.48,22.29
2017,7,22,19,0,215.0,32.0,3.1,34.0,52.0,24.97,13.36
2017,7,22,19,15,107.5,16.0,3.2,33.5,26.0,12.62,0.0
2017,7,22,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,30.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,14.0,7.0,3.05,25.5,7.5,6.37,0.0
2017,7,23,6,0,28.0,14.0,3.2,26.0,15.0,12.73,0.0
2017,7,23,6,15,121.0,33.0,3.3,26.0,49.0,26.52,14.87
2017,7,23,6,30,214.0,52.0,3.4,26.0,83.0,39.84,27.64
2017,7,23,6,45,297.5,65.5,3.5,26.5,129.0,50.11,36.86
2017,7,23,7,0,381.0,79.0,3.6,27.0,175.0,88.55,53.6
2017,7,23,7,15,439.0,89.0,3.55,27.5,225.5,130.94,81.74
2017,7,23,7,30,497.0,99.0,3.5,28.0,276.0,180.02,119.0
2017,7,23,7,45,541.0,106.5,3.5,28.5,328.5,232.02,161.09
2017,7,23,8,0,585.0,114.0,3.5,29.0,381.0,286.57,205.71
2017,7,23,8,15,616.0,120.0,3.4,29.5,432.5,339.24,248.77
2017,7,23,8,30,647.0,126.0,3.3,30.0,484.0,394.33,292.69
2017,7,23,8,45,670.5,130.5,3.2,30.5,533.5,446.55,333.33
2017,7,23,9,0,694.0,135.0,3.1,31.0,583.0,499.71,373.38
2017,7,23,9,15,712.5,139.0,2.95,31.5,628.5,550.16,410.05
2017,7,23,9,30,731.0,143.0,2.8,32.0,674.0,600.42,445.32
2017,7,23,9,45,744.0,147.0,2.65,32.5,714.5,646.13,476.24
2017,7,23,10,0,757.0,151.0,2.5,33.0,755.0,690.63,505.29
2017,7,23,10,15,767.5,153.5,2.35,33.0,790.5,730.39,531.32
2017,7,23,10,30,778.0,156.0,2.2,33.0,826.0,768.24,555.05
2017,7,23,10,45,786.5,158.0,2.05,33.5,855.0,801.88,573.75
2017,7,23,11,0,795.0,160.0,1.9,34.0,884.0,833.08,590.44
2017,7,23,11,15,800.5,161.0,1.85,34.5,906.0,858.11,603.79
2017,7,23,11,30,806.0,162.0,1.8,35.0,928.0,880.22,615.21
2017,7,23,11,45,801.0,169.5,1.8,35.5,939.5,895.94,623.11
2017,7,23,12,0,796.0,177.0,1.8,36.0,951.0,908.21,628.95
2017,7,23,12,15,468.5,339.0,1.85,36.0,795.5,771.12,537.73
2017,7,23,12,30,141.0,501.0,1.9,36.0,640.0,606.61,423.24
2017,7,23,12,45,194.0,496.0,2.0,36.5,686.5,651.07,454.48
2017,7,23,13,0,247.0,491.0,2.1,37.0,733.0,694.17,483.07
2017,7,23,13,15,280.5,476.0,2.2,37.0,748.5,715.56,498.08
2017,7,23,13,30,314.0,461.0,2.3,37.0,764.0,727.43,507.23
2017,7,23,13,45,163.5,356.0,2.4,37.5,513.5,482.22,342.62
2017,7,23,14,0,13.0,251.0,2.5,38.0,263.0,236.45,168.17
2017,7,23,14,15,12.0,243.5,2.5,37.5,255.0,228.29,163.4
2017,7,23,14,30,11.0,236.0,2.5,37.0,247.0,220.14,158.04
2017,7,23,14,45,8.5,207.0,2.5,37.0,215.5,191.51,137.41
2017,7,23,15,0,6.0,178.0,2.5,37.0,184.0,163.15,116.84
2017,7,23,15,15,9.5,209.0,2.5,37.0,217.0,192.96,139.06
2017,7,23,15,30,13.0,240.0,2.5,37.0,250.0,222.32,160.77
2017,7,23,15,45,69.0,278.5,2.5,37.0,326.5,294.34,214.13
2017,7,23,16,0,125.0,317.0,2.5,37.0,403.0,360.72,262.14
2017,7,23,16,15,166.5,291.0,2.5,36.5,396.5,351.37,256.28
2017,7,23,16,30,208.0,265.0,2.5,36.0,390.0,337.59,246.88
2017,7,23,16,45,190.0,240.5,2.5,36.0,347.0,295.08,215.64
2017,7,23,17,0,172.0,216.0,2.5,36.0,304.0,254.35,185.37
2017,7,23,17,15,154.5,191.0,2.4,35.5,263.5,215.29,156.26
2017,7,23,17,30,137.0,166.0,2.3,35.0,223.0,178.27,128.39
2017,7,23,17,45,120.5,143.5,2.2,34.5,187.5,145.6,103.68
2017,7,23,18,0,104.0,121.0,2.1,34.0,152.0,115.03,80.74
2017,7,23,18,15,82.5,97.5,1.85,33.0,119.0,85.59,59.47
2017,7,23,18,30,61.0,74.0,1.6,32.0,86.0,60.83,44.76
2017,7,23,18,45,33.5,52.0,1.35,31.5,58.5,43.12,29.63
2017,7,23,19,0,6.0,30.0,1.1,31.0,31.0,25.89,14.19
2017,7,23,19,15,3.0,15.0,1.1,30.5,15.5,13.16,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,25.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.64,0.0
2017,7,24,6,15,15.5,30.5,3.2,25.5,32.5,25.93,14.28
2017,7,24,6,30,31.0,57.0,3.4,26.0,61.0,46.25,32.94
2017,7,24,6,45,83.0,84.5,3.65,26.5,103.0,65.57,49.85
2017,7,24,7,0,135.0,112.0,3.9,27.0,145.0,98.72,70.01
2017,7,24,7,15,231.0,116.5,4.05,27.5,191.0,126.86,87.31
2017,7,24,7,30,327.0,121.0,4.2,28.0,237.0,166.41,115.14
2017,7,24,7,45,280.5,152.0,4.35,28.5,263.0,202.71,146.91
2017,7,24,8,0,234.0,183.0,4.5,29.0,289.0,233.83,173.8
2017,7,24,8,15,196.5,212.0,4.35,29.5,309.0,259.38,194.89
2017,7,24,8,30,159.0,241.0,4.2,30.0,329.0,281.79,212.48
2017,7,24,8,45,149.0,266.0,4.1,30.5,355.0,309.72,233.27
2017,7,24,9,0,139.0,291.0,4.0,31.0,381.0,336.41,252.53
2017,7,24,9,15,118.5,311.5,3.8,31.5,392.5,351.86,262.83
2017,7,24,9,30,98.0,332.0,3.6,32.0,404.0,360.52,267.82
2017,7,24,9,45,177.5,352.5,3.45,32.5,491.0,443.17,327.63
2017,7,24,10,0,257.0,373.0,3.3,33.0,578.0,533.06,390.82
2017,7,24,10,15,458.0,301.5,3.2,33.0,687.0,636.5,465.87
2017,7,24,10,30,659.0,230.0,3.1,33.0,796.0,748.18,544.63
2017,7,24,10,45,674.0,229.5,3.05,33.5,826.0,781.96,565.2
2017,7,24,11,0,689.0,229.0,3.0,34.0,856.0,813.99,584.73
2017,7,24,11,15,695.5,231.0,2.95,34.5,877.5,839.01,599.22
2017,7,24,11,30,702.0,233.0,2.9,35.0,899.0,861.49,611.89
2017,7,24,11,45,538.5,333.5,2.9,35.5,849.0,819.28,578.58
2017,7,24,12,0,375.0,434.0,2.9,36.0,799.0,763.4,536.69
2017,7,24,12,15,392.5,431.0,2.85,36.0,815.5,780.52,548.21
2017,7,24,12,30,410.0,428.0,2.8,36.0,832.0,801.84,561.79
2017,7,24,12,45,411.0,427.0,2.75,36.5,830.5,801.95,560.3
2017,7,24,13,0,412.0,426.0,2.7,37.0,829.0,799.97,557.67
2017,7,24,13,15,325.0,453.5,2.6,37.0,769.5,736.26,514.19
2017,7,24,13,30,238.0,481.0,2.5,37.0,710.0,670.94,469.59
2017,7,24,13,45,318.0,440.5,2.45,37.0,740.5,706.59,495.47
2017,7,24,14,0,398.0,400.0,2.4,37.0,771.0,730.51,512.92
2017,7,24,14,15,201.5,284.5,2.35,37.0,472.5,445.18,319.89
2017,7,24,14,30,5.0,169.0,2.3,37.0,174.0,154.98,109.99
2017,7,24,14,45,2.5,130.0,2.3,37.0,132.5,117.79,83.1
2017,7,24,15,0,0.0,91.0,2.3,37.0,91.0,80.93,55.68
2017,7,24,15,15,3.0,140.0,2.35,37.0,142.0,126.7,90.15
2017,7,24,15,30,6.0,189.0,2.4,37.0,193.0,172.16,124.02
2017,7,24,15,45,3.0,145.0,2.45,37.0,147.0,130.65,93.39
2017,7,24,16,0,0.0,101.0,2.5,37.0,101.0,89.62,62.8
2017,7,24,16,15,0.0,90.5,2.5,36.5,90.5,80.25,56.05
2017,7,24,16,30,0.0,80.0,2.5,36.0,80.0,70.86,49.19
2017,7,24,16,45,0.0,75.0,2.5,36.0,75.0,66.39,45.93
2017,7,24,17,0,0.0,70.0,2.5,36.0,70.0,61.92,42.65
2017,7,24,17,15,0.0,61.0,2.3,35.5,61.0,53.9,36.68
2017,7,24,17,30,0.0,52.0,2.1,35.0,52.0,45.9,30.63
2017,7,24,17,45,0.0,43.5,1.95,34.5,43.5,38.36,24.84
2017,7,24,18,0,0.0,35.0,1.8,34.0,35.0,30.83,18.96
2017,7,24,18,15,0.0,27.0,1.7,33.0,27.0,23.76,13.37
2017,7,24,18,30,0.0,19.0,1.6,32.0,19.0,16.7,8.27
2017,7,24,18,45,0.0,12.5,1.55,31.5,12.5,10.97,3.36
2017,7,24,19,0,0.0,6.0,1.5,31.0,6.0,5.26,0.0
2017,7,24,19,15,0.0,3.0,1.75,30.5,3.0,2.73,0.0
2017,7,24,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.5,3.25,24.5,4.5,0.0,0.0
2017,7,25,6,0,1.0,9.0,3.4,25.0,9.0,8.19,0.0
2017,7,25,6,15,49.5,34.0,3.6,25.5,40.5,27.8,15.51
2017,7,25,6,30,98.0,59.0,3.8,26.0,72.0,46.65,33.23
2017,7,25,6,45,183.0,77.5,4.0,26.5,117.0,60.11,45.23
2017,7,25,7,0,268.0,96.0,4.2,27.0,162.0,95.52,62.94
2017,7,25,7,15,329.0,110.0,4.2,27.5,211.5,134.43,89.22
2017,7,25,7,30,390.0,124.0,4.2,28.0,261.0,181.28,124.41
2017,7,25,7,45,454.0,129.0,4.25,28.5,315.0,228.28,161.29
2017,7,25,8,0,518.0,134.0,4.3,29.0,369.0,282.11,204.36
2017,7,25,8,15,413.5,177.0,4.25,29.5,380.0,313.68,233.05
2017,7,25,8,30,309.0,220.0,4.2,30.0,391.0,330.02,247.85
2017,7,25,8,45,477.5,188.5,4.2,31.0,481.0,405.55,304.19
2017,7,25,9,0,646.0,157.0,4.2,32.0,571.0,496.44,371.39
2017,7,25,9,15,666.0,161.5,4.1,32.5,616.5,546.18,407.69
2017,7,25,9,30,686.0,166.0,4.0,33.0,662.0,596.02,443.13
2017,7,25,9,45,702.5,169.0,3.95,33.5,703.0,641.9,474.94
2017,7,25,10,0,719.0,172.0,3.9,34.0,744.0,686.97,505.37
2017,7,25,10,15,730.0,175.0,3.85,34.0,779.5,726.83,532.56
2017,7,25,10,30,741.0,178.0,3.8,34.0,815.0,762.2,556.34
2017,7,25,10,45,751.0,179.0,3.8,34.5,844.0,795.15,576.75
2017,7,25,11,0,761.0,180.0,3.8,35.0,873.0,825.84,595.03
2017,7,25,11,15,487.0,327.5,3.8,35.5,775.0,748.12,536.02
2017,7,25,11,30,213.0,475.0,3.8,36.0,677.0,638.52,454.17
2017,7,25,11,45,508.5,321.5,3.8,36.5,813.0,782.24,557.59
2017,7,25,12,0,804.0,168.0,3.8,37.0,949.0,910.15,643.03
2017,7,25,12,15,491.5,334.5,3.8,37.0,813.0,790.62,559.54
2017,7,25,12,30,179.0,501.0,3.8,37.0,677.0,643.34,453.62
2017,7,25,12,45,492.0,335.0,3.85,37.5,817.0,794.05,562.35
2017,7,25,13,0,805.0,169.0,3.9,38.0,957.0,919.01,646.21
2017,7,25,13,15,802.0,168.5,3.9,38.0,947.0,909.4,639.44
2017,7,25,13,30,799.0,168.0,3.9,38.0,937.0,896.57,631.6
2017,7,25,13,45,795.0,166.5,3.9,38.0,919.0,878.72,620.63
2017,7,25,14,0,791.0,165.0,3.9,38.0,901.0,857.81,607.75
2017,7,25,14,15,784.5,163.0,3.9,38.0,876.0,831.35,591.27
2017,7,25,14,30,778.0,161.0,3.9,38.0,851.0,802.17,573.02
2017,7,25,14,45,733.5,180.0,3.9,38.0,811.5,760.01,545.59
2017,7,25,15,0,689.0,199.0,3.9,38.0,772.0,720.74,518.6
2017,7,25,15,15,675.0,195.0,3.9,37.5,734.0,679.36,491.72
2017,7,25,15,30,661.0,191.0,3.9,37.0,696.0,636.82,463.42
2017,7,25,15,45,638.5,188.5,3.95,37.0,652.5,589.37,430.17
2017,7,25,16,0,616.0,186.0,4.0,37.0,609.0,542.02,396.27
2017,7,25,16,15,592.5,179.5,3.95,36.5,562.0,490.94,359.62
2017,7,25,16,30,569.0,173.0,3.9,36.0,515.0,437.82,320.57
2017,7,25,16,45,532.5,167.5,3.9,36.0,464.0,384.14,279.6
2017,7,25,17,0,496.0,162.0,3.9,36.0,413.0,333.28,240.01
2017,7,25,17,15,456.0,152.0,3.75,35.5,362.0,280.57,199.01
2017,7,25,17,30,416.0,142.0,3.6,35.0,311.0,231.78,160.73
2017,7,25,17,45,356.5,130.5,3.5,35.0,260.0,182.09,122.64
2017,7,25,18,0,297.0,119.0,3.4,35.0,209.0,139.16,91.24
2017,7,25,18,15,232.0,100.5,3.2,34.0,162.0,97.73,63.65
2017,7,25,18,30,167.0,82.0,3.0,33.0,115.0,64.19,47.29
2017,7,25,18,45,99.5,57.5,2.9,32.5,75.5,45.78,31.58
2017,7,25,19,0,32.0,33.0,2.8,32.0,36.0,27.75,15.18
2017,7,25,19,15,16.0,16.5,3.0,31.5,18.0,15.01,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,29.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.0,6.0,2.95,24.5,6.0,0.0,0.0
2017,7,26,6,0,14.0,12.0,3.2,25.0,12.0,10.91,0.0
2017,7,26,6,15,101.0,32.0,3.4,25.5,45.0,25.69,13.68
2017,7,26,6,30,188.0,52.0,3.6,26.0,78.0,40.99,28.49
2017,7,26,6,45,296.5,62.5,3.8,26.5,125.5,48.29,35.26
2017,7,26,7,0,405.0,73.0,4.0,27.0,173.0,86.13,50.7
2017,7,26,7,15,464.5,82.5,4.1,27.5,224.0,131.56,81.19
2017,7,26,7,30,524.0,92.0,4.2,28.0,275.0,182.28,119.93
2017,7,26,7,45,582.0,94.0,4.35,29.0,330.5,232.66,160.39
2017,7,26,8,0,640.0,96.0,4.5,30.0,386.0,289.15,206.34
2017,7,26,8,15,669.5,101.0,4.55,30.5,438.0,343.58,251.42
2017,7,26,8,30,699.0,106.0,4.6,31.0,490.0,400.17,297.16
2017,7,26,8,45,728.5,107.0,4.65,31.5,541.5,456.15,341.3
2017,7,26,9,0,758.0,108.0,4.7,32.0,593.0,511.89,384.08
2017,7,26,9,15,774.5,111.0,4.7,32.5,639.5,563.07,422.2
2017,7,26,9,30,791.0,114.0,4.7,33.0,686.0,613.73,458.82
2017,7,26,9,45,807.0,114.5,4.75,33.5,728.0,660.84,492.15
2017,7,26,10,0,823.0,115.0,4.8,34.0,770.0,703.68,521.81
2017,7,26,10,15,832.5,117.0,4.75,34.5,806.0,744.11,547.57
2017,7,26,10,30,842.0,119.0,4.7,35.0,842.0,782.37,571.14
2017,7,26,10,45,850.5,119.5,4.7,35.5,871.5,816.03,591.57
2017,7,26,11,0,859.0,120.0,4.7,36.0,901.0,847.05,610.07
2017,7,26,11,15,864.0,121.0,4.7,36.0,922.5,872.66,626.17
2017,7,26,11,30,869.0,122.0,4.7,36.0,944.0,895.13,640.23
2017,7,26,11,45,858.0,132.5,4.7,36.5,954.5,908.52,647.08
2017,7,26,12,0,847.0,143.0,4.7,37.0,965.0,918.01,651.48
2017,7,26,12,15,848.0,143.5,4.65,37.0,971.0,926.03,656.18
2017,7,26,12,30,849.0,144.0,4.6,37.0,977.0,930.77,658.85
2017,7,26,12,45,848.0,144.0,4.6,37.5,975.0,929.96,656.93
2017,7,26,13,0,847.0,144.0,4.6,38.0,973.0,925.92,653.07
2017,7,26,13,15,564.0,306.5,4.55,38.0,856.0,826.89,585.52
2017,7,26,13,30,281.0,469.0,4.5,38.0,739.0,708.08,499.55
2017,7,26,13,45,200.5,465.5,4.5,38.0,656.5,619.68,439.47
2017,7,26,14,0,120.0,462.0,4.5,38.0,574.0,540.93,384.56
2017,7,26,14,15,470.0,300.5,4.5,38.0,720.0,697.67,501.05
2017,7,26,14,30,820.0,139.0,4.5,38.0,866.0,810.75,581.71
2017,7,26,14,45,449.0,262.0,4.5,38.0,658.0,614.31,444.01
2017,7,26,15,0,78.0,385.0,4.5,38.0,450.0,411.01,295.39
2017,7,26,15,15,451.5,245.5,4.5,38.0,592.5,564.46,411.59
2017,7,26,15,30,825.0,106.0,4.5,38.0,735.0,665.08,486.0
2017,7,26,15,45,813.0,103.0,4.5,38.0,691.5,618.1,452.06
2017,7,26,16,0,801.0,100.0,4.5,38.0,648.0,570.75,417.71
2017,7,26,16,15,783.0,97.0,4.5,37.5,600.0,517.61,379.15
2017,7,26,16,30,765.0,94.0,4.5,37.0,552.0,464.32,339.24
2017,7,26,16,45,743.0,89.5,4.5,37.0,500.5,408.04,295.26
2017,7,26,17,0,721.0,85.0,4.5,37.0,449.0,352.65,250.79
2017,7,26,17,15,689.5,80.5,4.4,36.5,396.0,295.45,204.6
2017,7,26,17,30,658.0,76.0,4.3,36.0,343.0,238.52,158.07
2017,7,26,17,45,614.0,70.5,4.25,35.5,289.5,183.19,113.61
2017,7,26,18,0,570.0,65.0,4.2,35.0,236.0,132.52,74.94
2017,7,26,18,15,504.0,57.5,3.9,34.0,185.5,83.44,43.21
2017,7,26,18,30,438.0,50.0,3.6,33.0,135.0,42.28,29.3
2017,7,26,18,45,333.0,39.0,3.35,32.5,91.5,30.8,19.42
2017,7,26,19,0,228.0,28.0,3.1,32.0,48.0,22.72,11.25
2017,7,26,19,15,114.0,14.0,3.1,31.5,24.0,12.73,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,27,5,45,19.5,6.0,2.3,24.0,7.0,0.0,0.0
2017,7,27,6,0,39.0,12.0,2.4,24.0,14.0,10.91,0.0
2017,7,27,6,15,151.0,28.5,2.55,24.5,47.5,22.24,10.94
2017,7,27,6,30,263.0,45.0,2.7,25.0,81.0,34.66,23.33
2017,7,27,6,45,360.0,55.0,2.85,26.0,128.5,43.21,31.04
2017,7,27,7,0,457.0,65.0,3.0,27.0,176.0,84.75,47.75
2017,7,27,7,15,514.0,72.5,3.05,27.5,227.5,129.6,77.45
2017,7,27,7,30,571.0,80.0,3.1,28.0,279.0,181.13,117.04
2017,7,27,7,45,612.5,85.5,3.2,29.0,332.5,233.3,159.66
2017,7,27,8,0,654.0,91.0,3.3,30.0,386.0,289.63,205.92
2017,7,27,8,15,683.0,95.5,3.25,30.5,438.5,344.26,250.92
2017,7,27,8,30,712.0,100.0,3.2,31.0,491.0,402.57,297.55
2017,7,27,8,45,732.5,104.0,3.2,32.0,540.5,456.16,338.79
2017,7,27,9,0,753.0,108.0,3.2,33.0,590.0,510.24,378.88
2017,7,27,9,15,769.5,111.5,3.1,33.5,636.0,561.72,416.26
2017,7,27,9,30,786.0,115.0,3.0,34.0,682.0,612.71,452.02
2017,7,27,9,45,799.5,117.0,2.95,34.5,723.5,659.44,483.9
2017,7,27,10,0,813.0,119.0,2.9,35.0,765.0,701.5,511.78
2017,7,27,10,15,822.5,121.0,2.85,35.5,800.5,741.61,536.67
2017,7,27,10,30,832.0,123.0,2.8,36.0,836.0,779.57,559.25
2017,7,27,10,45,841.0,123.5,2.8,36.5,865.5,813.38,579.09
2017,7,27,11,0,850.0,124.0,2.8,37.0,895.0,844.6,597.07
2017,7,27,11,15,854.5,125.0,2.8,37.0,917.0,869.59,612.2
2017,7,27,11,30,859.0,126.0,2.8,37.0,939.0,891.44,625.37
2017,7,27,11,45,875.5,117.5,2.8,37.5,956.5,912.2,636.55
2017,7,27,12,0,892.0,109.0,2.8,38.0,974.0,929.91,645.81
2017,7,27,12,15,893.0,109.5,2.85,38.0,980.0,938.42,651.12
2017,7,27,12,30,894.0,110.0,2.9,38.0,986.0,943.42,654.43
2017,7,27,12,45,894.0,109.5,3.0,38.5,984.5,943.09,653.52
2017,7,27,13,0,894.0,109.0,3.1,39.0,983.0,939.27,650.57
2017,7,27,13,15,892.0,108.5,3.2,39.0,973.0,930.09,645.73
2017,7,27,13,30,890.0,108.0,3.3,39.0,963.0,917.4,638.78
2017,7,27,13,45,886.5,107.0,3.4,39.0,945.0,899.42,628.53
2017,7,27,14,0,883.0,106.0,3.5,39.0,927.0,878.06,616.15
2017,7,27,14,15,877.5,105.0,3.55,39.0,901.5,851.72,600.29
2017,7,27,14,30,872.0,104.0,3.6,39.0,876.0,822.33,582.42
2017,7,27,14,45,858.5,106.0,3.7,39.0,842.5,786.57,560.49
2017,7,27,15,0,845.0,108.0,3.8,39.0,809.0,748.62,536.9
2017,7,27,15,15,834.5,106.0,3.85,39.0,770.5,707.1,510.48
2017,7,27,15,30,824.0,104.0,3.9,39.0,732.0,663.67,480.91
2017,7,27,15,45,809.5,102.0,4.0,39.0,688.0,616.02,447.74
2017,7,27,16,0,795.0,100.0,4.1,39.0,644.0,568.28,413.6
2017,7,27,16,15,591.5,163.5,4.1,38.5,551.5,477.63,347.8
2017,7,27,16,30,388.0,227.0,4.1,38.0,459.0,396.11,288.41
2017,7,27,16,45,549.0,157.5,4.15,37.5,451.5,383.71,278.05
2017,7,27,17,0,710.0,88.0,4.2,37.0,444.0,352.09,250.49
2017,7,27,17,15,677.5,83.0,4.15,36.5,391.0,292.54,202.68
2017,7,27,17,30,645.0,78.0,4.1,36.0,338.0,237.57,157.77
2017,7,27,17,45,600.0,72.0,4.1,36.0,285.0,182.26,113.21
2017,7,27,18,0,555.0,66.0,4.1,36.0,232.0,131.77,74.64
2017,7,27,18,15,488.0,58.5,3.85,35.0,182.0,83.45,43.51
2017,7,27,18,30,421.0,51.0,3.6,34.0,132.0,43.21,29.91
2017,7,27,18,45,317.0,39.5,3.4,33.5,89.0,31.29,19.68
2017,7,27,19,0,213.0,28.0,3.2,33.0,46.0,21.92,10.4
2017,7,27,19,15,106.5,14.0,3.2,32.5,23.0,12.73,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,32.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,5,45,25.0,6.0,2.8,24.5,7.0,0.0,0.0
2017,7,28,6,0,50.0,12.0,3.0,25.0,14.0,10.91,0.0
2017,7,28,6,15,173.0,27.5,3.2,25.5,48.5,21.51,10.09
2017,7,28,6,30,296.0,43.0,3.4,26.0,83.0,33.22,21.98
2017,7,28,6,45,394.5,52.0,3.6,27.0,132.0,42.24,30.06
2017,7,28,7,0,493.0,61.0,3.8,28.0,181.0,84.11,45.74
2017,7,28,7,15,550.0,68.5,3.85,28.5,234.0,131.26,76.98
2017,7,28,7,30,607.0,76.0,3.9,29.0,287.0,185.05,118.4
2017,7,28,7,45,654.0,79.0,4.0,30.0,342.5,238.57,162.1
2017,7,28,8,0,701.0,82.0,4.1,31.0,398.0,298.88,211.55
2017,7,28,8,15,728.5,86.5,4.05,31.5,451.5,355.39,258.3
2017,7,28,8,30,756.0,91.0,4.0,32.0,505.0,413.73,305.23
2017,7,28,8,45,781.0,92.5,3.95,33.0,556.5,469.49,348.22
2017,7,28,9,0,806.0,94.0,3.9,34.0,608.0,526.09,390.23
2017,7,28,9,15,821.5,96.5,3.8,34.5,655.0,577.77,427.96
2017,7,28,9,30,837.0,99.0,3.7,35.0,702.0,629.02,464.1
2017,7,28,9,45,851.5,99.5,3.65,35.5,745.0,676.65,496.79
2017,7,28,10,0,866.0,100.0,3.6,36.0,788.0,722.87,527.26
2017,7,28,10,15,874.5,101.5,3.55,36.5,824.0,763.83,552.22
2017,7,28,10,30,883.0,103.0,3.5,37.0,860.0,802.42,575.25
2017,7,28,10,45,891.5,103.0,3.45,37.5,890.0,837.0,595.33
2017,7,28,11,0,900.0,103.0,3.4,38.0,920.0,868.79,613.39
2017,7,28,11,15,904.0,104.0,3.35,38.0,942.0,894.64,628.79
2017,7,28,11,30,908.0,105.0,3.3,38.0,964.0,917.16,642.06
2017,7,28,11,45,897.5,115.0,3.25,38.5,974.0,931.49,648.82
2017,7,28,12,0,887.0,125.0,3.2,39.0,984.0,941.77,653.13
2017,7,28,12,15,888.0,125.0,3.15,39.0,990.0,949.75,657.48
2017,7,28,12,30,889.0,125.0,3.1,39.0,996.0,954.25,659.76
2017,7,28,12,45,888.5,125.0,3.1,39.5,994.0,953.91,658.12
2017,7,28,13,0,888.0,125.0,3.1,40.0,992.0,950.12,654.49
2017,7,28,13,15,886.0,124.5,3.05,40.0,981.5,941.0,648.74
2017,7,28,13,30,884.0,124.0,3.0,40.0,971.0,928.41,640.97
2017,7,28,13,45,879.5,123.0,2.95,40.5,952.5,909.65,628.14
2017,7,28,14,0,875.0,122.0,2.9,41.0,934.0,887.57,613.38
2017,7,28,14,15,869.0,120.5,2.9,41.0,908.5,860.53,597.2
2017,7,28,14,30,863.0,119.0,2.9,41.0,883.0,830.47,579.1
2017,7,28,14,45,854.0,118.0,2.9,41.0,850.0,795.65,557.88
2017,7,28,15,0,845.0,117.0,2.9,41.0,817.0,758.35,534.94
2017,7,28,15,15,834.0,115.0,2.85,40.5,778.0,716.41,509.48
2017,7,28,15,30,823.0,113.0,2.8,40.0,739.0,672.58,480.94
2017,7,28,15,45,809.5,110.0,2.8,40.0,694.5,626.5,449.3
2017,7,28,16,0,796.0,107.0,2.8,40.0,650.0,576.69,414.36
2017,7,28,16,15,777.5,103.5,2.8,39.5,601.5,522.84,376.45
2017,7,28,16,30,759.0,100.0,2.8,39.0,553.0,468.91,337.18
2017,7,28,16,45,735.0,96.0,2.8,39.0,500.5,412.35,294.09
2017,7,28,17,0,711.0,92.0,2.8,39.0,448.0,356.92,250.61
2017,7,28,17,15,677.5,87.0,2.6,38.5,394.5,296.85,203.23
2017,7,28,17,30,644.0,82.0,2.4,38.0,341.0,241.48,158.74
2017,7,28,17,45,597.0,76.0,2.25,37.5,287.0,185.69,114.8
2017,7,28,18,0,550.0,70.0,2.1,37.0,233.0,134.99,76.77
2017,7,28,18,15,481.0,61.5,1.85,36.0,182.0,85.85,45.28
2017,7,28,18,30,412.0,53.0,1.6,35.0,131.0,45.09,31.26
2017,7,28,18,45,305.0,40.5,1.4,34.0,88.0,32.25,20.39
2017,7,28,19,0,198.0,28.0,1.2,33.0,45.0,21.92,10.18
2017,7,28,19,15,99.0,14.0,1.2,32.5,22.5,12.73,0.0
2017,7,28,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,31.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,17.0,5.5,3.0,24.5,6.0,0.0,0.0
2017,7,29,6,0,34.0,11.0,3.2,25.0,12.0,10.01,0.0
2017,7,29,6,15,149.5,28.0,3.35,25.5,46.0,21.89,10.09
2017,7,29,6,30,265.0,45.0,3.5,26.0,80.0,34.73,23.19
2017,7,29,6,45,362.5,55.5,3.7,27.0,128.0,44.09,31.6
2017,7,29,7,0,460.0,66.0,3.9,28.0,176.0,86.63,48.81
2017,7,29,7,15,519.0,73.5,3.85,28.5,229.0,132.1,78.94
2017,7,29,7,30,578.0,81.0,3.8,29.0,282.0,184.51,119.16
2017,7,29,7,45,625.0,85.5,3.75,30.0,337.0,237.79,162.44
2017,7,29,8,0,672.0,90.0,3.7,31.0,392.0,295.86,209.83
2017,7,29,8,15,701.0,95.0,3.45,32.0,445.0,352.16,255.41
2017,7,29,8,30,730.0,100.0,3.2,33.0,498.0,412.08,302.16
2017,7,29,8,45,754.0,102.5,2.95,34.0,549.5,467.07,343.59
2017,7,29,9,0,778.0,105.0,2.7,35.0,601.0,522.87,383.79
2017,7,29,9,15,794.0,108.0,2.35,35.5,648.0,574.96,420.06
2017,7,29,9,30,810.0,111.0,2.0,36.0,695.0,626.43,454.07
2017,7,29,9,45,823.0,113.5,1.7,37.0,737.0,671.88,481.55
2017,7,29,10,0,836.0,116.0,1.4,38.0,779.0,717.82,507.55
2017,7,29,10,15,845.0,117.5,1.2,38.5,814.5,758.08,529.1
2017,7,29,10,30,854.0,119.0,1.0,39.0,850.0,796.08,548.13
2017,7,29,10,45,860.5,121.0,0.8,39.5,879.5,830.03,563.77
2017,7,29,11,0,867.0,123.0,0.6,40.0,909.0,861.15,576.88
2017,7,29,11,15,872.0,124.0,0.7,40.0,930.5,887.06,592.88
2017,7,29,11,30,877.0,125.0,0.8,40.0,952.0,909.79,607.1
2017,7,29,11,45,879.0,126.0,0.9,40.5,966.0,926.49,616.56
2017,7,29,12,0,881.0,127.0,1.0,41.0,980.0,939.75,624.09
2017,7,29,12,15,881.5,127.5,1.15,41.0,986.0,947.68,630.69
2017,7,29,12,30,882.0,128.0,1.3,41.0,992.0,952.14,635.3
2017,7,29,12,45,880.0,129.0,1.5,41.5,989.0,951.3,636.08
2017,7,29,13,0,878.0,130.0,1.7,42.0,986.0,947.04,634.74
2017,7,29,13,15,875.5,129.5,1.85,42.0,975.5,937.53,630.99
2017,7,29,13,30,873.0,129.0,2.0,42.0,965.0,924.59,625.15
2017,7,29,13,45,866.0,129.5,2.15,42.0,946.0,905.12,615.28
2017,7,29,14,0,859.0,130.0,2.3,42.0,927.0,882.47,603.37
2017,7,29,14,15,637.5,248.0,2.4,42.0,830.5,796.27,549.29
2017,7,29,14,30,416.0,366.0,2.5,42.0,734.0,701.76,485.18
2017,7,29,14,45,414.0,351.5,2.7,42.0,706.0,671.74,467.72
2017,7,29,15,0,412.0,337.0,2.9,42.0,678.0,640.26,448.46
2017,7,29,15,15,473.0,297.0,2.95,41.5,670.0,629.92,444.42
2017,7,29,15,30,534.0,257.0,3.0,41.0,662.0,613.02,435.46
2017,7,29,15,45,475.0,260.0,3.15,41.0,604.5,552.12,393.92
2017,7,29,16,0,416.0,263.0,3.3,41.0,547.0,494.93,354.32
2017,7,29,16,15,570.5,187.0,3.35,40.5,544.5,486.42,349.97
2017,7,29,16,30,725.0,111.0,3.4,40.0,542.0,463.69,333.42
2017,7,29,16,45,613.5,131.0,3.45,40.0,472.0,391.8,279.92
2017,7,29,17,0,502.0,151.0,3.5,40.0,402.0,328.3,232.43
2017,7,29,17,15,548.0,122.0,3.4,39.5,366.0,288.25,199.53
2017,7,29,17,30,594.0,93.0,3.3,39.0,330.0,239.08,158.29
2017,7,29,17,45,541.5,86.0,3.25,38.5,276.5,184.13,115.52
2017,7,29,18,0,489.0,79.0,3.2,38.0,223.0,135.05,79.11
2017,7,29,18,15,418.0,68.5,2.85,37.0,173.5,86.18,47.47
2017,7,29,18,30,347.0,58.0,2.5,36.0,124.0,47.42,32.99
2017,7,29,18,45,244.0,43.5,2.15,35.5,82.0,33.48,21.17
2017,7,29,19,0,141.0,29.0,1.8,35.0,40.0,22.65,10.3
2017,7,29,19,15,70.5,14.5,1.85,34.5,20.0,13.19,0.0
2017,7,29,19,30,0.0,0.0,1.9,34.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.5,0.75,26.5,4.5,0.0,0.0
2017,7,30,6,0,15.0,9.0,0.8,27.0,9.0,8.19,0.0
2017,7,30,6,15,99.5,28.5,0.85,27.5,40.5,23.01,10.46
2017,7,30,6,30,184.0,48.0,0.9,28.0,72.0,38.03,25.67
2017,7,30,6,45,266.0,63.0,1.0,28.5,117.0,49.32,35.74
2017,7,30,7,0,348.0,78.0,1.1,29.0,162.0,87.44,52.9
2017,7,30,7,15,407.5,89.5,1.15,29.5,212.0,129.78,81.15
2017,7,30,7,30,467.0,101.0,1.2,30.0,262.0,179.12,118.13
2017,7,30,7,45,512.5,109.0,1.25,31.0,314.0,228.66,157.13
2017,7,30,8,0,558.0,117.0,1.3,32.0,366.0,285.43,201.79
2017,7,30,8,15,590.0,123.5,1.25,32.5,417.5,337.98,243.2
2017,7,30,8,30,622.0,130.0,1.2,33.0,469.0,393.12,285.39
2017,7,30,8,45,644.5,136.5,1.2,34.0,518.0,445.96,324.14
2017,7,30,9,0,667.0,143.0,1.2,35.0,567.0,499.73,362.07
2017,7,30,9,15,686.0,147.5,1.2,35.5,612.5,550.19,397.15
2017,7,30,9,30,705.0,152.0,1.2,36.0,658.0,600.62,431.07
2017,7,30,9,45,715.5,157.5,1.25,36.5,698.0,645.92,460.87
2017,7,30,10,0,726.0,163.0,1.3,37.0,738.0,689.89,489.06
2017,7,30,10,15,737.0,166.0,1.35,37.0,773.0,728.2,514.14
2017,7,30,10,30,748.0,169.0,1.4,37.0,808.0,766.3,538.66
2017,7,30,10,45,754.0,173.0,1.5,37.5,836.5,799.2,558.17
2017,7,30,11,0,760.0,177.0,1.6,38.0,865.0,829.6,576.03
2017,7,30,11,15,766.0,178.5,1.7,38.0,886.5,855.01,591.94
2017,7,30,11,30,772.0,180.0,1.8,38.0,908.0,877.61,606.18
2017,7,30,11,45,783.5,175.0,1.9,38.5,924.0,896.21,616.72
2017,7,30,12,0,795.0,170.0,2.0,39.0,940.0,911.87,625.5
2017,7,30,12,15,796.5,170.5,2.15,39.0,945.5,920.36,631.76
2017,7,30,12,30,798.0,171.0,2.3,39.0,951.0,925.6,636.13
2017,7,30,12,45,491.0,334.0,2.45,39.5,814.0,798.82,552.1
2017,7,30,13,0,184.0,497.0,2.6,40.0,677.0,647.24,446.82
2017,7,30,13,15,483.0,336.5,2.75,40.0,801.0,786.92,547.1
2017,7,30,13,30,782.0,176.0,2.9,40.0,925.0,896.47,621.62
2017,7,30,13,45,770.5,179.0,3.05,40.0,905.0,876.21,609.42
2017,7,30,14,0,759.0,182.0,3.2,40.0,885.0,853.2,596.36
2017,7,30,14,15,751.5,180.0,3.35,39.5,860.0,826.38,581.98
2017,7,30,14,30,744.0,178.0,3.5,39.0,835.0,797.0,565.72
2017,7,30,14,45,680.5,208.0,3.7,39.0,791.5,754.21,537.8
2017,7,30,15,0,617.0,238.0,3.9,39.0,748.0,708.49,507.03
2017,7,30,15,15,602.5,232.5,4.0,38.5,710.5,667.56,480.95
2017,7,30,15,30,588.0,227.0,4.1,38.0,673.0,625.72,453.55
2017,7,30,15,45,564.5,222.5,4.25,38.0,629.5,575.8,419.02
2017,7,30,16,0,541.0,218.0,4.4,38.0,586.0,528.89,385.81
2017,7,30,16,15,473.5,219.0,4.4,37.5,523.5,463.92,339.38
2017,7,30,16,30,406.0,220.0,4.4,37.0,461.0,404.36,296.12
2017,7,30,16,45,381.5,202.0,4.45,37.0,411.5,349.51,255.1
2017,7,30,17,0,357.0,184.0,4.5,37.0,362.0,300.62,217.68
2017,7,30,17,15,358.5,168.0,4.4,36.5,328.5,263.99,188.63
2017,7,30,17,30,360.0,152.0,4.3,36.0,295.0,226.66,158.4
2017,7,30,17,45,317.0,134.0,4.2,35.5,246.0,178.26,121.22
2017,7,30,18,0,274.0,116.0,4.1,35.0,197.0,134.84,88.91
2017,7,30,18,15,219.0,95.0,3.9,34.5,150.5,93.37,60.44
2017,7,30,18,30,164.0,74.0,3.7,34.0,104.0,58.87,42.64
2017,7,30,18,45,108.5,49.5,3.5,34.0,66.5,38.94,25.66
2017,7,30,19,0,53.0,25.0,3.3,34.0,29.0,21.11,8.96
2017,7,30,19,15,26.5,12.5,3.25,33.5,14.5,11.37,0.0
2017,7,30,19,30,0.0,0.0,3.2,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,2.5,2.5,25.0,2.5,0.0,0.0
2017,7,31,6,0,0.0,5.0,2.6,25.0,5.0,4.55,0.0
2017,7,31,6,15,14.5,25.0,2.65,25.5,26.5,21.51,9.15
2017,7,31,6,30,29.0,45.0,2.7,26.0,48.0,37.6,25.49
2017,7,31,6,45,59.0,68.5,2.75,26.5,80.5,56.35,41.95
2017,7,31,7,0,89.0,92.0,2.8,27.0,113.0,81.97,57.89
2017,7,31,7,15,119.5,113.0,2.65,27.5,149.0,111.3,79.48
2017,7,31,7,30,150.0,134.0,2.5,28.0,185.0,144.5,104.76
2017,7,31,7,45,82.5,145.0,2.4,29.0,174.0,147.22,109.39
2017,7,31,8,0,15.0,156.0,2.3,30.0,163.0,141.09,106.02
2017,7,31,8,15,200.5,178.0,2.15,30.5,286.5,236.16,176.07
2017,7,31,8,30,386.0,200.0,2.0,31.0,410.0,352.29,261.59
2017,7,31,8,45,358.0,230.5,1.95,31.5,440.5,385.88,286.49
2017,7,31,9,0,330.0,261.0,1.9,32.0,471.0,419.29,310.41
2017,7,31,9,15,356.5,277.0,2.05,32.5,519.5,468.14,345.37
2017,7,31,9,30,383.0,293.0,2.2,33.0,568.0,518.65,380.77
2017,7,31,9,45,431.0,292.0,2.35,33.5,619.0,575.4,420.23
2017,7,31,10,0,479.0,291.0,2.5,34.0,670.0,629.65,457.4
2017,7,31,10,15,364.5,350.0,2.65,34.5,646.5,611.11,441.59
2017,7,31,10,30,250.0,409.0,2.8,35.0,623.0,589.77,423.69
2017,7,31,10,45,357.0,387.5,3.0,35.5,704.0,667.97,478.42
2017,7,31,11,0,464.0,366.0,3.2,36.0,785.0,757.97,539.28
2017,7,31,11,15,320.0,421.0,3.35,36.0,713.5,688.91,489.93
2017,7,31,11,30,176.0,476.0,3.5,36.0,642.0,611.23,434.52
2017,7,31,11,45,495.5,318.0,3.65,36.5,795.0,775.04,552.54
2017,7,31,12,0,815.0,160.0,3.8,37.0,948.0,922.56,651.18
2017,7,31,12,15,816.5,160.5,3.9,37.0,954.5,931.22,656.02
2017,7,31,12,30,818.0,161.0,4.0,37.0,961.0,936.55,659.77
2017,7,31,12,45,645.0,291.0,4.1,37.5,921.0,903.72,636.08
2017,7,31,13,0,472.0,421.0,4.2,38.0,881.0,860.7,602.22
2017,7,31,13,15,648.5,286.0,4.25,38.0,911.0,893.99,630.0
2017,7,31,13,30,825.0,151.0,4.3,38.0,941.0,903.84,638.42
2017,7,31,13,45,826.0,146.5,4.35,38.0,924.5,887.78,628.64
2017,7,31,14,0,827.0,142.0,4.4,38.0,908.0,868.36,616.87
2017,7,31,14,15,665.0,242.0,4.4,38.0,846.5,816.98,582.49
2017,7,31,14,30,503.0,342.0,4.4,38.0,785.0,754.2,537.14
2017,7,31,14,45,655.0,236.0,4.45,38.0,790.0,761.34,546.74
2017,7,31,15,0,807.0,130.0,4.5,38.0,795.0,750.08,542.75
2017,7,31,15,15,795.5,127.5,4.45,37.5,756.5,707.81,515.5
2017,7,31,15,30,784.0,125.0,4.4,37.0,718.0,663.81,485.93
2017,7,31,15,45,774.0,120.0,4.4,37.0,675.5,616.88,452.79
2017,7,31,16,0,764.0,115.0,4.4,37.0,633.0,568.6,417.89
2017,7,31,16,15,744.5,111.0,4.3,36.5,584.5,515.02,378.9
2017,7,31,16,30,725.0,107.0,4.2,36.0,536.0,461.54,338.82
2017,7,31,16,45,703.5,101.5,4.15,36.0,485.0,404.68,294.52
2017,7,31,17,0,682.0,96.0,4.1,36.0,434.0,349.96,250.64
2017,7,31,17,15,648.0,90.5,4.0,35.5,381.0,292.49,204.42
2017,7,31,17,30,614.0,85.0,3.9,35.0,328.0,237.98,159.9
2017,7,31,17,45,569.0,77.5,3.8,34.5,275.5,182.77,115.6
2017,7,31,18,0,524.0,70.0,3.7,34.0,223.0,132.48,77.09
