Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,18,15,455.5,61.0,3.3,33.0,173.0,84.31,45.51
2017,7,31,18,30,387.0,52.0,2.9,32.0,123.0,44.53,31.2
2017,7,31,18,45,286.5,38.5,2.55,31.5,81.5,30.69,19.26
2017,7,31,19,0,186.0,25.0,2.2,31.0,40.0,19.59,7.73
2017,7,31,19,15,93.0,12.5,2.15,30.5,20.0,11.37,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,5,45,16.0,4.0,1.45,25.5,4.5,0.0,0.0
2017,8,1,6,0,32.0,8.0,1.7,26.0,9.0,7.28,0.0
2017,8,1,6,15,134.0,25.5,1.75,26.5,41.0,19.95,7.65
2017,8,1,6,30,236.0,43.0,1.8,27.0,73.0,33.2,21.72
2017,8,1,6,45,295.0,58.5,1.85,27.5,115.0,46.66,33.64
2017,8,1,7,0,354.0,74.0,1.9,28.0,157.0,85.42,51.19
2017,8,1,7,15,413.0,84.0,1.75,28.5,206.0,126.9,79.08
2017,8,1,7,30,472.0,94.0,1.6,29.0,255.0,175.29,115.73
2017,8,1,7,45,533.5,100.0,1.45,30.0,312.5,229.71,158.3
2017,8,1,8,0,595.0,106.0,1.3,31.0,370.0,288.77,204.54
2017,8,1,8,15,626.0,112.0,1.25,31.0,422.0,342.71,247.95
2017,8,1,8,30,657.0,118.0,1.2,31.0,474.0,399.08,292.08
2017,8,1,8,45,680.0,123.0,1.15,31.5,523.5,452.72,332.33
2017,8,1,9,0,703.0,128.0,1.1,32.0,573.0,507.26,371.72
2017,8,1,9,15,721.0,132.0,1.1,32.5,619.0,558.48,407.68
2017,8,1,9,30,739.0,136.0,1.1,33.0,665.0,609.33,442.19
2017,8,1,9,45,754.0,138.5,1.15,33.5,706.5,655.93,473.24
2017,8,1,10,0,769.0,141.0,1.2,34.0,748.0,701.43,502.79
2017,8,1,10,15,779.0,143.5,1.3,34.5,783.5,741.77,528.68
2017,8,1,10,30,789.0,146.0,1.4,35.0,819.0,780.12,551.93
2017,8,1,10,45,796.5,148.0,1.55,35.5,848.0,813.71,572.45
2017,8,1,11,0,804.0,150.0,1.7,36.0,877.0,844.75,591.27
2017,8,1,11,15,809.5,151.5,1.8,36.0,898.5,870.81,607.67
2017,8,1,11,30,815.0,153.0,1.9,36.0,920.0,893.9,622.28
2017,8,1,11,45,794.0,171.5,2.05,36.5,928.0,905.89,629.24
2017,8,1,12,0,773.0,190.0,2.2,37.0,936.0,913.69,633.72
2017,8,1,12,15,774.5,190.0,2.3,37.0,942.0,921.55,639.19
2017,8,1,12,30,776.0,190.0,2.4,37.0,948.0,926.22,642.78
2017,8,1,12,45,776.0,190.0,2.5,37.5,946.0,926.29,642.28
2017,8,1,13,0,776.0,190.0,2.6,38.0,944.0,923.18,639.9
2017,8,1,13,15,773.5,189.0,2.6,38.0,934.0,913.6,634.17
2017,8,1,13,30,771.0,188.0,2.6,38.0,924.0,900.86,626.6
2017,8,1,13,45,633.0,282.0,2.65,38.0,879.0,858.06,598.37
2017,8,1,14,0,495.0,376.0,2.7,38.0,834.0,809.5,564.31
2017,8,1,14,15,489.5,361.0,2.7,38.0,803.0,777.29,544.49
2017,8,1,14,30,484.0,346.0,2.7,38.0,772.0,743.34,523.21
2017,8,1,14,45,434.5,347.5,2.75,38.0,719.0,687.7,486.7
2017,8,1,15,0,385.0,349.0,2.8,38.0,666.0,627.58,446.84
2017,8,1,15,15,374.5,334.5,2.8,37.5,630.5,589.76,422.81
2017,8,1,15,30,364.0,320.0,2.8,37.0,595.0,551.55,397.91
2017,8,1,15,45,360.0,299.5,2.8,37.0,557.5,511.79,370.78
2017,8,1,16,0,356.0,279.0,2.8,37.0,520.0,471.43,342.71
2017,8,1,16,15,344.0,258.0,2.8,36.5,476.5,425.83,310.94
2017,8,1,16,30,332.0,237.0,2.8,36.0,433.0,380.73,278.73
2017,8,1,16,45,311.5,220.0,2.8,36.0,390.0,336.12,245.54
2017,8,1,17,0,291.0,203.0,2.8,36.0,347.0,293.21,213.03
2017,8,1,17,15,356.0,169.5,2.75,35.5,324.5,265.28,189.77
2017,8,1,17,30,421.0,136.0,2.7,35.0,302.0,231.03,160.07
2017,8,1,17,45,368.0,122.5,2.65,35.0,251.0,180.16,120.72
2017,8,1,18,0,315.0,109.0,2.6,35.0,200.0,135.26,87.38
2017,8,1,18,15,255.5,90.0,2.4,34.5,153.0,92.52,58.39
2017,8,1,18,30,196.0,71.0,2.2,34.0,106.0,57.18,41.18
2017,8,1,18,45,128.5,47.5,2.0,33.5,67.5,37.5,24.47
2017,8,1,19,0,61.0,24.0,1.8,33.0,29.0,19.54,7.16
2017,8,1,19,15,30.5,12.0,1.8,32.5,14.5,10.91,0.0
2017,8,1,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,26.0,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,26.0,1.0,0.91,0.0
2017,8,2,6,15,0.0,8.5,1.35,26.0,8.5,7.46,0.0
2017,8,2,6,30,0.0,16.0,1.5,26.0,16.0,14.06,6.0
2017,8,2,6,45,0.0,26.5,1.65,26.5,26.5,23.33,14.12
2017,8,2,7,0,0.0,37.0,1.8,27.0,37.0,32.61,21.01
2017,8,2,7,15,0.0,49.5,1.85,27.5,49.5,43.68,30.07
2017,8,2,7,30,0.0,62.0,1.9,28.0,62.0,54.78,38.97
2017,8,2,7,45,0.0,72.5,1.95,28.5,72.5,64.11,46.28
2017,8,2,8,0,0.0,83.0,2.0,29.0,83.0,73.41,53.43
2017,8,2,8,15,0.0,119.5,2.0,29.0,119.5,105.46,78.56
2017,8,2,8,30,0.0,156.0,2.0,29.0,156.0,137.71,103.41
2017,8,2,8,45,16.0,200.0,2.0,29.5,210.5,184.62,138.89
2017,8,2,9,0,32.0,244.0,2.0,30.0,265.0,236.63,177.56
2017,8,2,9,15,38.0,270.0,2.05,30.0,296.0,266.31,199.26
2017,8,2,9,30,44.0,296.0,2.1,30.0,327.0,296.67,221.32
2017,8,2,9,45,22.0,215.5,2.15,30.5,231.0,210.95,156.63
2017,8,2,10,0,0.0,135.0,2.2,31.0,135.0,120.16,87.27
2017,8,2,10,15,3.0,157.5,2.2,31.0,160.0,142.72,104.45
2017,8,2,10,30,6.0,180.0,2.2,31.0,185.0,165.58,121.56
2017,8,2,10,45,4.5,166.0,2.2,31.5,170.0,152.06,110.91
2017,8,2,11,0,3.0,152.0,2.2,32.0,155.0,138.42,100.27
2017,8,2,11,15,10.5,234.0,2.15,32.0,244.5,219.44,160.65
2017,8,2,11,30,18.0,316.0,2.1,32.0,334.0,301.53,220.15
2017,8,2,11,45,18.0,319.5,2.1,32.5,337.5,305.29,221.95
2017,8,2,12,0,18.0,323.0,2.1,33.0,341.0,308.94,223.99
2017,8,2,12,15,91.0,410.5,2.05,33.0,500.0,469.75,338.92
2017,8,2,12,30,164.0,498.0,2.0,33.0,659.0,632.99,449.48
2017,8,2,12,45,94.0,431.5,2.0,33.5,524.0,493.3,352.32
2017,8,2,13,0,24.0,365.0,2.0,34.0,389.0,353.65,253.82
2017,8,2,13,15,21.5,346.5,1.95,34.0,368.0,333.86,240.42
2017,8,2,13,30,19.0,328.0,1.9,34.0,347.0,314.04,226.47
2017,8,2,13,45,67.5,393.0,1.85,34.0,456.0,427.06,307.27
2017,8,2,14,0,116.0,458.0,1.8,34.0,565.0,538.29,383.64
2017,8,2,14,15,131.0,446.5,1.75,34.0,564.5,536.05,382.02
2017,8,2,14,30,146.0,435.0,1.7,34.0,564.0,532.45,380.2
2017,8,2,14,45,97.0,395.0,1.65,34.0,479.5,442.13,317.83
2017,8,2,15,0,48.0,355.0,1.6,34.0,395.0,362.91,262.26
2017,8,2,15,15,50.5,340.0,1.55,33.5,380.0,347.93,252.98
2017,8,2,15,30,53.0,325.0,1.5,33.0,365.0,332.61,243.06
2017,8,2,15,45,55.5,306.5,1.45,33.0,346.0,313.75,230.01
2017,8,2,16,0,58.0,288.0,1.4,33.0,327.0,294.56,216.62
2017,8,2,16,15,37.0,246.0,1.3,32.5,270.5,241.26,178.22
2017,8,2,16,30,16.0,204.0,1.2,32.0,214.0,188.2,139.44
2017,8,2,16,45,8.0,134.5,1.2,32.0,139.5,122.35,89.93
2017,8,2,17,0,0.0,65.0,1.2,32.0,65.0,57.47,39.9
2017,8,2,17,15,0.0,56.5,1.1,31.5,56.5,49.9,34.23
2017,8,2,17,30,0.0,48.0,1.0,31.0,48.0,42.36,28.42
2017,8,2,17,45,0.0,40.0,0.95,30.5,40.0,35.26,22.87
2017,8,2,18,0,0.0,32.0,0.9,30.0,32.0,28.18,17.22
2017,8,2,18,15,0.0,24.0,0.85,29.5,24.0,21.11,11.48
2017,8,2,18,30,0.0,16.0,0.8,29.0,16.0,14.06,6.17
2017,8,2,18,45,0.0,10.0,0.8,29.0,10.0,8.77,1.54
2017,8,2,19,0,0.0,4.0,0.8,29.0,4.0,3.5,0.0
2017,8,2,19,15,0.0,2.0,0.85,28.5,2.0,1.82,0.0
2017,8,2,19,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,3,6,15,69.0,23.5,1.3,24.0,32.0,19.14,6.33
2017,8,3,6,30,138.0,47.0,1.4,24.0,64.0,37.11,25.19
2017,8,3,6,45,223.5,64.5,1.55,24.5,108.5,52.59,39.07
2017,8,3,7,0,309.0,82.0,1.7,25.0,153.0,89.43,56.51
2017,8,3,7,15,154.5,94.0,1.8,25.5,129.5,101.23,70.44
2017,8,3,7,30,0.0,106.0,1.9,26.0,106.0,92.28,69.66
2017,8,3,7,45,0.0,112.5,2.05,26.5,112.5,98.57,74.42
2017,8,3,8,0,0.0,119.0,2.2,27.0,119.0,104.69,78.89
2017,8,3,8,15,18.0,164.0,2.3,27.5,173.5,150.97,114.7
2017,8,3,8,30,36.0,209.0,2.4,28.0,228.0,201.6,153.27
2017,8,3,8,45,36.0,228.5,2.5,28.5,249.5,222.1,168.26
2017,8,3,9,0,36.0,248.0,2.6,29.0,271.0,242.61,183.1
2017,8,3,9,15,20.5,215.5,2.65,29.5,229.0,203.66,152.74
2017,8,3,9,30,5.0,183.0,2.7,30.0,187.0,166.01,123.35
2017,8,3,9,45,101.0,280.0,2.75,30.5,359.5,330.32,247.52
2017,8,3,10,0,197.0,377.0,2.8,31.0,532.0,495.16,366.07
2017,8,3,10,15,225.0,392.0,2.85,31.5,577.5,539.9,396.16
2017,8,3,10,30,253.0,407.0,2.9,32.0,623.0,593.24,432.21
2017,8,3,10,45,208.0,428.5,2.95,32.5,610.0,578.34,419.5
2017,8,3,11,0,163.0,450.0,3.0,33.0,597.0,567.34,409.67
2017,8,3,11,15,169.5,462.0,3.0,33.0,618.5,589.85,424.88
2017,8,3,11,30,176.0,474.0,3.0,33.0,640.0,611.88,439.53
2017,8,3,11,45,179.5,482.0,3.05,33.5,653.0,626.76,448.51
2017,8,3,12,0,183.0,490.0,3.1,34.0,666.0,640.82,456.96
2017,8,3,12,15,263.0,472.0,3.1,34.0,727.5,710.08,505.16
2017,8,3,12,30,343.0,454.0,3.1,34.0,789.0,769.95,546.26
2017,8,3,12,45,261.5,474.5,3.15,34.5,729.5,712.56,505.05
2017,8,3,13,0,180.0,495.0,3.2,35.0,670.0,645.02,457.5
2017,8,3,13,15,126.0,474.0,3.2,35.0,596.0,572.51,407.89
2017,8,3,13,30,72.0,453.0,3.2,35.0,522.0,490.68,351.07
2017,8,3,13,45,108.0,457.5,3.25,35.0,559.0,525.62,376.82
2017,8,3,14,0,144.0,462.0,3.3,35.0,596.0,567.49,406.54
2017,8,3,14,15,485.5,296.5,3.3,34.5,726.0,716.49,517.98
2017,8,3,14,30,827.0,131.0,3.3,34.0,856.0,820.2,592.93
2017,8,3,14,45,787.5,147.5,3.35,34.0,816.5,784.25,569.4
2017,8,3,15,0,748.0,164.0,3.4,34.0,777.0,741.37,541.35
2017,8,3,15,15,513.0,253.0,3.4,34.0,664.0,623.57,456.73
2017,8,3,15,30,278.0,342.0,3.4,34.0,551.0,514.56,376.97
2017,8,3,15,45,146.0,283.0,3.45,34.0,392.0,356.0,263.12
2017,8,3,16,0,14.0,224.0,3.5,34.0,233.0,207.44,152.72
2017,8,3,16,15,113.5,240.0,3.45,33.5,307.0,281.81,210.07
2017,8,3,16,30,213.0,256.0,3.4,33.0,381.0,336.83,251.12
2017,8,3,16,45,118.5,217.5,3.35,33.0,286.0,248.01,184.75
2017,8,3,17,0,24.0,179.0,3.3,33.0,191.0,166.28,123.74
2017,8,3,17,15,19.5,158.0,3.15,32.5,167.0,144.47,107.59
2017,8,3,17,30,15.0,137.0,3.0,32.0,143.0,123.26,91.61
2017,8,3,17,45,227.5,110.5,2.9,32.0,176.0,141.95,98.2
2017,8,3,18,0,440.0,84.0,2.8,32.0,209.0,132.25,81.01
2017,8,3,18,15,370.0,71.0,2.4,31.5,160.5,85.55,49.64
2017,8,3,18,30,300.0,58.0,2.0,31.0,112.0,47.4,33.63
2017,8,3,18,45,206.5,41.0,1.7,30.5,72.0,31.64,19.98
2017,8,3,19,0,113.0,24.0,1.4,30.0,32.0,18.78,5.68
2017,8,3,19,15,56.5,12.0,1.3,29.5,16.0,10.91,0.0
2017,8,3,19,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,107.5,21.0,1.05,25.5,34.0,16.4,4.08
2017,8,4,6,30,215.0,42.0,1.1,26.0,68.0,32.46,21.1
2017,8,4,6,45,301.0,56.0,1.15,27.0,113.5,45.79,32.93
2017,8,4,7,0,387.0,70.0,1.2,28.0,159.0,85.95,50.17
2017,8,4,7,15,446.0,80.5,1.2,28.5,210.0,130.12,80.12
2017,8,4,7,30,505.0,91.0,1.2,29.0,261.0,183.3,120.69
2017,8,4,7,45,548.0,99.0,1.3,29.5,314.0,234.97,162.35
2017,8,4,8,0,591.0,107.0,1.4,30.0,367.0,291.17,207.78
2017,8,4,8,15,622.5,113.5,1.5,30.5,419.0,345.82,251.71
2017,8,4,8,30,654.0,120.0,1.6,31.0,471.0,402.98,296.45
2017,8,4,8,45,679.5,124.0,1.75,31.5,521.5,457.01,337.9
2017,8,4,9,0,705.0,128.0,1.9,32.0,572.0,512.19,379.02
2017,8,4,9,15,723.0,132.0,1.95,32.5,618.0,563.74,416.03
2017,8,4,9,30,741.0,136.0,2.0,33.0,664.0,614.8,451.62
2017,8,4,9,45,756.5,138.5,2.1,33.5,706.0,662.03,483.9
2017,8,4,10,0,772.0,141.0,2.2,34.0,748.0,708.2,514.71
2017,8,4,10,15,782.5,143.5,2.25,34.0,784.0,749.19,541.97
2017,8,4,10,30,793.0,146.0,2.3,34.0,820.0,788.21,566.77
2017,8,4,10,45,801.5,147.5,2.35,34.5,849.0,822.41,587.07
2017,8,4,11,0,810.0,149.0,2.4,35.0,878.0,854.07,605.59
2017,8,4,11,15,548.5,301.5,2.4,35.0,801.0,791.24,560.35
2017,8,4,11,30,287.0,454.0,2.4,35.0,724.0,702.94,495.59
2017,8,4,11,45,534.0,320.0,2.4,35.5,830.5,818.09,576.63
2017,8,4,12,0,781.0,186.0,2.4,36.0,937.0,922.69,644.58
2017,8,4,12,15,782.5,186.5,2.4,36.0,943.0,931.09,648.68
2017,8,4,12,30,784.0,187.0,2.4,36.0,949.0,936.25,651.72
2017,8,4,12,45,415.5,309.5,2.45,36.5,713.5,711.0,501.76
2017,8,4,13,0,47.0,432.0,2.5,37.0,478.0,449.91,317.41
2017,8,4,13,15,76.5,452.5,2.5,37.0,526.0,496.38,351.14
2017,8,4,13,30,106.0,473.0,2.5,37.0,574.0,541.75,382.4
2017,8,4,13,45,188.0,460.5,2.5,37.0,635.0,610.88,430.81
2017,8,4,14,0,270.0,448.0,2.5,37.0,696.0,674.95,474.89
2017,8,4,14,15,509.5,314.0,2.55,37.0,766.5,754.81,533.8
2017,8,4,14,30,749.0,180.0,2.6,37.0,837.0,809.88,574.86
2017,8,4,14,45,714.0,192.5,2.65,37.0,799.0,772.78,550.65
2017,8,4,15,0,679.0,205.0,2.7,37.0,761.0,731.34,523.34
2017,8,4,15,15,664.5,200.5,2.75,37.0,722.5,688.73,495.39
2017,8,4,15,30,650.0,196.0,2.8,37.0,684.0,645.03,466.12
2017,8,4,15,45,632.5,190.0,2.85,37.0,640.5,597.16,433.34
2017,8,4,16,0,615.0,184.0,2.9,37.0,597.0,549.01,399.58
2017,8,4,16,15,591.5,177.0,2.9,36.5,549.5,496.68,362.67
2017,8,4,16,30,568.0,170.0,2.9,36.0,502.0,442.1,323.11
2017,8,4,16,45,533.5,163.0,2.95,36.0,451.0,387.17,281.66
2017,8,4,17,0,499.0,156.0,3.0,36.0,400.0,334.94,241.31
2017,8,4,17,15,461.0,144.5,2.9,35.5,348.5,280.63,199.17
2017,8,4,17,30,423.0,133.0,2.8,35.0,297.0,230.11,159.47
2017,8,4,17,45,366.0,120.0,2.75,34.5,245.5,178.56,119.92
2017,8,4,18,0,309.0,107.0,2.7,34.0,194.0,133.35,86.52
2017,8,4,18,15,248.5,87.5,2.55,33.5,147.0,90.35,57.13
2017,8,4,18,30,188.0,68.0,2.4,33.0,100.0,54.96,39.47
2017,8,4,18,45,119.5,44.5,2.25,32.5,62.0,35.23,22.57
2017,8,4,19,0,51.0,21.0,2.1,32.0,24.0,17.18,3.92
2017,8,4,19,15,25.5,10.5,2.2,31.5,12.0,9.55,0.0
2017,8,4,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,66.5,22.5,1.85,25.5,30.5,18.34,4.59
2017,8,5,6,30,133.0,45.0,2.0,26.0,61.0,35.61,23.61
2017,8,5,6,45,215.0,63.5,2.15,26.5,105.5,52.23,35.01
2017,8,5,7,0,297.0,82.0,2.3,27.0,150.0,89.42,56.31
2017,8,5,7,15,355.0,96.5,2.3,27.5,199.5,131.58,85.63
2017,8,5,7,30,413.0,111.0,2.3,28.0,249.0,180.72,123.18
2017,8,5,7,45,464.5,119.5,2.3,29.0,301.5,229.74,161.98
2017,8,5,8,0,516.0,128.0,2.3,30.0,354.0,284.31,205.29
2017,8,5,8,15,549.5,136.5,2.25,30.5,406.0,337.3,247.62
2017,8,5,8,30,583.0,145.0,2.2,31.0,458.0,396.27,293.31
2017,8,5,8,45,609.0,151.5,2.2,32.0,507.5,449.31,332.89
2017,8,5,9,0,635.0,158.0,2.2,33.0,557.0,503.75,372.1
2017,8,5,9,15,654.5,163.0,2.3,33.5,602.5,553.97,408.18
2017,8,5,9,30,674.0,168.0,2.4,34.0,648.0,604.27,443.38
2017,8,5,9,45,686.5,174.0,2.5,34.5,688.5,650.51,474.84
2017,8,5,10,0,699.0,180.0,2.6,35.0,729.0,695.65,504.86
2017,8,5,10,15,503.5,286.5,2.7,35.0,691.5,671.44,484.51
2017,8,5,10,30,308.0,393.0,2.8,35.0,654.0,626.33,449.65
2017,8,5,10,45,269.5,418.0,2.9,35.5,652.0,629.46,450.04
2017,8,5,11,0,231.0,443.0,3.0,36.0,650.0,621.0,442.37
2017,8,5,11,15,185.0,457.5,3.1,36.0,626.0,601.02,427.73
2017,8,5,11,30,139.0,472.0,3.2,36.0,602.0,578.19,411.07
2017,8,5,11,45,162.0,480.5,3.3,36.5,635.0,610.97,432.97
2017,8,5,12,0,185.0,489.0,3.4,37.0,668.0,643.55,454.3
2017,8,5,12,15,214.5,488.0,3.45,37.0,696.5,672.64,474.26
2017,8,5,12,30,244.0,487.0,3.5,37.0,725.0,700.88,493.62
2017,8,5,12,45,134.5,427.0,3.6,37.5,558.0,539.49,382.77
2017,8,5,13,0,25.0,367.0,3.7,38.0,391.0,367.24,261.14
2017,8,5,13,15,391.0,281.0,3.75,37.5,653.0,655.79,471.76
2017,8,5,13,30,757.0,195.0,3.8,37.0,915.0,900.97,638.62
2017,8,5,13,45,382.5,194.0,3.9,37.0,558.0,553.44,402.65
2017,8,5,14,0,8.0,193.0,4.0,37.0,201.0,180.17,128.67
2017,8,5,14,15,154.5,302.0,4.05,37.0,438.0,421.53,307.16
2017,8,5,14,30,301.0,411.0,4.1,37.0,675.0,649.18,465.71
2017,8,5,14,45,264.5,401.5,4.2,37.0,627.0,599.42,430.74
2017,8,5,15,0,228.0,392.0,4.3,37.0,579.0,543.91,392.76
2017,8,5,15,15,463.0,279.0,4.35,36.5,634.0,613.25,447.32
2017,8,5,15,30,698.0,166.0,4.4,36.0,689.0,650.69,478.23
2017,8,5,15,45,512.5,224.5,4.45,36.0,595.5,549.88,404.66
2017,8,5,16,0,327.0,283.0,4.5,36.0,502.0,460.61,338.96
2017,8,5,16,15,479.0,212.0,4.5,35.5,505.0,465.05,343.97
2017,8,5,16,30,631.0,141.0,4.5,35.0,508.0,450.28,332.96
2017,8,5,16,45,609.5,131.5,4.5,35.0,458.0,395.3,290.17
2017,8,5,17,0,588.0,122.0,4.5,35.0,408.0,341.49,247.34
2017,8,5,17,15,550.0,114.0,4.35,34.5,355.5,285.22,202.46
2017,8,5,17,30,512.0,106.0,4.2,34.0,303.0,230.17,158.07
2017,8,5,17,45,469.0,94.5,4.1,34.0,252.5,177.62,115.86
2017,8,5,18,0,426.0,83.0,4.0,34.0,202.0,129.9,79.14
2017,8,5,18,15,353.0,70.5,3.75,33.5,154.0,84.13,48.68
2017,8,5,18,30,280.0,58.0,3.5,33.0,106.0,47.28,33.17
2017,8,5,18,45,188.0,40.5,3.3,32.5,67.5,31.29,19.35
2017,8,5,19,0,96.0,23.0,3.1,32.0,29.0,18.74,3.82
2017,8,5,19,15,48.0,11.5,3.15,31.5,14.5,10.46,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,10.0,3.85,26.0,10.0,8.78,0.0
2017,8,6,6,30,0.0,20.0,4.0,26.0,20.0,17.6,8.79
2017,8,6,6,45,0.0,34.5,4.2,26.5,34.5,30.42,18.94
2017,8,6,7,0,0.0,49.0,4.4,27.0,49.0,43.26,29.63
2017,8,6,7,15,0.0,65.5,4.5,27.5,65.5,57.6,41.35
2017,8,6,7,30,0.0,82.0,4.6,28.0,82.0,72.06,52.95
2017,8,6,7,45,26.5,127.0,4.7,28.5,138.5,118.45,89.02
2017,8,6,8,0,53.0,172.0,4.8,29.0,195.0,168.38,127.56
2017,8,6,8,15,26.5,149.5,4.8,29.5,161.0,143.17,107.87
2017,8,6,8,30,0.0,127.0,4.8,30.0,127.0,112.34,83.46
2017,8,6,8,45,0.0,116.5,4.85,30.5,116.5,103.22,75.89
2017,8,6,9,0,0.0,106.0,4.9,31.0,106.0,94.0,68.3
2017,8,6,9,15,5.0,161.0,4.85,31.5,164.5,146.04,108.17
2017,8,6,9,30,10.0,216.0,4.8,32.0,223.0,198.94,147.89
2017,8,6,9,45,8.0,204.0,4.8,32.5,210.5,187.49,138.51
2017,8,6,10,0,6.0,192.0,4.8,33.0,198.0,175.77,129.09
2017,8,6,10,15,24.5,276.5,4.7,33.5,298.0,272.89,201.19
2017,8,6,10,30,43.0,361.0,4.6,34.0,398.0,368.5,269.97
2017,8,6,10,45,29.5,323.0,4.6,34.5,349.0,323.6,236.23
2017,8,6,11,0,16.0,285.0,4.6,35.0,300.0,270.55,196.81
2017,8,6,11,15,20.5,320.5,4.55,35.5,340.0,307.78,223.29
2017,8,6,11,30,25.0,356.0,4.5,36.0,380.0,354.82,256.21
2017,8,6,11,45,51.0,409.0,4.45,36.5,458.5,430.49,309.38
2017,8,6,12,0,77.0,462.0,4.4,37.0,537.0,507.07,361.91
2017,8,6,12,15,46.5,381.0,4.35,37.0,426.5,401.29,287.55
2017,8,6,12,30,16.0,300.0,4.3,37.0,316.0,286.79,205.86
2017,8,6,12,45,21.5,339.0,4.3,37.0,360.5,328.03,235.64
2017,8,6,13,0,27.0,378.0,4.3,37.0,405.0,379.97,272.35
2017,8,6,13,15,32.5,391.0,4.25,37.0,423.0,397.02,284.37
2017,8,6,13,30,38.0,404.0,4.2,37.0,441.0,413.67,296.19
2017,8,6,13,45,59.0,421.5,4.2,37.0,477.0,448.26,321.06
2017,8,6,14,0,80.0,439.0,4.2,37.0,513.0,481.7,344.93
2017,8,6,14,15,57.5,398.5,4.15,37.0,450.5,420.81,302.22
2017,8,6,14,30,35.0,358.0,4.1,37.0,388.0,361.19,260.15
2017,8,6,14,45,381.0,263.5,4.05,37.0,575.0,572.31,417.45
2017,8,6,15,0,727.0,169.0,4.0,37.0,762.0,736.08,534.43
2017,8,6,15,15,713.5,166.0,3.95,36.5,723.5,693.82,505.63
2017,8,6,15,30,700.0,163.0,3.9,36.0,685.0,650.25,476.44
2017,8,6,15,45,680.5,159.5,3.9,36.0,641.0,601.27,441.95
2017,8,6,16,0,661.0,156.0,3.9,36.0,597.0,552.03,406.55
2017,8,6,16,15,638.0,150.5,3.8,35.5,549.0,499.07,368.26
2017,8,6,16,30,615.0,145.0,3.7,35.0,501.0,446.84,329.46
2017,8,6,16,45,585.5,138.0,3.65,35.0,450.5,391.43,286.75
2017,8,6,17,0,556.0,131.0,3.6,35.0,400.0,338.11,244.68
2017,8,6,17,15,516.5,122.5,3.35,34.5,348.0,279.84,198.7
2017,8,6,17,30,477.0,114.0,3.1,34.0,296.0,228.39,157.45
2017,8,6,17,45,427.0,102.0,2.85,33.5,245.5,175.94,116.17
2017,8,6,18,0,377.0,90.0,2.6,33.0,195.0,129.22,80.84
2017,8,6,18,15,304.0,75.5,2.4,32.5,147.5,84.65,50.93
2017,8,6,18,30,231.0,61.0,2.2,32.0,100.0,49.09,34.77
2017,8,6,18,45,144.0,41.0,2.0,31.5,62.5,32.69,20.49
2017,8,6,19,0,57.0,21.0,1.8,31.0,25.0,17.15,1.93
2017,8,6,19,15,28.5,10.5,1.85,30.5,12.5,9.55,0.0
2017,8,6,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.5,2.6,26.0,1.5,1.31,0.0
2017,8,7,6,30,0.0,3.0,2.8,26.0,3.0,2.63,0.0
2017,8,7,6,45,0.0,5.5,3.0,26.0,5.5,4.82,0.0
2017,8,7,7,0,0.0,8.0,3.2,26.0,8.0,7.02,0.11
2017,8,7,7,15,0.0,10.5,3.25,26.0,10.5,9.22,1.95
2017,8,7,7,30,0.0,13.0,3.3,26.0,13.0,11.43,3.77
2017,8,7,7,45,0.0,18.0,3.35,26.0,18.0,15.84,7.38
2017,8,7,8,0,0.0,23.0,3.4,26.0,23.0,20.26,10.96
2017,8,7,8,15,0.0,30.0,3.35,26.0,30.0,26.46,15.95
2017,8,7,8,30,0.0,37.0,3.3,26.0,37.0,32.66,20.9
2017,8,7,8,45,0.0,44.0,3.25,26.0,44.0,38.88,25.83
2017,8,7,9,0,0.0,51.0,3.2,26.0,51.0,45.12,30.73
2017,8,7,9,15,0.0,81.5,3.1,26.0,81.5,72.25,52.27
2017,8,7,9,30,0.0,112.0,3.0,26.0,112.0,99.48,73.6
2017,8,7,9,45,5.0,166.5,2.95,26.5,170.5,151.78,114.11
2017,8,7,10,0,10.0,221.0,2.9,27.0,229.0,204.91,154.38
2017,8,7,10,15,64.5,316.0,2.8,27.0,370.5,340.83,257.2
2017,8,7,10,30,119.0,411.0,2.7,27.0,512.0,485.39,362.07
2017,8,7,10,45,71.5,374.0,2.65,27.0,435.5,407.27,303.75
2017,8,7,11,0,24.0,337.0,2.6,27.0,359.0,325.35,242.63
2017,8,7,11,15,23.0,338.0,2.65,27.0,359.5,326.28,243.38
2017,8,7,11,30,22.0,339.0,2.7,27.0,360.0,327.05,243.76
2017,8,7,11,45,25.5,361.0,2.75,27.0,386.0,361.31,268.75
2017,8,7,12,0,29.0,383.0,2.8,27.0,412.0,386.43,286.83
2017,8,7,12,15,39.0,409.5,2.75,27.0,448.5,421.97,312.44
2017,8,7,12,30,49.0,436.0,2.7,27.0,485.0,457.41,337.71
2017,8,7,12,45,113.0,464.5,2.7,27.0,575.0,556.61,409.41
2017,8,7,13,0,177.0,493.0,2.7,27.0,665.0,643.84,470.89
2017,8,7,13,15,138.5,481.0,2.6,27.0,614.5,594.02,434.78
2017,8,7,13,30,100.0,469.0,2.5,27.0,564.0,534.13,392.27
2017,8,7,13,45,263.5,426.0,2.45,27.0,669.0,658.26,483.52
2017,8,7,14,0,427.0,383.0,2.4,27.0,774.0,763.57,558.11
2017,8,7,14,15,329.0,404.5,2.3,27.0,700.5,679.52,498.0
2017,8,7,14,30,231.0,426.0,2.2,27.0,627.0,598.54,440.46
2017,8,7,14,45,283.5,395.0,2.15,27.0,632.5,610.41,450.76
2017,8,7,15,0,336.0,364.0,2.1,27.0,638.0,609.59,451.61
2017,8,7,15,15,427.0,309.5,1.95,27.0,639.5,616.79,458.24
2017,8,7,15,30,518.0,255.0,1.8,27.0,641.0,609.04,453.98
2017,8,7,15,45,504.0,240.5,1.7,27.5,596.5,560.89,418.71
2017,8,7,16,0,490.0,226.0,1.6,28.0,552.0,512.59,383.13
2017,8,7,16,15,435.5,223.0,1.55,28.0,496.0,452.69,339.22
2017,8,7,16,30,381.0,220.0,1.5,28.0,440.0,392.78,294.71
2017,8,7,16,45,451.5,179.5,1.45,28.0,415.0,367.91,274.88
2017,8,7,17,0,522.0,139.0,1.4,28.0,390.0,329.94,243.42
2017,8,7,17,15,499.5,123.5,1.3,27.5,340.0,275.67,199.8
2017,8,7,17,30,477.0,108.0,1.2,27.0,290.0,223.45,157.04
2017,8,7,17,45,436.5,95.5,1.15,27.0,240.5,172.49,115.64
2017,8,7,18,0,396.0,83.0,1.1,27.0,191.0,126.13,79.36
2017,8,7,18,15,331.0,69.0,1.0,26.5,145.0,81.49,48.67
2017,8,7,18,30,266.0,55.0,0.9,26.0,99.0,44.88,32.15
2017,8,7,18,45,178.0,37.5,0.8,26.0,62.5,29.0,17.99
2017,8,7,19,0,90.0,20.0,0.7,26.0,26.0,15.68,0.12
2017,8,7,19,15,45.0,10.0,0.7,25.5,13.0,9.1,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,116.5,18.5,3.55,23.5,32.0,14.5,0.47
2017,8,8,6,30,233.0,37.0,3.8,24.0,64.0,28.7,17.95
2017,8,8,6,45,322.0,50.0,4.1,24.5,109.0,43.04,26.41
2017,8,8,7,0,411.0,63.0,4.4,25.0,154.0,85.8,49.48
2017,8,8,7,15,471.5,72.0,4.55,25.5,205.5,130.77,80.88
2017,8,8,7,30,532.0,81.0,4.7,26.0,257.0,183.02,122.06
2017,8,8,7,45,268.5,111.5,4.9,26.5,201.0,171.62,124.81
2017,8,8,8,0,5.0,142.0,5.1,27.0,145.0,126.32,96.22
2017,8,8,8,15,80.5,186.0,5.1,27.5,229.0,196.14,149.96
2017,8,8,8,30,156.0,230.0,5.1,28.0,313.0,277.41,212.25
2017,8,8,8,45,94.5,236.0,5.2,28.5,288.0,259.0,197.8
2017,8,8,9,0,33.0,242.0,5.3,29.0,263.0,236.8,179.79
2017,8,8,9,15,63.0,282.0,5.3,29.0,325.5,293.91,223.24
2017,8,8,9,30,93.0,322.0,5.3,29.0,388.0,354.24,268.5
2017,8,8,9,45,167.5,345.0,5.35,29.5,472.5,438.89,331.51
2017,8,8,10,0,242.0,368.0,5.4,30.0,557.0,523.77,393.51
2017,8,8,10,15,205.0,391.5,5.35,30.0,557.0,528.3,395.11
2017,8,8,10,30,168.0,415.0,5.3,30.0,557.0,529.46,394.38
2017,8,8,10,45,187.0,430.0,5.3,30.5,593.0,566.59,420.05
2017,8,8,11,0,206.0,445.0,5.3,31.0,629.0,604.12,445.57
2017,8,8,11,15,186.0,458.5,5.2,31.0,628.0,605.59,445.22
2017,8,8,11,30,166.0,472.0,5.1,31.0,627.0,605.35,443.81
2017,8,8,11,45,174.5,479.5,5.05,31.5,645.0,624.29,455.91
2017,8,8,12,0,183.0,487.0,5.0,32.0,663.0,642.57,467.38
2017,8,8,12,15,297.0,453.5,4.9,32.0,740.5,730.46,530.45
2017,8,8,12,30,411.0,420.0,4.8,32.0,818.0,816.18,590.38
2017,8,8,12,45,612.0,290.5,4.75,32.5,882.0,885.49,640.97
2017,8,8,13,0,813.0,161.0,4.7,33.0,946.0,942.61,678.73
2017,8,8,13,15,810.5,160.5,4.6,33.0,935.5,932.87,671.83
2017,8,8,13,30,808.0,160.0,4.5,33.0,925.0,919.8,663.2
2017,8,8,13,45,808.5,155.5,4.45,33.0,908.0,902.29,651.99
2017,8,8,14,0,809.0,151.0,4.4,33.0,891.0,881.44,638.66
2017,8,8,14,15,802.5,149.5,4.35,32.5,865.5,854.19,622.38
2017,8,8,14,30,796.0,148.0,4.3,32.0,840.0,824.13,604.17
2017,8,8,14,45,529.0,265.5,4.25,32.0,718.0,695.36,512.49
2017,8,8,15,0,262.0,383.0,4.2,32.0,596.0,571.29,420.42
2017,8,8,15,15,478.5,276.0,4.1,32.0,640.5,624.71,463.46
2017,8,8,15,30,695.0,169.0,4.0,32.0,685.0,654.66,488.01
2017,8,8,15,45,680.5,162.5,3.95,32.0,641.5,606.04,452.83
2017,8,8,16,0,666.0,156.0,3.9,32.0,598.0,556.74,416.8
2017,8,8,16,15,643.5,150.5,3.8,31.5,550.0,503.61,377.78
2017,8,8,16,30,621.0,145.0,3.7,31.0,502.0,451.15,338.18
2017,8,8,16,45,600.5,134.5,3.6,31.0,452.0,395.93,294.84
2017,8,8,17,0,580.0,124.0,3.5,31.0,402.0,341.83,251.28
2017,8,8,17,15,541.0,116.0,3.2,30.5,349.5,285.43,205.74
2017,8,8,17,30,502.0,108.0,2.9,30.0,297.0,230.28,160.75
2017,8,8,17,45,459.5,95.0,2.6,29.5,246.5,176.87,117.57
2017,8,8,18,0,417.0,82.0,2.3,29.0,196.0,128.33,79.77
2017,8,8,18,15,345.0,68.5,2.0,28.5,148.0,82.21,48.38
2017,8,8,18,30,273.0,55.0,1.7,28.0,100.0,44.97,31.9
2017,8,8,18,45,182.0,37.0,1.45,27.5,62.0,28.66,17.46
2017,8,8,19,0,91.0,19.0,1.2,27.0,24.0,14.91,0.0
2017,8,8,19,15,45.5,9.5,1.15,26.5,12.0,8.64,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,9,6,15,86.0,20.0,2.25,23.5,29.5,16.39,0.25
2017,8,9,6,30,172.0,40.0,2.3,24.0,59.0,30.96,19.75
2017,8,9,6,45,249.0,57.5,2.35,24.5,103.0,48.19,31.04
2017,8,9,7,0,326.0,75.0,2.4,25.0,147.0,88.0,54.23
2017,8,9,7,15,386.5,88.0,2.45,25.5,197.5,131.38,84.84
2017,8,9,7,30,447.0,101.0,2.5,26.0,248.0,182.04,124.22
2017,8,9,7,45,495.5,110.0,2.55,26.5,301.0,233.05,165.82
2017,8,9,8,0,544.0,119.0,2.6,27.0,354.0,292.07,213.95
2017,8,9,8,15,577.5,126.5,2.65,27.5,406.5,346.27,258.09
2017,8,9,8,30,611.0,134.0,2.7,28.0,459.0,403.29,303.38
2017,8,9,8,45,471.5,194.5,2.8,28.5,460.5,422.1,319.05
2017,8,9,9,0,332.0,255.0,2.9,29.0,462.0,422.76,319.3
2017,8,9,9,15,522.0,203.0,2.95,29.5,558.0,513.98,387.66
2017,8,9,9,30,712.0,151.0,3.0,30.0,654.0,618.74,464.21
2017,8,9,9,45,729.5,153.5,3.05,30.5,696.5,666.88,497.31
2017,8,9,10,0,747.0,156.0,3.1,31.0,739.0,712.45,528.19
2017,8,9,10,15,758.0,158.5,3.1,31.0,775.0,753.18,555.92
2017,8,9,10,30,769.0,161.0,3.1,31.0,811.0,792.02,581.09
2017,8,9,10,45,780.0,162.0,3.15,31.5,840.5,827.31,602.64
2017,8,9,11,0,791.0,163.0,3.2,32.0,870.0,860.25,622.46
2017,8,9,11,15,796.5,164.5,3.2,32.0,892.5,886.22,638.58
2017,8,9,11,30,802.0,166.0,3.2,32.0,915.0,909.21,652.8
2017,8,9,11,45,806.5,166.5,3.2,32.5,929.0,927.2,662.48
2017,8,9,12,0,811.0,167.0,3.2,33.0,943.0,941.97,670.13
2017,8,9,12,15,812.5,167.5,3.15,33.0,949.0,950.57,674.95
2017,8,9,12,30,814.0,168.0,3.1,33.0,955.0,955.78,677.74
2017,8,9,12,45,816.5,165.5,3.1,33.5,953.5,955.62,676.22
2017,8,9,13,0,819.0,163.0,3.1,34.0,952.0,952.02,672.67
2017,8,9,13,15,816.5,162.5,3.05,34.0,941.5,942.18,666.33
2017,8,9,13,30,814.0,162.0,3.0,34.0,931.0,928.98,657.99
2017,8,9,13,45,813.5,157.5,2.95,34.0,914.0,910.39,646.33
2017,8,9,14,0,813.0,153.0,2.9,34.0,897.0,888.48,632.63
2017,8,9,14,15,806.5,151.5,2.85,34.0,871.0,861.05,615.41
2017,8,9,14,30,800.0,150.0,2.8,34.0,845.0,830.79,596.38
2017,8,9,14,45,797.0,144.0,2.75,34.0,813.0,796.33,574.54
2017,8,9,15,0,794.0,138.0,2.7,34.0,781.0,759.14,550.8
2017,8,9,15,15,782.0,135.0,2.65,34.0,742.0,715.72,522.16
2017,8,9,15,30,770.0,132.0,2.6,34.0,703.0,670.65,491.23
2017,8,9,15,45,757.5,127.0,2.55,34.0,659.0,621.93,457.17
2017,8,9,16,0,745.0,122.0,2.5,34.0,615.0,572.13,421.53
2017,8,9,16,15,724.5,117.5,2.4,33.5,566.0,517.07,381.85
2017,8,9,16,30,704.0,113.0,2.3,33.0,517.0,462.47,341.29
2017,8,9,16,45,678.5,107.5,2.25,33.0,465.0,405.33,297.09
2017,8,9,17,0,653.0,102.0,2.2,33.0,413.0,349.65,252.79
2017,8,9,17,15,616.0,95.5,2.0,32.5,359.5,291.1,205.83
2017,8,9,17,30,579.0,89.0,1.8,32.0,306.0,236.0,160.91
2017,8,9,17,45,530.5,80.0,1.6,31.5,253.5,180.09,116.06
2017,8,9,18,0,482.0,71.0,1.4,31.0,201.0,129.7,77.3
2017,8,9,18,15,407.5,60.0,1.25,30.0,151.5,81.37,45.16
2017,8,9,18,30,333.0,49.0,1.1,29.0,102.0,40.98,28.41
2017,8,9,18,45,226.0,33.5,1.0,28.5,63.0,26.05,15.17
2017,8,9,19,0,119.0,18.0,0.9,28.0,24.0,14.16,0.0
2017,8,9,19,15,59.5,9.0,0.9,27.5,12.0,8.19,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,95.0,19.5,2.35,24.5,29.5,15.3,0.0
2017,8,10,6,30,190.0,39.0,2.5,25.0,59.0,30.24,18.99
2017,8,10,6,45,287.5,52.5,2.7,26.0,104.5,45.35,27.92
2017,8,10,7,0,385.0,66.0,2.9,27.0,150.0,85.93,49.86
2017,8,10,7,15,447.5,76.0,2.9,27.5,201.5,132.53,82.52
2017,8,10,7,30,510.0,86.0,2.9,28.0,253.0,184.88,123.24
2017,8,10,7,45,558.5,92.5,2.9,28.5,306.5,237.57,166.42
2017,8,10,8,0,607.0,99.0,2.9,29.0,360.0,295.43,213.91
2017,8,10,8,15,639.0,105.0,2.75,29.5,413.0,351.26,259.39
2017,8,10,8,30,671.0,111.0,2.6,30.0,466.0,409.62,305.45
2017,8,10,8,45,696.0,115.0,2.5,30.5,516.5,464.77,347.79
2017,8,10,9,0,721.0,119.0,2.4,31.0,567.0,520.97,389.4
2017,8,10,9,15,739.0,122.5,2.3,31.5,613.5,573.32,426.78
2017,8,10,9,30,757.0,126.0,2.2,32.0,660.0,624.9,462.32
2017,8,10,9,45,769.5,130.0,2.1,32.5,701.5,672.55,493.89
2017,8,10,10,0,782.0,134.0,2.0,33.0,743.0,718.83,523.49
2017,8,10,10,15,792.5,136.5,2.0,33.5,779.0,760.47,549.02
2017,8,10,10,30,803.0,139.0,2.0,34.0,815.0,800.09,572.49
2017,8,10,10,45,809.5,141.0,2.0,34.5,844.0,833.59,591.71
2017,8,10,11,0,816.0,143.0,2.0,35.0,873.0,864.39,609.05
2017,8,10,11,15,439.5,287.5,2.0,35.0,682.0,689.62,490.5
2017,8,10,11,30,63.0,432.0,2.0,35.0,491.0,464.03,329.58
2017,8,10,11,45,71.5,446.5,2.0,35.0,514.5,487.68,346.89
2017,8,10,12,0,80.0,461.0,2.0,35.0,538.0,511.23,362.74
2017,8,10,12,15,237.0,442.5,2.0,35.0,671.5,665.16,469.54
2017,8,10,12,30,394.0,424.0,2.0,35.0,805.0,798.72,558.41
2017,8,10,12,45,611.5,288.0,2.05,35.5,877.5,886.09,618.07
2017,8,10,13,0,829.0,152.0,2.1,36.0,950.0,941.54,652.99
2017,8,10,13,15,501.0,315.0,2.1,36.0,796.0,798.5,558.64
2017,8,10,13,30,173.0,478.0,2.1,36.0,642.0,623.04,436.75
2017,8,10,13,45,168.5,468.0,2.15,36.0,624.5,605.28,426.61
2017,8,10,14,0,164.0,458.0,2.2,36.0,607.0,586.87,414.95
2017,8,10,14,15,299.0,404.0,2.25,36.0,667.0,656.12,465.34
2017,8,10,14,30,434.0,350.0,2.3,36.0,727.0,715.92,508.04
2017,8,10,14,45,611.0,243.5,2.35,36.0,750.5,745.63,532.24
2017,8,10,15,0,788.0,137.0,2.4,36.0,774.0,754.71,542.1
2017,8,10,15,15,775.5,134.5,2.45,35.5,734.5,711.55,515.24
2017,8,10,15,30,763.0,132.0,2.5,35.0,695.0,666.81,486.25
2017,8,10,15,45,746.0,128.5,2.6,35.0,650.5,616.85,452.04
2017,8,10,16,0,729.0,125.0,2.7,35.0,606.0,566.24,416.4
2017,8,10,16,15,707.5,121.0,2.7,34.5,557.0,511.9,377.54
2017,8,10,16,30,686.0,117.0,2.7,34.0,508.0,458.07,337.77
2017,8,10,16,45,655.0,112.5,2.75,34.0,455.5,400.32,293.35
2017,8,10,17,0,624.0,108.0,2.8,34.0,403.0,344.68,249.32
2017,8,10,17,15,585.0,101.0,2.6,33.5,350.0,286.58,202.9
2017,8,10,17,30,546.0,94.0,2.4,33.0,297.0,232.24,158.81
2017,8,10,17,45,488.0,85.5,2.2,32.5,244.5,176.8,114.9
2017,8,10,18,0,430.0,77.0,2.0,32.0,192.0,126.14,76.45
2017,8,10,18,15,352.0,65.0,1.9,31.5,144.0,79.99,45.73
2017,8,10,18,30,274.0,53.0,1.8,31.0,96.0,43.43,30.11
2017,8,10,18,45,137.0,37.0,1.7,30.5,58.5,29.62,17.67
2017,8,10,19,0,0.0,21.0,1.6,30.0,21.0,17.89,0.0
2017,8,10,19,15,0.0,10.5,1.7,29.5,10.5,9.55,0.0
2017,8,10,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
