Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,6,15,103.0,18.5,2.55,25.5,29.5,14.53,0.0
2017,8,11,6,30,206.0,37.0,2.8,26.0,59.0,28.73,17.6
2017,8,11,6,45,313.5,48.5,3.05,26.5,105.5,43.16,25.55
2017,8,11,7,0,421.0,60.0,3.3,27.0,152.0,85.97,48.45
2017,8,11,7,15,485.0,68.5,3.35,27.5,204.0,131.99,80.54
2017,8,11,7,30,549.0,77.0,3.4,28.0,256.0,185.72,122.61
2017,8,11,7,45,601.5,81.0,3.5,28.5,311.0,239.59,167.1
2017,8,11,8,0,654.0,85.0,3.6,29.0,366.0,299.0,216.31
2017,8,11,8,15,684.5,90.0,3.6,29.5,419.0,355.99,263.43
2017,8,11,8,30,715.0,95.0,3.6,30.0,472.0,416.47,311.92
2017,8,11,8,45,740.0,97.5,3.65,31.0,523.0,472.22,354.9
2017,8,11,9,0,765.0,100.0,3.7,32.0,574.0,528.91,397.04
2017,8,11,9,15,781.5,103.0,3.65,32.0,621.0,581.57,436.33
2017,8,11,9,30,798.0,106.0,3.6,32.0,668.0,633.67,474.16
2017,8,11,9,45,811.5,108.0,3.6,32.5,710.0,678.71,505.34
2017,8,11,10,0,825.0,110.0,3.6,33.0,752.0,724.82,535.62
2017,8,11,10,15,834.5,112.0,3.5,33.5,788.0,766.13,560.91
2017,8,11,10,30,844.0,114.0,3.4,34.0,824.0,805.21,584.28
2017,8,11,10,45,852.5,114.5,3.35,34.5,853.5,839.55,604.4
2017,8,11,11,0,861.0,115.0,3.3,35.0,883.0,871.18,622.53
2017,8,11,11,15,865.5,116.0,3.2,35.0,904.5,896.82,637.63
2017,8,11,11,30,870.0,117.0,3.1,35.0,926.0,919.22,650.61
2017,8,11,11,45,523.0,301.0,3.05,35.5,789.5,800.57,568.18
2017,8,11,12,0,176.0,485.0,3.0,36.0,653.0,636.91,449.44
2017,8,11,12,15,101.5,431.5,2.95,36.0,528.5,504.66,359.49
2017,8,11,12,30,27.0,378.0,2.9,36.0,404.0,381.99,272.97
2017,8,11,12,45,441.0,255.5,2.9,36.5,679.5,691.43,496.54
2017,8,11,13,0,855.0,133.0,2.9,37.0,955.0,950.56,664.27
2017,8,11,13,15,853.0,132.5,2.85,37.0,944.5,941.1,656.1
2017,8,11,13,30,851.0,132.0,2.8,37.0,934.0,928.22,648.08
2017,8,11,13,45,847.5,130.5,2.8,37.0,915.5,909.63,636.94
2017,8,11,14,0,844.0,129.0,2.8,37.0,897.0,887.77,623.82
2017,8,11,14,15,837.5,127.5,2.75,37.0,871.0,860.1,606.69
2017,8,11,14,30,831.0,126.0,2.7,37.0,845.0,829.52,587.72
2017,8,11,14,45,501.5,258.5,2.7,37.0,687.5,669.73,479.44
2017,8,11,15,0,172.0,391.0,2.7,37.0,530.0,503.95,360.8
2017,8,11,15,15,477.0,256.5,2.7,36.5,614.0,608.27,440.83
2017,8,11,15,30,782.0,122.0,2.7,36.0,698.0,671.16,489.21
2017,8,11,15,45,546.0,201.0,2.75,36.0,591.0,554.46,405.13
2017,8,11,16,0,310.0,280.0,2.8,36.0,484.0,451.56,330.25
2017,8,11,16,15,511.0,193.5,2.75,35.5,497.5,469.69,345.49
2017,8,11,16,30,712.0,107.0,2.7,35.0,511.0,461.89,339.48
2017,8,11,16,45,687.0,101.5,2.7,35.0,459.5,404.39,294.97
2017,8,11,17,0,662.0,96.0,2.7,35.0,408.0,348.3,250.47
2017,8,11,17,15,625.0,90.0,2.45,34.5,354.5,289.58,203.41
2017,8,11,17,30,588.0,84.0,2.2,34.0,301.0,234.31,158.39
2017,8,11,17,45,538.0,75.5,1.95,33.5,248.5,177.9,113.3
2017,8,11,18,0,488.0,67.0,1.7,33.0,196.0,127.19,74.49
2017,8,11,18,15,410.0,56.5,1.55,32.0,147.0,78.59,42.49
2017,8,11,18,30,332.0,46.0,1.4,31.0,98.0,39.76,27.06
2017,8,11,18,45,166.0,33.5,1.25,30.5,59.5,26.01,14.69
2017,8,11,19,0,0.0,21.0,1.1,30.0,21.0,17.79,0.0
2017,8,11,19,15,0.0,10.5,1.05,29.5,10.5,9.55,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,6,15,95.0,18.5,2.85,25.5,28.5,14.54,0.0
2017,8,12,6,30,190.0,37.0,3.1,26.0,57.0,28.73,17.51
2017,8,12,6,45,297.5,49.5,3.4,26.5,103.0,44.14,26.25
2017,8,12,7,0,405.0,62.0,3.7,27.0,149.0,87.2,49.92
2017,8,12,7,15,469.5,71.0,3.7,27.5,201.0,132.86,81.92
2017,8,12,7,30,534.0,80.0,3.7,28.0,253.0,186.35,123.82
2017,8,12,7,45,589.5,84.0,3.7,28.5,308.0,240.27,168.19
2017,8,12,8,0,645.0,88.0,3.7,29.0,363.0,300.12,217.58
2017,8,12,8,15,676.5,93.0,3.6,29.5,416.5,357.11,264.55
2017,8,12,8,30,708.0,98.0,3.5,30.0,470.0,416.5,312.04
2017,8,12,8,45,736.5,99.5,3.4,31.0,522.0,473.94,355.91
2017,8,12,9,0,765.0,101.0,3.3,32.0,574.0,531.51,398.24
2017,8,12,9,15,782.0,104.0,3.25,32.5,621.0,584.54,436.68
2017,8,12,9,30,799.0,107.0,3.2,33.0,668.0,637.06,473.51
2017,8,12,9,45,814.0,108.0,3.15,33.5,711.0,682.19,504.24
2017,8,12,10,0,829.0,109.0,3.1,34.0,754.0,728.6,534.06
2017,8,12,10,15,838.5,111.0,3.1,34.0,790.0,770.1,560.67
2017,8,12,10,30,848.0,113.0,3.1,34.0,826.0,809.35,585.56
2017,8,12,10,45,857.5,113.0,3.15,34.5,855.5,844.21,606.4
2017,8,12,11,0,867.0,113.0,3.2,35.0,885.0,876.4,625.35
2017,8,12,11,15,871.5,114.0,3.2,35.5,907.0,902.18,639.76
2017,8,12,11,30,876.0,115.0,3.2,36.0,929.0,924.72,652.07
2017,8,12,11,45,884.5,112.0,3.25,36.5,944.5,943.79,662.5
2017,8,12,12,0,893.0,109.0,3.3,37.0,960.0,959.5,670.86
2017,8,12,12,15,894.0,109.0,3.3,37.0,965.5,967.48,675.53
2017,8,12,12,30,895.0,109.0,3.3,37.0,971.0,971.83,678.08
2017,8,12,12,45,895.0,108.5,3.35,37.0,969.0,971.1,677.94
2017,8,12,13,0,895.0,108.0,3.4,37.0,967.0,966.73,675.66
2017,8,12,13,15,892.5,107.5,3.4,37.0,956.0,956.34,669.4
2017,8,12,13,30,890.0,107.0,3.4,37.0,945.0,942.37,661.01
2017,8,12,13,45,886.5,106.0,3.4,37.5,926.0,923.46,648.24
2017,8,12,14,0,883.0,105.0,3.4,38.0,907.0,901.11,633.4
2017,8,12,14,15,877.0,104.0,3.35,38.0,881.0,873.26,616.16
2017,8,12,14,30,871.0,103.0,3.3,38.0,855.0,842.34,596.95
2017,8,12,14,45,857.5,104.5,3.3,38.0,820.5,804.89,573.69
2017,8,12,15,0,844.0,106.0,3.3,38.0,786.0,765.23,548.83
2017,8,12,15,15,833.5,104.0,3.25,37.5,746.5,722.43,522.54
2017,8,12,15,30,823.0,102.0,3.2,37.0,707.0,677.71,493.8
2017,8,12,15,45,808.0,99.5,3.2,37.0,662.0,627.9,459.14
2017,8,12,16,0,793.0,97.0,3.2,37.0,617.0,578.71,424.0
2017,8,12,16,15,773.5,94.0,3.15,36.5,567.5,523.62,384.43
2017,8,12,16,30,754.0,91.0,3.1,36.0,518.0,468.59,343.61
2017,8,12,16,45,727.5,87.5,3.1,36.0,465.5,410.36,298.58
2017,8,12,17,0,701.0,84.0,3.1,36.0,413.0,353.6,253.36
2017,8,12,17,15,665.0,79.0,2.8,35.0,358.5,292.43,204.63
2017,8,12,17,30,629.0,74.0,2.5,34.0,304.0,236.0,158.66
2017,8,12,17,45,576.0,67.5,2.2,33.5,250.5,178.34,112.3
2017,8,12,18,0,523.0,61.0,1.9,33.0,197.0,126.68,72.67
2017,8,12,18,15,443.0,52.0,1.8,32.0,147.5,77.05,40.15
2017,8,12,18,30,363.0,43.0,1.7,31.0,98.0,37.4,25.09
2017,8,12,18,45,235.0,29.5,1.65,30.5,59.0,23.78,12.78
2017,8,12,19,0,107.0,16.0,1.6,30.0,20.0,12.62,0.0
2017,8,12,19,15,53.5,8.0,1.75,29.5,10.0,7.28,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,95.5,18.5,3.45,25.5,28.5,14.56,0.0
2017,8,13,6,30,191.0,37.0,3.7,26.0,57.0,28.76,17.44
2017,8,13,6,45,313.5,47.5,3.95,26.5,103.5,43.41,25.17
2017,8,13,7,0,436.0,58.0,4.2,27.0,150.0,86.94,48.43
2017,8,13,7,15,501.0,66.0,4.2,27.5,202.5,133.86,81.42
2017,8,13,7,30,566.0,74.0,4.2,28.0,255.0,188.61,124.57
2017,8,13,7,45,623.5,76.5,4.25,28.5,311.5,243.69,170.19
2017,8,13,8,0,681.0,79.0,4.3,29.0,368.0,304.85,220.99
2017,8,13,8,15,711.5,83.0,4.25,29.5,422.0,364.01,270.07
2017,8,13,8,30,742.0,87.0,4.2,30.0,476.0,423.73,318.25
2017,8,13,8,45,769.5,88.5,4.2,30.5,528.5,481.33,363.5
2017,8,13,9,0,797.0,90.0,4.2,31.0,581.0,540.07,408.15
2017,8,13,9,15,813.0,92.5,4.15,31.5,628.5,592.0,446.4
2017,8,13,9,30,829.0,95.0,4.1,32.0,676.0,644.24,483.64
2017,8,13,9,45,844.0,96.0,4.05,33.0,719.0,693.31,516.52
2017,8,13,10,0,859.0,97.0,4.0,34.0,762.0,740.99,545.9
2017,8,13,10,15,868.0,98.5,3.95,34.0,798.5,782.81,572.8
2017,8,13,10,30,877.0,100.0,3.9,34.0,835.0,822.24,597.85
2017,8,13,10,45,885.5,100.0,3.85,34.5,865.5,857.18,618.43
2017,8,13,11,0,894.0,100.0,3.8,35.0,896.0,889.29,636.94
2017,8,13,11,15,899.0,101.0,3.75,35.5,918.0,916.22,651.91
2017,8,13,11,30,904.0,102.0,3.7,36.0,940.0,939.8,664.66
2017,8,13,11,45,896.5,109.5,3.65,36.5,951.5,954.53,671.74
2017,8,13,12,0,889.0,117.0,3.6,37.0,963.0,965.31,676.4
2017,8,13,12,15,890.0,117.0,3.55,37.0,969.0,973.22,680.77
2017,8,13,12,30,891.0,117.0,3.5,37.0,975.0,977.52,682.98
2017,8,13,12,45,892.5,115.5,3.5,37.5,972.5,977.23,681.35
2017,8,13,13,0,894.0,114.0,3.5,38.0,970.0,973.3,677.6
2017,8,13,13,15,891.5,113.5,3.5,38.0,959.0,962.87,671.34
2017,8,13,13,30,889.0,113.0,3.5,38.0,948.0,948.85,662.96
2017,8,13,13,45,885.5,111.5,3.5,38.0,929.0,929.41,651.26
2017,8,13,14,0,882.0,110.0,3.5,38.0,910.0,906.53,637.45
2017,8,13,14,15,875.5,109.0,3.45,38.0,883.5,878.19,619.89
2017,8,13,14,30,869.0,108.0,3.4,38.0,857.0,846.81,600.39
2017,8,13,14,45,858.0,108.0,3.4,38.0,822.0,809.89,577.47
2017,8,13,15,0,847.0,108.0,3.4,38.0,787.0,770.58,552.85
2017,8,13,15,15,835.0,106.0,3.4,37.5,747.0,726.47,525.88
2017,8,13,15,30,823.0,104.0,3.4,37.0,707.0,680.54,496.47
2017,8,13,15,45,807.0,101.5,3.4,37.0,661.0,632.33,462.79
2017,8,13,16,0,791.0,99.0,3.4,37.0,615.0,580.24,425.63
2017,8,13,16,15,771.0,95.5,3.35,36.5,565.5,524.37,385.48
2017,8,13,16,30,751.0,92.0,3.3,36.0,516.0,468.63,344.1
2017,8,13,16,45,721.5,89.0,3.25,36.0,462.5,409.63,298.38
2017,8,13,17,0,692.0,86.0,3.2,36.0,409.0,351.0,251.75
2017,8,13,17,15,655.0,80.5,2.85,35.0,354.5,290.93,203.82
2017,8,13,17,30,618.0,75.0,2.5,34.0,300.0,234.27,157.71
2017,8,13,17,45,560.5,69.0,2.15,33.5,246.0,176.76,111.66
2017,8,13,18,0,503.0,63.0,1.8,33.0,192.0,125.83,72.81
2017,8,13,18,15,422.0,53.0,1.7,32.0,143.0,76.44,40.38
2017,8,13,18,30,341.0,43.0,1.6,31.0,94.0,37.2,24.88
2017,8,13,18,45,214.0,29.0,1.55,30.5,56.0,22.64,11.69
2017,8,13,19,0,87.0,15.0,1.5,30.0,18.0,13.64,0.0
2017,8,13,19,15,43.5,7.5,1.6,30.0,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,14,6,15,19.0,18.0,4.25,25.0,20.0,15.57,0.0
2017,8,14,6,30,38.0,36.0,4.4,25.0,40.0,29.61,18.1
2017,8,14,6,45,93.0,57.5,4.55,25.5,75.0,48.98,32.52
2017,8,14,7,0,148.0,79.0,4.7,26.0,110.0,79.16,53.15
2017,8,14,7,15,185.5,99.0,4.75,26.5,150.0,113.76,79.05
2017,8,14,7,30,223.0,119.0,4.8,27.0,190.0,153.12,109.95
2017,8,14,7,45,339.5,125.0,4.85,27.5,257.0,208.65,151.98
2017,8,14,8,0,456.0,131.0,4.9,28.0,324.0,276.3,204.78
2017,8,14,8,15,581.0,116.0,4.95,28.5,397.5,344.15,258.32
2017,8,14,8,30,706.0,101.0,5.0,29.0,471.0,421.53,319.24
2017,8,14,8,45,740.0,101.0,5.05,29.5,524.5,480.3,365.67
2017,8,14,9,0,774.0,101.0,5.1,30.0,578.0,539.85,411.45
2017,8,14,9,15,791.5,104.0,5.1,30.5,625.5,593.77,451.63
2017,8,14,9,30,809.0,107.0,5.1,31.0,673.0,647.21,490.28
2017,8,14,9,45,826.5,107.0,5.1,31.5,716.5,693.56,523.0
2017,8,14,10,0,844.0,107.0,5.1,32.0,760.0,741.48,554.78
2017,8,14,10,15,853.0,108.5,5.05,32.5,796.0,782.75,580.71
2017,8,14,10,30,862.0,110.0,5.0,33.0,832.0,821.68,604.68
2017,8,14,10,45,871.0,110.0,4.95,33.5,862.0,856.59,625.61
2017,8,14,11,0,880.0,110.0,4.9,34.0,892.0,888.75,644.48
2017,8,14,11,15,884.0,111.0,4.8,34.0,913.5,914.41,659.93
2017,8,14,11,30,888.0,112.0,4.7,34.0,935.0,936.74,673.27
2017,8,14,11,45,887.5,115.0,4.6,34.5,948.0,953.33,681.64
2017,8,14,12,0,887.0,118.0,4.5,35.0,961.0,966.28,687.67
2017,8,14,12,15,887.5,118.5,4.4,35.0,966.5,974.14,691.92
2017,8,14,12,30,888.0,119.0,4.3,35.0,972.0,978.39,693.97
2017,8,14,12,45,887.5,118.0,4.2,35.5,969.0,976.61,690.85
2017,8,14,13,0,887.0,117.0,4.1,36.0,966.0,971.22,685.58
2017,8,14,13,15,884.5,116.5,4.0,36.0,954.5,960.79,678.66
2017,8,14,13,30,882.0,116.0,3.9,36.0,943.0,946.79,669.61
2017,8,14,13,45,877.5,115.0,3.85,36.5,923.5,926.96,655.83
2017,8,14,14,0,873.0,114.0,3.8,37.0,904.0,903.76,640.04
2017,8,14,14,15,866.5,113.0,3.75,37.0,877.5,875.56,622.43
2017,8,14,14,30,860.0,112.0,3.7,37.0,851.0,844.36,602.87
2017,8,14,14,45,852.0,110.0,3.65,37.0,817.5,808.12,579.95
2017,8,14,15,0,844.0,108.0,3.6,37.0,784.0,769.32,555.24
2017,8,14,15,15,833.0,105.5,3.55,37.0,744.0,725.47,526.96
2017,8,14,15,30,822.0,103.0,3.5,37.0,704.0,679.74,496.4
2017,8,14,15,45,808.0,100.0,3.5,37.0,658.5,629.94,461.65
2017,8,14,16,0,794.0,97.0,3.5,37.0,613.0,580.76,426.42
2017,8,14,16,15,774.5,93.5,3.4,36.5,563.5,524.92,386.12
2017,8,14,16,30,755.0,90.0,3.3,36.0,514.0,469.16,344.6
2017,8,14,16,45,728.0,86.5,3.25,36.0,461.0,410.47,299.06
2017,8,14,17,0,701.0,83.0,3.2,36.0,408.0,353.32,253.42
2017,8,14,17,15,664.0,78.0,2.8,35.0,353.5,291.73,204.25
2017,8,14,17,30,627.0,73.0,2.4,34.0,299.0,234.95,157.94
2017,8,14,17,45,571.0,66.5,2.05,33.5,245.0,176.69,111.17
2017,8,14,18,0,515.0,60.0,1.7,33.0,191.0,124.82,71.5
2017,8,14,18,15,431.5,51.0,1.6,32.0,141.5,75.37,39.21
2017,8,14,18,30,348.0,42.0,1.5,31.0,92.0,36.38,24.16
2017,8,14,18,45,213.5,28.0,1.45,30.5,54.5,21.88,10.87
2017,8,14,19,0,79.0,14.0,1.4,30.0,17.0,12.73,0.0
2017,8,14,19,15,39.5,7.0,1.55,29.5,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,15,6,15,72.0,19.0,3.95,25.0,26.5,15.5,0.0
2017,8,15,6,30,144.0,38.0,4.1,25.0,53.0,30.33,18.56
2017,8,15,6,45,263.0,51.5,4.35,25.5,99.5,46.53,27.98
2017,8,15,7,0,382.0,65.0,4.6,26.0,146.0,88.3,51.54
2017,8,15,7,15,450.5,75.5,4.6,26.5,198.5,136.82,86.33
2017,8,15,7,30,519.0,86.0,4.6,27.0,251.0,191.8,129.66
2017,8,15,7,45,589.0,87.0,4.7,27.5,308.5,246.49,174.55
2017,8,15,8,0,659.0,88.0,4.8,28.0,366.0,308.79,226.05
2017,8,15,8,15,691.0,93.0,4.8,28.5,420.5,367.11,274.62
2017,8,15,8,30,723.0,98.0,4.8,29.0,475.0,427.86,323.78
2017,8,15,8,45,757.5,97.5,4.85,30.0,529.0,487.38,370.01
2017,8,15,9,0,792.0,97.0,4.9,31.0,583.0,547.69,415.31
2017,8,15,9,15,808.5,99.5,4.9,31.5,631.0,601.46,455.07
2017,8,15,9,30,825.0,102.0,4.9,32.0,679.0,652.0,491.41
2017,8,15,9,45,841.5,102.5,4.9,32.5,722.5,701.59,526.06
2017,8,15,10,0,858.0,103.0,4.9,33.0,766.0,749.9,557.5
2017,8,15,10,15,867.0,104.5,4.85,33.0,802.5,791.74,584.72
2017,8,15,10,30,876.0,106.0,4.8,33.0,839.0,831.19,610.05
2017,8,15,10,45,883.5,107.0,4.75,33.5,868.5,866.26,630.91
2017,8,15,11,0,891.0,108.0,4.7,34.0,898.0,898.44,649.7
2017,8,15,11,15,895.5,109.0,4.65,34.5,920.0,924.82,664.61
2017,8,15,11,30,900.0,110.0,4.6,35.0,942.0,947.85,677.26
2017,8,15,11,45,895.5,115.0,4.6,35.5,953.5,962.8,684.92
2017,8,15,12,0,891.0,120.0,4.6,36.0,965.0,973.93,690.22
2017,8,15,12,15,891.5,120.0,4.55,36.0,970.5,981.31,694.41
2017,8,15,12,30,892.0,120.0,4.5,36.0,976.0,985.05,696.39
2017,8,15,12,45,890.5,120.5,4.5,36.5,972.5,983.7,694.08
2017,8,15,13,0,889.0,121.0,4.5,37.0,969.0,978.71,689.6
2017,8,15,13,15,886.0,120.5,4.5,37.0,957.5,967.72,682.87
2017,8,15,13,30,883.0,120.0,4.5,37.0,946.0,953.17,673.99
2017,8,15,13,45,877.5,119.0,4.5,37.0,926.0,932.33,661.16
2017,8,15,14,0,872.0,118.0,4.5,37.0,906.0,908.15,646.24
2017,8,15,14,15,865.5,117.0,4.5,37.0,879.0,879.89,628.69
2017,8,15,14,30,859.0,116.0,4.5,37.0,852.0,848.63,609.13
2017,8,15,14,45,843.0,118.0,4.5,37.0,816.0,809.68,584.4
2017,8,15,15,0,827.0,120.0,4.5,37.0,780.0,768.74,558.18
2017,8,15,15,15,815.0,117.5,4.5,37.0,739.5,728.98,532.55
2017,8,15,15,30,803.0,115.0,4.5,37.0,699.0,682.5,500.81
2017,8,15,15,45,781.0,114.5,4.5,37.0,652.0,630.03,463.8
2017,8,15,16,0,759.0,114.0,4.5,37.0,605.0,577.26,425.74
2017,8,15,16,15,464.0,179.5,4.45,36.5,472.5,433.26,320.52
2017,8,15,16,30,169.0,245.0,4.4,36.0,340.0,309.91,229.24
2017,8,15,16,45,203.5,215.5,4.35,36.0,318.0,287.07,212.19
2017,8,15,17,0,238.0,186.0,4.3,36.0,296.0,263.27,193.25
2017,8,15,17,15,394.0,138.0,4.0,35.0,291.5,257.19,184.79
2017,8,15,17,30,550.0,90.0,3.7,34.0,287.0,230.78,157.69
2017,8,15,17,45,475.5,84.0,3.45,33.5,232.5,173.78,112.9
2017,8,15,18,0,401.0,78.0,3.2,33.0,178.0,123.41,75.28
2017,8,15,18,15,315.0,64.0,3.25,32.5,130.5,76.57,44.1
2017,8,15,18,30,229.0,50.0,3.3,32.0,83.0,40.49,27.32
2017,8,15,18,45,125.0,31.0,3.35,31.5,48.0,24.99,12.78
2017,8,15,19,0,21.0,12.0,3.4,31.0,13.0,10.91,0.0
2017,8,15,19,15,10.5,6.0,3.6,30.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,6,15,37.5,18.5,4.15,26.0,22.5,15.52,0.0
2017,8,16,6,30,75.0,37.0,4.4,26.0,45.0,30.26,18.28
2017,8,16,6,45,153.5,57.0,4.7,26.5,85.5,49.52,31.67
2017,8,16,7,0,232.0,77.0,5.0,27.0,126.0,85.72,54.88
2017,8,16,7,15,288.5,94.0,5.1,27.5,173.0,126.19,84.35
2017,8,16,7,30,345.0,111.0,5.2,28.0,220.0,175.18,122.64
2017,8,16,7,45,398.5,120.5,5.35,28.5,270.5,222.73,161.04
2017,8,16,8,0,452.0,130.0,5.5,29.0,321.0,276.22,204.54
2017,8,16,8,15,459.5,150.5,5.5,29.5,367.5,327.18,246.29
2017,8,16,8,30,467.0,171.0,5.5,30.0,414.0,378.34,287.01
2017,8,16,8,45,579.5,150.5,5.5,30.5,484.5,448.56,341.23
2017,8,16,9,0,692.0,130.0,5.5,31.0,555.0,525.24,399.63
2017,8,16,9,15,712.0,134.5,5.45,31.5,602.0,578.74,439.14
2017,8,16,9,30,732.0,139.0,5.4,32.0,649.0,632.2,477.54
2017,8,16,9,45,755.5,137.5,5.35,32.5,693.0,680.69,511.58
2017,8,16,10,0,779.0,136.0,5.3,33.0,737.0,729.56,545.03
2017,8,16,10,15,790.0,138.0,5.25,33.0,773.0,771.22,572.6
2017,8,16,10,30,801.0,140.0,5.2,33.0,809.0,810.87,598.45
2017,8,16,10,45,813.0,139.5,5.2,33.5,839.5,846.64,620.41
2017,8,16,11,0,825.0,139.0,5.2,34.0,870.0,871.91,635.13
2017,8,16,11,15,830.0,140.5,5.15,34.5,891.5,897.57,649.8
2017,8,16,11,30,835.0,142.0,5.1,35.0,913.0,920.13,662.32
2017,8,16,11,45,839.5,141.5,5.1,35.5,927.5,937.14,671.48
2017,8,16,12,0,844.0,141.0,5.1,36.0,942.0,950.85,678.55
2017,8,16,12,15,845.5,141.5,5.05,36.0,947.5,959.24,683.35
2017,8,16,12,30,847.0,142.0,5.0,36.0,953.0,964.19,686.06
2017,8,16,12,45,848.0,141.0,5.0,36.0,950.5,963.82,685.8
2017,8,16,13,0,849.0,140.0,5.0,36.0,948.0,959.97,683.45
2017,8,16,13,15,846.0,139.0,4.95,36.0,937.0,948.83,676.16
2017,8,16,13,30,843.0,138.0,4.9,36.0,926.0,934.28,666.81
2017,8,16,13,45,839.5,136.5,4.9,36.5,907.0,915.45,653.72
2017,8,16,14,0,836.0,135.0,4.9,37.0,888.0,893.35,638.62
2017,8,16,14,15,829.5,133.5,4.85,37.0,861.5,865.46,620.83
2017,8,16,14,30,823.0,132.0,4.8,37.0,835.0,834.67,601.16
2017,8,16,14,45,814.5,129.0,4.8,37.0,801.5,804.21,581.94
2017,8,16,15,0,806.0,126.0,4.8,37.0,768.0,764.46,556.37
2017,8,16,15,15,793.5,123.5,4.7,36.5,728.0,720.07,528.21
2017,8,16,15,30,781.0,121.0,4.6,36.0,688.0,674.03,497.15
2017,8,16,15,45,762.5,118.5,4.6,36.0,642.0,622.72,460.79
2017,8,16,16,0,744.0,116.0,4.6,36.0,596.0,570.86,423.21
2017,8,16,16,15,722.0,112.0,4.45,35.5,546.5,515.39,382.67
2017,8,16,16,30,700.0,108.0,4.3,35.0,497.0,459.67,340.77
2017,8,16,16,45,666.5,104.5,4.2,35.0,443.5,400.55,294.61
2017,8,16,17,0,633.0,101.0,4.1,35.0,390.0,343.83,249.19
2017,8,16,17,15,591.5,94.5,3.85,34.5,336.0,284.43,201.46
2017,8,16,17,30,550.0,88.0,3.6,34.0,282.0,229.11,156.36
2017,8,16,17,45,489.0,79.5,3.4,33.5,229.5,172.49,111.37
2017,8,16,18,0,428.0,71.0,3.2,33.0,177.0,121.13,72.37
2017,8,16,18,15,340.0,58.5,3.2,32.5,129.0,73.83,41.08
2017,8,16,18,30,252.0,46.0,3.2,32.0,81.0,37.49,24.83
2017,8,16,18,45,140.0,28.5,3.25,31.5,46.5,22.24,10.37
2017,8,16,19,0,28.0,11.0,3.3,31.0,12.0,10.01,0.0
2017,8,16,19,15,14.0,5.5,3.45,30.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,17,6,15,42.5,18.5,2.85,26.0,22.5,15.48,0.0
2017,8,17,6,30,85.0,37.0,3.0,26.0,45.0,29.44,17.5
2017,8,17,6,45,188.0,54.5,3.15,26.5,88.5,48.86,30.44
2017,8,17,7,0,291.0,72.0,3.3,27.0,132.0,87.5,53.93
2017,8,17,7,15,377.5,79.0,3.45,27.0,182.0,128.47,82.49
2017,8,17,7,30,464.0,86.0,3.6,27.0,232.0,179.8,122.23
2017,8,17,7,45,466.0,106.0,3.75,27.5,277.5,229.53,164.78
2017,8,17,8,0,468.0,126.0,3.9,28.0,323.0,279.14,206.68
2017,8,17,8,15,420.5,159.0,3.95,28.5,354.5,320.53,241.63
2017,8,17,8,30,373.0,192.0,4.0,29.0,386.0,351.18,266.65
2017,8,17,8,45,548.5,154.0,4.05,29.5,472.5,437.45,332.55
2017,8,17,9,0,724.0,116.0,4.1,30.0,559.0,531.27,403.48
2017,8,17,9,15,743.0,119.5,4.1,30.5,606.5,584.61,442.55
2017,8,17,9,30,762.0,123.0,4.1,31.0,654.0,637.49,480.3
2017,8,17,9,45,783.0,122.5,4.1,31.5,697.5,687.29,514.96
2017,8,17,10,0,804.0,122.0,4.1,32.0,741.0,736.33,547.69
2017,8,17,10,15,814.5,124.0,4.05,32.0,777.5,778.52,575.15
2017,8,17,10,30,825.0,126.0,4.0,32.0,814.0,812.45,596.75
2017,8,17,10,45,836.0,126.0,3.95,32.5,844.0,847.97,618.06
2017,8,17,11,0,847.0,126.0,3.9,33.0,874.0,880.95,637.42
2017,8,17,11,15,852.0,127.0,3.8,33.5,896.0,906.69,651.59
2017,8,17,11,30,857.0,128.0,3.7,34.0,918.0,929.24,663.6
2017,8,17,11,45,850.0,136.0,3.65,34.5,929.5,943.8,670.7
2017,8,17,12,0,843.0,144.0,3.6,35.0,941.0,954.58,675.47
2017,8,17,12,15,844.5,144.0,3.55,35.0,947.0,962.46,679.88
2017,8,17,12,30,846.0,144.0,3.5,35.0,953.0,966.91,682.23
2017,8,17,12,45,847.0,142.5,3.45,35.5,950.5,966.01,679.92
2017,8,17,13,0,848.0,141.0,3.4,36.0,948.0,961.65,675.57
2017,8,17,13,15,845.5,140.5,3.35,36.0,937.0,951.39,669.04
2017,8,17,13,30,843.0,140.0,3.3,36.0,926.0,937.71,660.49
2017,8,17,13,45,840.0,138.0,3.25,36.5,907.5,918.79,647.37
2017,8,17,14,0,837.0,136.0,3.2,37.0,889.0,896.58,632.31
2017,8,17,14,15,830.5,134.5,3.15,37.0,862.0,868.57,614.92
2017,8,17,14,30,824.0,133.0,3.1,37.0,835.0,837.66,595.68
2017,8,17,14,45,807.5,135.0,3.1,37.0,800.0,805.66,575.95
2017,8,17,15,0,791.0,137.0,3.1,37.0,765.0,764.77,550.24
2017,8,17,15,15,778.0,134.0,3.05,36.5,724.5,719.95,522.25
2017,8,17,15,30,765.0,131.0,3.0,36.0,684.0,673.58,491.66
2017,8,17,15,45,749.0,127.0,3.0,36.0,639.0,623.0,456.59
2017,8,17,16,0,733.0,123.0,3.0,36.0,594.0,571.69,420.13
2017,8,17,16,15,710.0,118.5,2.95,35.5,544.0,515.37,379.81
2017,8,17,16,30,687.0,114.0,2.9,35.0,494.0,459.55,338.57
2017,8,17,16,45,656.5,109.0,2.85,35.0,441.0,400.88,293.35
2017,8,17,17,0,626.0,104.0,2.8,35.0,388.0,344.31,248.54
2017,8,17,17,15,584.0,97.0,2.5,34.5,334.0,284.58,200.9
2017,8,17,17,30,542.0,90.0,2.2,34.0,280.0,229.03,155.94
2017,8,17,17,45,481.5,81.0,1.9,33.5,227.5,172.46,111.25
2017,8,17,18,0,421.0,72.0,1.6,33.0,175.0,121.06,72.38
2017,8,17,18,15,331.5,59.0,1.55,32.0,127.0,73.6,41.22
2017,8,17,18,30,242.0,46.0,1.5,31.0,79.0,37.34,24.76
2017,8,17,18,45,131.0,28.0,1.45,30.5,45.0,21.87,9.69
2017,8,17,19,0,20.0,10.0,1.4,30.0,11.0,9.1,0.0
2017,8,17,19,15,10.0,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,18,6,15,84.0,17.5,2.75,25.0,25.0,15.92,0.0
2017,8,18,6,30,168.0,35.0,3.0,25.0,50.0,27.29,15.75
2017,8,18,6,45,281.5,48.5,3.3,25.5,96.0,46.26,26.73
2017,8,18,7,0,395.0,62.0,3.6,26.0,142.0,89.27,51.45
2017,8,18,7,15,464.5,71.5,3.65,26.5,195.0,138.2,86.82
2017,8,18,7,30,534.0,81.0,3.7,27.0,248.0,193.82,130.87
2017,8,18,7,45,595.5,84.0,3.8,28.0,304.5,249.31,176.42
2017,8,18,8,0,657.0,87.0,3.9,29.0,361.0,311.44,227.29
2017,8,18,8,15,689.0,92.0,3.9,29.5,415.5,369.93,275.52
2017,8,18,8,30,721.0,97.0,3.9,30.0,470.0,430.86,324.26
2017,8,18,8,45,752.5,98.0,3.9,30.5,523.5,490.38,370.53
2017,8,18,9,0,784.0,99.0,3.9,31.0,577.0,550.51,415.81
2017,8,18,9,15,801.0,102.0,3.85,31.5,625.0,604.88,455.38
2017,8,18,9,30,818.0,105.0,3.8,32.0,673.0,658.67,493.27
2017,8,18,9,45,834.5,105.5,3.75,32.5,716.5,705.21,525.15
2017,8,18,10,0,851.0,106.0,3.7,33.0,760.0,753.37,555.7
2017,8,18,10,15,860.0,108.0,3.55,33.5,796.5,795.5,581.06
2017,8,18,10,30,869.0,110.0,3.4,34.0,833.0,835.26,604.34
2017,8,18,10,45,877.5,110.5,3.3,34.5,863.0,870.51,624.51
2017,8,18,11,0,886.0,111.0,3.2,35.0,893.0,902.92,642.56
2017,8,18,11,15,890.5,112.0,3.1,35.5,915.0,929.17,656.44
2017,8,18,11,30,895.0,113.0,3.0,36.0,937.0,952.05,668.07
2017,8,18,11,45,892.5,117.0,2.9,36.5,949.5,967.75,675.12
2017,8,18,12,0,890.0,121.0,2.8,37.0,962.0,979.7,679.88
2017,8,18,12,15,891.0,121.5,2.7,37.0,967.0,987.93,683.81
2017,8,18,12,30,892.0,122.0,2.6,37.0,972.0,992.5,685.57
2017,8,18,12,45,890.5,122.0,2.55,37.5,969.0,990.5,682.45
2017,8,18,13,0,889.0,122.0,2.5,38.0,966.0,984.84,677.27
2017,8,18,13,15,886.5,121.5,2.45,38.0,954.5,974.11,670.55
2017,8,18,13,30,884.0,121.0,2.4,38.0,943.0,959.78,661.78
2017,8,18,13,45,878.5,120.5,2.4,38.0,923.0,939.14,649.67
2017,8,18,14,0,873.0,120.0,2.4,38.0,903.0,915.16,635.57
2017,8,18,14,15,866.5,118.5,2.4,38.0,876.0,886.11,618.32
2017,8,18,14,30,860.0,117.0,2.4,38.0,849.0,854.05,599.14
2017,8,18,14,45,849.0,116.5,2.4,38.0,814.0,816.43,576.31
2017,8,18,15,0,838.0,116.0,2.4,38.0,779.0,776.46,551.81
2017,8,18,15,15,826.0,113.5,2.4,37.5,738.5,731.71,525.01
2017,8,18,15,30,814.0,111.0,2.4,37.0,698.0,688.7,497.98
2017,8,18,15,45,797.5,108.5,2.45,37.0,651.5,637.03,462.88
2017,8,18,16,0,781.0,106.0,2.5,37.0,605.0,584.55,426.24
2017,8,18,16,15,759.5,102.0,2.55,36.5,554.5,527.32,385.96
2017,8,18,16,30,738.0,98.0,2.6,36.0,504.0,470.42,344.44
2017,8,18,16,45,709.5,93.5,2.65,36.0,450.5,409.56,297.93
2017,8,18,17,0,681.0,89.0,2.7,36.0,397.0,351.28,251.91
2017,8,18,17,15,641.0,83.5,2.4,35.0,342.0,290.43,203.62
2017,8,18,17,30,601.0,78.0,2.1,34.0,287.0,233.42,157.46
2017,8,18,17,45,545.0,70.0,1.85,33.5,233.0,175.06,110.81
2017,8,18,18,0,489.0,62.0,1.6,33.0,179.0,123.21,71.24
2017,8,18,18,15,399.5,51.5,1.55,32.0,130.0,73.5,38.83
2017,8,18,18,30,310.0,41.0,1.5,31.0,81.0,35.15,22.91
2017,8,18,18,45,178.5,25.5,1.45,30.5,46.0,19.99,7.8
2017,8,18,19,0,47.0,10.0,1.4,30.0,11.0,9.1,0.0
2017,8,18,19,15,23.5,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,92.5,16.5,2.45,24.5,25.0,15.01,0.0
2017,8,19,6,30,185.0,33.0,2.7,25.0,50.0,25.76,14.4
2017,8,19,6,45,307.0,45.0,2.95,26.0,97.0,44.78,24.78
2017,8,19,7,0,429.0,57.0,3.2,27.0,144.0,90.55,50.82
2017,8,19,7,15,497.0,65.5,3.2,27.5,197.0,138.81,85.56
2017,8,19,7,30,565.0,74.0,3.2,28.0,250.0,195.33,130.43
2017,8,19,7,45,624.0,77.0,3.25,28.5,307.0,252.07,177.4
2017,8,19,8,0,683.0,80.0,3.3,29.0,364.0,315.11,229.47
2017,8,19,8,15,714.0,84.5,3.15,29.5,418.5,375.47,278.95
2017,8,19,8,30,745.0,89.0,3.0,30.0,473.0,436.67,327.49
2017,8,19,8,45,770.5,91.5,2.95,31.0,525.5,494.95,371.67
2017,8,19,9,0,796.0,94.0,2.9,32.0,578.0,554.15,414.75
2017,8,19,9,15,813.0,97.0,2.7,32.5,626.0,609.15,453.54
2017,8,19,9,30,830.0,100.0,2.5,33.0,674.0,660.77,488.5
2017,8,19,9,45,844.0,101.0,2.35,34.0,717.5,709.47,519.14
2017,8,19,10,0,858.0,102.0,2.2,35.0,761.0,756.66,546.03
2017,8,19,10,15,867.5,104.0,2.1,35.0,797.5,799.49,571.91
2017,8,19,10,30,877.0,106.0,2.0,35.0,834.0,839.94,595.84
2017,8,19,10,45,884.5,106.5,1.95,35.5,864.0,874.58,614.9
2017,8,19,11,0,892.0,107.0,1.9,36.0,894.0,906.31,631.89
2017,8,19,11,15,896.5,108.0,1.95,36.5,916.0,932.69,646.43
2017,8,19,11,30,901.0,109.0,2.0,37.0,938.0,955.69,658.89
2017,8,19,11,45,909.5,106.0,2.05,37.5,953.0,975.05,669.16
2017,8,19,12,0,918.0,103.0,2.1,38.0,968.0,990.91,677.37
2017,8,19,12,15,919.0,103.0,2.2,38.0,973.5,998.85,682.85
2017,8,19,12,30,920.0,103.0,2.3,38.0,979.0,1003.0,686.21
2017,8,19,12,45,919.0,103.0,2.4,38.5,976.0,1001.4,684.78
2017,8,19,13,0,918.0,103.0,2.5,39.0,973.0,996.01,681.17
2017,8,19,13,15,915.5,102.5,2.55,39.0,961.5,984.9,675.18
2017,8,19,13,30,913.0,102.0,2.6,39.0,950.0,970.07,667.02
2017,8,19,13,45,909.5,101.0,2.7,39.0,930.0,950.16,656.21
2017,8,19,14,0,906.0,100.0,2.8,39.0,910.0,926.71,643.19
2017,8,19,14,15,900.0,99.0,2.85,39.0,883.0,897.62,626.23
2017,8,19,14,30,894.0,98.0,2.9,39.0,856.0,865.38,607.2
2017,8,19,14,45,876.5,101.5,2.95,39.0,819.0,825.22,582.96
2017,8,19,15,0,859.0,105.0,3.0,39.0,782.0,783.06,557.19
2017,8,19,15,15,847.5,102.5,3.05,38.5,741.5,737.73,530.11
2017,8,19,15,30,836.0,100.0,3.1,38.0,701.0,690.53,500.82
2017,8,19,15,45,821.0,97.5,3.15,38.0,654.5,639.41,465.76
2017,8,19,16,0,806.0,95.0,3.2,38.0,608.0,589.18,430.28
2017,8,19,16,15,785.5,91.5,3.2,37.5,557.0,531.68,389.38
2017,8,19,16,30,765.0,88.0,3.2,37.0,506.0,474.36,347.18
2017,8,19,16,45,737.5,84.0,3.25,37.0,452.5,413.95,300.72
2017,8,19,17,0,710.0,80.0,3.3,37.0,399.0,355.15,254.05
2017,8,19,17,15,671.5,75.0,3.0,36.0,343.5,292.29,204.05
2017,8,19,17,30,633.0,70.0,2.7,35.0,288.0,234.34,156.89
2017,8,19,17,45,576.0,63.0,2.4,34.5,233.5,174.76,109.11
2017,8,19,18,0,519.0,56.0,2.1,34.0,179.0,121.77,68.63
2017,8,19,18,15,429.5,46.5,2.0,33.0,129.5,71.07,35.78
2017,8,19,18,30,340.0,37.0,1.9,32.0,80.0,31.67,19.92
2017,8,19,18,45,170.0,18.5,1.85,31.5,40.0,14.56,3.55
2017,8,19,19,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,30.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,6,15,115.0,15.0,2.25,24.5,25.5,13.64,0.0
2017,8,20,6,30,230.0,30.0,2.5,25.0,51.0,23.48,12.48
2017,8,20,6,45,346.0,41.5,2.75,25.5,98.0,44.78,23.84
2017,8,20,7,0,462.0,53.0,3.0,26.0,145.0,90.94,49.92
2017,8,20,7,15,528.5,61.0,3.0,26.5,198.5,140.73,86.14
2017,8,20,7,30,595.0,69.0,3.0,27.0,252.0,198.56,132.49
2017,8,20,7,45,647.5,72.5,3.05,28.0,309.0,255.85,180.15
2017,8,20,8,0,700.0,76.0,3.1,29.0,366.0,320.01,232.97
2017,8,20,8,15,730.0,80.0,3.05,29.5,420.5,379.12,281.65
2017,8,20,8,30,760.0,84.0,3.0,30.0,475.0,440.34,330.39
2017,8,20,8,45,784.5,86.5,2.95,31.0,527.5,498.97,374.84
2017,8,20,9,0,809.0,89.0,2.9,32.0,580.0,558.37,418.04
2017,8,20,9,15,825.0,92.0,2.85,32.5,628.0,611.4,455.98
2017,8,20,9,30,841.0,95.0,2.8,33.0,676.0,665.1,493.07
2017,8,20,9,45,853.5,96.5,2.8,33.5,719.0,713.74,525.36
2017,8,20,10,0,866.0,98.0,2.8,34.0,762.0,760.71,554.45
2017,8,20,10,15,875.0,100.0,2.85,34.5,798.5,803.47,580.55
2017,8,20,10,30,884.0,102.0,2.9,35.0,835.0,843.79,604.75
2017,8,20,10,45,891.0,103.0,2.95,35.5,864.5,878.72,625.21
2017,8,20,11,0,898.0,104.0,3.0,36.0,894.0,910.68,643.63
2017,8,20,11,15,902.5,104.5,3.1,36.0,916.0,936.71,659.91
2017,8,20,11,30,907.0,105.0,3.2,36.0,938.0,959.32,674.11
2017,8,20,11,45,900.5,112.0,3.3,36.5,949.5,974.35,682.21
2017,8,20,12,0,894.0,119.0,3.4,37.0,961.0,985.43,687.95
2017,8,20,12,15,895.0,119.5,3.45,37.0,966.0,993.61,693.1
2017,8,20,12,30,896.0,120.0,3.5,37.0,971.0,998.1,696.09
2017,8,20,12,45,896.0,119.0,3.6,37.5,968.5,996.46,694.27
2017,8,20,13,0,896.0,118.0,3.7,38.0,966.0,991.12,690.27
2017,8,20,13,15,893.5,117.5,3.7,38.0,954.5,980.16,683.71
2017,8,20,13,30,891.0,117.0,3.7,38.0,943.0,965.57,675.01
2017,8,20,13,45,887.5,116.0,3.75,38.0,923.5,945.98,663.54
2017,8,20,14,0,884.0,115.0,3.8,38.0,904.0,922.94,649.92
2017,8,20,14,15,877.5,113.5,3.8,38.0,876.5,893.41,631.88
2017,8,20,14,30,871.0,112.0,3.8,38.0,849.0,860.82,611.85
2017,8,20,14,45,861.0,111.0,3.85,38.0,814.0,822.96,588.51
2017,8,20,15,0,851.0,110.0,3.9,38.0,779.0,782.66,563.37
2017,8,20,15,15,839.0,107.5,3.9,38.0,738.0,737.17,534.3
2017,8,20,15,30,827.0,105.0,3.9,38.0,697.0,689.88,503.09
2017,8,20,15,45,811.0,102.5,3.9,38.0,650.5,641.15,469.07
2017,8,20,16,0,795.0,100.0,3.9,38.0,604.0,588.16,431.29
2017,8,20,16,15,774.0,96.5,3.85,37.5,553.0,530.81,390.12
2017,8,20,16,30,753.0,93.0,3.8,37.0,502.0,473.72,347.78
2017,8,20,16,45,723.0,89.0,3.75,36.5,447.5,412.74,301.23
2017,8,20,17,0,693.0,85.0,3.7,36.0,393.0,352.46,253.76
2017,8,20,17,15,653.5,79.0,3.35,35.5,338.0,290.48,203.76
2017,8,20,17,30,614.0,73.0,3.0,35.0,283.0,232.29,156.05
2017,8,20,17,45,553.0,66.0,2.7,34.5,228.5,173.0,108.69
2017,8,20,18,0,492.0,59.0,2.4,34.0,174.0,120.84,69.04
2017,8,20,18,15,401.0,48.5,2.15,33.0,125.0,70.81,36.54
