Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,18,30,310.0,38.0,1.9,32.0,76.0,32.34,20.38
2017,8,20,18,45,155.0,19.0,1.65,31.5,38.0,15.07,3.13
2017,8,20,19,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,21,6,15,91.0,15.5,1.9,25.5,23.5,14.1,0.0
2017,8,21,6,30,182.0,31.0,2.1,26.0,47.0,24.22,12.79
2017,8,21,6,45,294.5,44.0,2.35,26.5,92.0,44.87,24.47
2017,8,21,7,0,407.0,57.0,2.6,27.0,137.0,90.31,51.23
2017,8,21,7,15,475.0,66.0,2.6,27.5,189.0,137.93,85.78
2017,8,21,7,30,543.0,75.0,2.6,28.0,241.0,193.87,130.18
2017,8,21,7,45,596.5,79.5,2.65,28.5,296.5,249.4,176.18
2017,8,21,8,0,650.0,84.0,2.7,29.0,352.0,310.63,226.65
2017,8,21,8,15,465.0,146.0,2.7,29.5,351.5,331.38,248.01
2017,8,21,8,30,280.0,208.0,2.7,30.0,351.0,327.15,247.02
2017,8,21,8,45,523.0,153.5,2.7,31.0,457.0,425.81,320.91
2017,8,21,9,0,766.0,99.0,2.7,32.0,563.0,545.72,408.79
2017,8,21,9,15,783.0,102.5,2.65,32.5,610.5,599.85,447.0
2017,8,21,9,30,800.0,106.0,2.6,33.0,658.0,653.44,483.87
2017,8,21,9,45,813.0,108.5,2.6,33.5,700.0,702.31,516.59
2017,8,21,10,0,826.0,111.0,2.6,34.0,742.0,745.19,543.13
2017,8,21,10,15,836.0,113.0,2.55,34.0,778.5,787.22,569.41
2017,8,21,10,30,846.0,115.0,2.5,34.0,815.0,827.0,593.89
2017,8,21,10,45,573.5,265.0,2.5,34.5,747.5,775.93,555.08
2017,8,21,11,0,301.0,415.0,2.5,35.0,680.0,683.44,485.62
2017,8,21,11,15,585.0,267.5,2.5,35.5,798.5,821.82,583.2
2017,8,21,11,30,869.0,120.0,2.5,36.0,917.0,940.45,657.99
2017,8,21,11,45,868.0,123.5,2.5,36.5,929.5,956.56,665.15
2017,8,21,12,0,867.0,127.0,2.5,37.0,942.0,969.04,671.01
2017,8,21,12,15,868.0,127.5,2.5,37.0,947.5,976.96,675.56
2017,8,21,12,30,869.0,128.0,2.5,37.0,953.0,981.3,678.07
2017,8,21,12,45,640.5,267.0,2.55,37.0,874.0,913.0,635.14
2017,8,21,13,0,412.0,406.0,2.6,37.0,795.0,820.49,570.9
2017,8,21,13,15,356.0,425.5,2.65,37.0,758.5,771.75,539.51
2017,8,21,13,30,300.0,445.0,2.7,37.0,722.0,732.1,513.11
2017,8,21,13,45,576.5,285.0,2.8,37.5,803.5,838.49,589.81
2017,8,21,14,0,853.0,125.0,2.9,38.0,885.0,905.86,634.53
2017,8,21,14,15,846.5,123.5,2.95,38.0,858.0,877.04,616.77
2017,8,21,14,30,840.0,122.0,3.0,38.0,831.0,845.27,597.78
2017,8,21,14,45,831.5,120.0,3.05,38.0,797.0,808.59,575.47
2017,8,21,15,0,823.0,118.0,3.1,38.0,763.0,769.46,551.35
2017,8,21,15,15,810.5,115.5,3.1,37.5,722.5,729.08,527.04
2017,8,21,15,30,798.0,113.0,3.1,37.0,682.0,681.85,496.67
2017,8,21,15,45,781.0,110.0,3.15,37.0,635.5,629.77,460.81
2017,8,21,16,0,764.0,107.0,3.2,37.0,589.0,576.99,423.49
2017,8,21,16,15,742.0,103.5,3.2,36.5,539.0,520.55,383.17
2017,8,21,16,30,720.0,100.0,3.2,36.0,489.0,464.54,341.78
2017,8,21,16,45,688.0,95.5,3.25,36.0,435.0,402.99,294.46
2017,8,21,17,0,656.0,91.0,3.3,36.0,381.0,344.34,247.98
2017,8,21,17,15,614.5,85.0,3.1,35.5,326.5,283.78,199.46
2017,8,21,17,30,573.0,79.0,2.9,35.0,272.0,227.31,153.47
2017,8,21,17,45,506.5,71.5,2.75,34.5,218.5,168.9,107.29
2017,8,21,18,0,440.0,64.0,2.6,34.0,165.0,118.4,69.28
2017,8,21,18,15,347.5,51.5,2.35,33.0,117.5,68.26,36.34
2017,8,21,18,30,255.0,39.0,2.1,32.0,70.0,31.53,19.64
2017,8,21,18,45,127.5,19.5,1.9,31.5,35.0,15.27,2.23
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,6,15,85.0,15.5,2.2,25.5,22.5,14.1,0.0
2017,8,22,6,30,170.0,31.0,2.4,26.0,45.0,24.23,12.59
2017,8,22,6,45,289.0,43.5,2.6,26.5,90.5,44.93,24.36
2017,8,22,7,0,408.0,56.0,2.8,27.0,136.0,90.42,51.17
2017,8,22,7,15,477.5,65.0,2.7,27.5,188.5,138.5,86.17
2017,8,22,7,30,547.0,74.0,2.6,28.0,241.0,195.09,131.12
2017,8,22,7,45,604.5,78.0,2.55,29.0,297.5,251.66,177.5
2017,8,22,8,0,662.0,82.0,2.5,30.0,354.0,314.41,228.43
2017,8,22,8,15,694.0,86.5,2.3,30.5,408.0,373.03,275.83
2017,8,22,8,30,726.0,91.0,2.1,31.0,462.0,434.94,323.95
2017,8,22,8,45,752.5,93.5,1.9,31.5,514.5,492.95,367.35
2017,8,22,9,0,779.0,96.0,1.7,32.0,567.0,552.01,409.57
2017,8,22,9,15,796.0,99.0,1.5,32.5,614.5,606.33,446.51
2017,8,22,9,30,813.0,102.0,1.3,33.0,662.0,660.07,481.23
2017,8,22,9,45,826.5,104.5,1.1,33.5,705.0,706.2,509.06
2017,8,22,10,0,840.0,107.0,0.9,34.0,748.0,753.85,535.03
2017,8,22,10,15,849.5,109.0,0.95,34.5,784.0,796.04,559.73
2017,8,22,10,30,859.0,111.0,1.0,35.0,820.0,835.89,582.71
2017,8,22,10,45,866.5,112.0,1.05,35.5,850.0,870.46,602.2
2017,8,22,11,0,874.0,113.0,1.1,36.0,880.0,902.16,619.84
2017,8,22,11,15,879.0,114.0,1.25,36.0,902.0,928.52,636.94
2017,8,22,11,30,884.0,115.0,1.4,36.0,924.0,951.56,652.1
2017,8,22,11,45,885.0,117.0,1.6,36.5,937.0,968.34,662.82
2017,8,22,12,0,886.0,119.0,1.8,37.0,950.0,981.49,671.34
2017,8,22,12,15,887.5,119.0,1.9,37.0,955.5,989.52,677.02
2017,8,22,12,30,889.0,119.0,2.0,37.0,961.0,993.88,680.63
2017,8,22,12,45,889.5,118.5,2.15,37.5,958.5,993.09,680.35
2017,8,22,13,0,890.0,118.0,2.3,38.0,956.0,988.61,677.89
2017,8,22,13,15,887.5,117.5,2.4,38.0,944.5,977.54,672.42
2017,8,22,13,30,885.0,117.0,2.5,38.0,933.0,962.85,664.8
2017,8,22,13,45,882.5,115.0,2.6,38.5,914.0,943.14,652.72
2017,8,22,14,0,880.0,113.0,2.7,39.0,895.0,919.93,638.51
2017,8,22,14,15,873.5,111.5,2.75,38.5,867.5,890.3,622.52
2017,8,22,14,30,867.0,110.0,2.8,38.0,840.0,857.62,604.45
2017,8,22,14,45,852.0,112.0,2.9,38.0,804.0,818.55,581.11
2017,8,22,15,0,837.0,114.0,3.0,38.0,768.0,777.39,556.11
2017,8,22,15,15,824.5,111.5,3.0,38.0,727.0,731.89,527.4
2017,8,22,15,30,812.0,109.0,3.0,38.0,686.0,688.31,498.85
2017,8,22,15,45,795.5,106.5,3.0,38.0,639.5,636.33,463.1
2017,8,22,16,0,779.0,104.0,3.0,38.0,593.0,583.56,425.9
2017,8,22,16,15,757.0,100.0,2.95,37.5,542.0,525.77,384.81
2017,8,22,16,30,735.0,96.0,2.9,37.0,491.0,468.39,342.64
2017,8,22,16,45,704.0,92.0,2.9,36.5,437.0,406.86,296.15
2017,8,22,17,0,673.0,88.0,2.9,36.0,383.0,348.12,250.19
2017,8,22,17,15,631.5,82.0,2.6,35.5,328.0,286.5,200.8
2017,8,22,17,30,590.0,76.0,2.3,35.0,273.0,228.96,153.92
2017,8,22,17,45,526.0,68.0,2.05,34.5,219.0,169.51,106.81
2017,8,22,18,0,462.0,60.0,1.8,34.0,165.0,117.65,67.66
2017,8,22,18,15,367.5,48.5,1.6,33.0,117.0,68.36,35.73
2017,8,22,18,30,273.0,37.0,1.4,32.0,69.0,29.93,18.26
2017,8,22,18,45,136.5,18.5,1.2,31.5,34.5,14.52,0.55
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,29.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,6,15,88.5,14.5,1.9,25.5,22.0,13.19,0.0
2017,8,23,6,30,177.0,29.0,2.0,26.0,44.0,22.68,11.2
2017,8,23,6,45,285.5,43.0,2.1,26.5,88.5,45.06,24.28
2017,8,23,7,0,394.0,57.0,2.2,27.0,133.0,90.9,51.97
2017,8,23,7,15,463.0,66.5,1.9,28.0,185.5,138.63,86.62
2017,8,23,7,30,532.0,76.0,1.6,29.0,238.0,194.83,130.69
2017,8,23,7,45,293.5,118.5,1.35,30.0,210.5,194.92,140.7
2017,8,23,8,0,55.0,161.0,1.1,31.0,183.0,163.79,122.34
2017,8,23,8,15,376.0,130.0,0.95,31.5,318.5,282.59,209.21
2017,8,23,8,30,697.0,99.0,0.8,32.0,454.0,430.23,315.87
2017,8,23,8,45,719.0,104.5,0.7,33.0,505.0,487.68,355.91
2017,8,23,9,0,741.0,110.0,0.6,34.0,556.0,545.94,395.05
2017,8,23,9,15,759.0,113.5,0.7,34.0,603.5,599.62,432.93
2017,8,23,9,30,777.0,117.0,0.8,34.0,651.0,652.9,469.65
2017,8,23,9,45,787.5,121.5,0.95,34.5,692.5,701.08,501.69
2017,8,23,10,0,798.0,126.0,1.1,35.0,734.0,747.61,531.25
2017,8,23,10,15,808.5,128.0,1.1,35.5,769.5,789.73,555.44
2017,8,23,10,30,819.0,130.0,1.1,36.0,805.0,829.71,577.92
2017,8,23,10,45,827.0,131.5,1.15,36.5,834.5,857.16,593.04
2017,8,23,11,0,835.0,133.0,1.2,37.0,864.0,888.67,610.69
2017,8,23,11,15,840.0,134.0,1.2,37.0,885.0,914.06,625.07
2017,8,23,11,30,845.0,135.0,1.2,37.0,906.0,936.27,637.6
2017,8,23,11,45,631.5,267.5,1.3,37.0,849.0,893.05,610.94
2017,8,23,12,0,418.0,400.0,1.4,37.0,792.0,821.05,561.93
2017,8,23,12,15,367.0,427.0,1.45,37.0,772.5,791.78,543.53
2017,8,23,12,30,316.0,454.0,1.5,37.0,753.0,770.13,529.11
2017,8,23,12,45,161.0,312.0,1.6,37.5,464.5,465.08,329.26
2017,8,23,13,0,6.0,170.0,1.7,38.0,176.0,158.78,111.75
2017,8,23,13,15,3.0,114.0,1.8,38.0,117.0,104.89,72.89
2017,8,23,13,30,0.0,58.0,1.9,38.0,58.0,51.64,33.28
2017,8,23,13,45,413.0,98.5,2.0,38.0,464.5,497.17,364.45
2017,8,23,14,0,826.0,139.0,2.1,38.0,871.0,897.3,626.24
2017,8,23,14,15,819.0,137.0,2.15,38.0,843.5,876.21,610.59
2017,8,23,14,30,812.0,135.0,2.2,38.0,816.0,843.42,591.35
2017,8,23,14,45,471.0,254.5,2.3,38.0,645.5,652.68,464.77
2017,8,23,15,0,130.0,374.0,2.4,38.0,475.0,462.67,330.27
2017,8,23,15,15,152.0,353.0,2.45,37.5,465.0,452.03,325.68
2017,8,23,15,30,174.0,332.0,2.5,37.0,455.0,439.12,318.48
2017,8,23,15,45,113.5,296.5,2.6,36.5,375.0,356.13,260.13
2017,8,23,16,0,53.0,261.0,2.7,36.0,295.0,272.54,200.11
2017,8,23,16,15,95.0,247.0,2.75,35.5,301.0,279.08,206.44
2017,8,23,16,30,137.0,233.0,2.8,35.0,307.0,285.77,212.15
2017,8,23,16,45,123.5,206.5,2.85,35.0,267.5,245.96,182.46
2017,8,23,17,0,110.0,180.0,2.9,35.0,228.0,207.7,153.61
2017,8,23,17,15,99.5,155.5,2.9,34.5,194.5,173.85,127.92
2017,8,23,17,30,89.0,131.0,2.9,34.0,161.0,141.37,102.86
2017,8,23,17,45,71.5,107.0,2.95,33.5,128.0,108.13,77.19
2017,8,23,18,0,54.0,83.0,3.0,33.0,95.0,79.32,54.95
2017,8,23,18,15,31.5,59.5,3.0,32.5,66.0,53.19,35.13
2017,8,23,18,30,9.0,36.0,3.0,32.0,37.0,30.96,18.95
2017,8,23,18,45,4.5,18.0,3.05,31.5,18.5,15.79,0.0
2017,8,23,19,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,5.5,0.45,25.0,5.5,5.0,0.0
2017,8,24,6,30,0.0,11.0,0.5,25.0,11.0,9.66,1.48
2017,8,24,6,45,0.0,24.0,0.55,25.5,24.0,21.13,11.31
2017,8,24,7,0,0.0,37.0,0.6,26.0,37.0,32.62,20.98
2017,8,24,7,15,0.0,52.0,0.55,26.5,52.0,45.92,31.98
2017,8,24,7,30,0.0,67.0,0.5,27.0,67.0,59.15,42.71
2017,8,24,7,45,0.0,81.0,0.5,27.5,81.0,71.57,52.53
2017,8,24,8,0,0.0,95.0,0.5,28.0,95.0,84.04,62.18
2017,8,24,8,15,0.0,110.5,0.55,28.5,110.5,97.92,72.75
2017,8,24,8,30,0.0,126.0,0.6,29.0,126.0,111.86,83.19
2017,8,24,8,45,0.0,126.5,0.7,30.0,126.5,112.39,82.94
2017,8,24,9,0,0.0,127.0,0.8,31.0,127.0,112.91,82.72
2017,8,24,9,15,1.0,145.5,0.9,31.0,146.5,130.27,95.78
2017,8,24,9,30,2.0,164.0,1.0,31.0,166.0,147.83,108.85
2017,8,24,9,45,21.0,239.0,1.15,31.5,255.5,230.29,170.38
2017,8,24,10,0,40.0,314.0,1.3,32.0,345.0,324.14,238.07
2017,8,24,10,15,46.0,338.0,1.4,32.0,375.5,354.32,259.06
2017,8,24,10,30,52.0,362.0,1.5,32.0,406.0,384.95,280.52
2017,8,24,10,45,86.0,396.5,1.6,32.5,471.0,450.65,326.44
2017,8,24,11,0,120.0,431.0,1.7,33.0,536.0,529.57,380.16
2017,8,24,11,15,281.5,404.5,1.8,33.0,659.0,667.93,477.01
2017,8,24,11,30,443.0,378.0,1.9,33.0,782.0,811.16,573.21
2017,8,24,11,45,434.5,388.0,2.0,33.5,788.5,821.0,577.25
2017,8,24,12,0,426.0,398.0,2.1,34.0,795.0,828.46,580.98
2017,8,24,12,15,421.0,402.0,2.2,34.0,796.5,831.31,583.21
2017,8,24,12,30,416.0,406.0,2.3,34.0,798.0,831.88,584.06
2017,8,24,12,45,579.5,306.0,2.4,34.0,850.0,895.0,630.11
2017,8,24,13,0,743.0,206.0,2.5,34.0,902.0,953.72,670.42
2017,8,24,13,15,739.5,205.0,2.6,34.0,890.5,941.81,663.52
2017,8,24,13,30,736.0,204.0,2.7,34.0,879.0,926.71,655.25
2017,8,24,13,45,492.5,318.5,2.8,34.0,766.0,795.22,566.93
2017,8,24,14,0,249.0,433.0,2.9,34.0,653.0,662.45,473.76
2017,8,24,14,15,475.5,315.5,2.95,34.0,719.0,750.32,540.38
2017,8,24,14,30,702.0,198.0,3.0,34.0,785.0,817.29,590.53
2017,8,24,14,45,545.5,262.5,3.15,34.0,707.0,722.59,524.56
2017,8,24,15,0,389.0,327.0,3.3,34.0,629.0,630.27,459.68
2017,8,24,15,15,353.5,317.0,3.35,33.5,580.0,576.55,423.88
2017,8,24,15,30,318.0,307.0,3.4,33.0,531.0,524.62,388.37
2017,8,24,15,45,238.5,295.0,3.45,33.0,456.5,436.92,325.21
2017,8,24,16,0,159.0,283.0,3.5,33.0,382.0,364.1,271.81
2017,8,24,16,15,130.0,256.0,3.5,32.5,332.5,312.8,234.67
2017,8,24,16,30,101.0,229.0,3.5,32.0,283.0,259.56,195.39
2017,8,24,16,45,50.5,123.5,3.55,32.0,150.5,134.02,99.65
2017,8,24,17,0,0.0,18.0,3.6,32.0,18.0,15.85,7.03
2017,8,24,17,15,0.0,15.0,3.4,31.5,15.0,13.2,4.97
2017,8,24,17,30,0.0,12.0,3.2,31.0,12.0,10.55,2.88
2017,8,24,17,45,0.0,9.5,3.05,30.5,9.5,8.34,1.1
2017,8,24,18,0,0.0,7.0,2.9,30.0,7.0,6.14,0.0
2017,8,24,18,15,0.0,4.5,2.65,29.5,4.5,3.94,0.0
2017,8,24,18,30,0.0,2.0,2.4,29.0,2.0,1.75,0.0
2017,8,24,18,45,0.0,1.0,2.15,28.5,1.0,0.87,0.0
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,25,6,15,10.5,13.5,2.95,24.0,14.0,12.28,0.0
2017,8,25,6,30,21.0,27.0,3.2,24.0,28.0,23.11,11.1
2017,8,25,6,45,65.5,49.5,3.45,24.5,60.5,44.14,28.2
2017,8,25,7,0,110.0,72.0,3.7,25.0,93.0,73.81,49.95
2017,8,25,7,15,147.0,92.5,3.85,25.5,131.0,106.62,75.22
2017,8,25,7,30,184.0,113.0,4.0,26.0,169.0,145.97,106.53
2017,8,25,7,45,138.5,139.0,4.2,26.5,186.0,167.17,125.95
2017,8,25,8,0,93.0,165.0,4.4,27.0,203.0,181.46,138.73
2017,8,25,8,15,132.5,191.0,4.45,27.5,254.0,231.83,177.91
2017,8,25,8,30,172.0,217.0,4.5,28.0,305.0,283.69,217.83
2017,8,25,8,45,203.0,240.0,4.55,28.5,354.5,332.61,255.01
2017,8,25,9,0,234.0,263.0,4.6,29.0,404.0,384.6,293.92
2017,8,25,9,15,228.0,288.5,4.6,29.5,435.0,418.38,318.09
2017,8,25,9,30,222.0,314.0,4.6,30.0,466.0,451.1,340.96
2017,8,25,9,45,219.0,337.0,4.7,30.5,495.0,482.54,362.7
2017,8,25,10,0,216.0,360.0,4.8,31.0,524.0,513.15,383.5
2017,8,25,10,15,169.5,379.5,4.85,31.0,512.5,504.43,375.58
2017,8,25,10,30,123.0,399.0,4.9,31.0,501.0,491.75,364.79
2017,8,25,10,45,125.5,415.5,4.95,31.5,522.5,515.37,380.57
2017,8,25,11,0,128.0,432.0,5.0,32.0,544.0,538.66,395.88
2017,8,25,11,15,177.0,443.0,5.05,32.0,602.0,599.1,439.4
2017,8,25,11,30,226.0,454.0,5.1,32.0,660.0,660.88,483.23
2017,8,25,11,45,175.5,462.0,5.2,32.0,623.5,624.85,456.52
2017,8,25,12,0,125.0,470.0,5.3,32.0,587.0,586.52,428.37
2017,8,25,12,15,131.5,474.0,5.4,32.0,597.5,598.3,437.05
2017,8,25,12,30,138.0,478.0,5.5,32.0,608.0,609.3,445.06
2017,8,25,12,45,91.0,444.5,5.65,32.5,530.0,516.22,377.94
2017,8,25,13,0,44.0,411.0,5.8,33.0,452.0,436.26,319.35
2017,8,25,13,15,67.0,428.5,5.9,32.5,490.5,475.16,349.05
2017,8,25,13,30,90.0,446.0,6.0,32.0,529.0,513.16,377.81
2017,8,25,13,45,55.5,382.0,6.1,32.0,433.0,415.26,306.91
2017,8,25,14,0,21.0,318.0,6.2,32.0,337.0,308.76,228.53
2017,8,25,14,15,14.5,257.5,6.2,31.5,270.5,245.84,182.49
2017,8,25,14,30,8.0,197.0,6.2,31.0,204.0,183.94,136.3
2017,8,25,14,45,10.5,222.0,6.2,31.0,230.5,208.55,155.3
2017,8,25,15,0,13.0,247.0,6.2,31.0,257.0,233.04,174.13
2017,8,25,15,15,75.0,287.5,6.1,30.5,340.5,324.01,244.93
2017,8,25,15,30,137.0,328.0,6.0,30.0,424.0,410.44,311.2
2017,8,25,15,45,97.0,294.5,5.95,30.0,360.0,337.09,255.97
2017,8,25,16,0,57.0,261.0,5.9,30.0,296.0,275.55,209.34
2017,8,25,16,15,51.5,236.0,5.8,29.5,265.5,245.31,187.03
2017,8,25,16,30,46.0,211.0,5.7,29.0,235.0,215.73,164.88
2017,8,25,16,45,54.5,191.0,5.6,29.0,217.0,197.62,151.04
2017,8,25,17,0,63.0,171.0,5.5,29.0,199.0,178.54,136.06
2017,8,25,17,15,58.0,146.5,5.25,28.5,169.5,150.06,113.74
2017,8,25,17,30,53.0,122.0,5.0,28.0,140.0,122.36,91.68
2017,8,25,17,45,42.5,99.0,4.8,28.0,111.5,95.69,70.25
2017,8,25,18,0,32.0,76.0,4.6,28.0,83.0,70.61,50.07
2017,8,25,18,15,16.0,54.0,4.5,27.5,57.5,47.68,31.96
2017,8,25,18,30,0.0,32.0,4.4,27.0,32.0,27.66,16.46
2017,8,25,18,45,0.0,16.0,4.3,26.5,16.0,14.07,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,25.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,25.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,25.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,25.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,24.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,24.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.5,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,3.0,7.95,22.0,3.0,2.73,0.0
2017,8,26,6,30,0.0,6.0,8.0,22.0,6.0,5.26,0.0
2017,8,26,6,45,0.0,14.0,8.05,22.5,14.0,12.3,4.26
2017,8,26,7,0,0.0,22.0,8.1,23.0,22.0,19.35,10.27
2017,8,26,7,15,0.0,30.5,8.1,23.0,30.5,26.85,16.64
2017,8,26,7,30,0.0,39.0,8.1,23.0,39.0,34.37,22.94
2017,8,26,7,45,0.0,23.5,8.15,23.0,23.5,20.68,11.55
2017,8,26,8,0,0.0,8.0,8.2,23.0,8.0,7.04,0.18
2017,8,26,8,15,42.5,110.5,8.25,23.0,132.0,117.57,90.65
2017,8,26,8,30,85.0,213.0,8.3,23.0,256.0,234.79,184.93
2017,8,26,8,45,55.5,219.0,8.4,23.5,248.5,230.22,180.54
2017,8,26,9,0,26.0,225.0,8.5,24.0,241.0,217.13,169.12
2017,8,26,9,15,40.0,258.0,8.5,24.0,285.0,264.16,205.96
2017,8,26,9,30,54.0,291.0,8.5,24.0,329.0,307.71,239.72
2017,8,26,9,45,59.5,315.0,8.55,24.5,358.5,337.86,262.16
2017,8,26,10,0,65.0,339.0,8.6,25.0,388.0,368.46,284.75
2017,8,26,10,15,44.0,321.0,8.65,25.0,355.0,337.13,259.74
2017,8,26,10,30,23.0,303.0,8.7,25.0,322.0,294.64,226.15
2017,8,26,10,45,15.5,247.5,8.8,25.0,260.5,237.29,181.52
2017,8,26,11,0,8.0,192.0,8.9,25.0,199.0,179.95,136.6
2017,8,26,11,15,8.5,199.5,9.0,25.0,207.5,187.6,142.48
2017,8,26,11,30,9.0,207.0,9.1,25.0,216.0,195.26,148.33
2017,8,26,11,45,10.0,217.0,9.2,25.5,227.0,205.68,156.05
2017,8,26,12,0,11.0,227.0,9.3,26.0,238.0,216.1,163.74
2017,8,26,12,15,9.0,203.0,9.4,26.0,212.0,192.13,145.13
2017,8,26,12,30,7.0,179.0,9.5,26.0,186.0,168.17,126.51
2017,8,26,12,45,7.5,183.0,9.65,26.0,190.5,172.31,129.77
2017,8,26,13,0,8.0,187.0,9.8,26.0,195.0,176.39,132.99
2017,8,26,13,15,6.5,174.0,9.85,25.5,180.0,162.88,122.75
2017,8,26,13,30,5.0,161.0,9.9,25.0,165.0,149.4,112.48
2017,8,26,13,45,5.0,164.5,10.0,25.0,169.0,152.41,114.93
2017,8,26,14,0,5.0,168.0,10.1,25.0,173.0,155.39,117.38
2017,8,26,14,15,4.5,165.5,10.1,25.0,169.5,152.43,115.18
2017,8,26,14,30,4.0,163.0,10.1,25.0,166.0,149.48,113.01
2017,8,26,14,45,2.0,141.5,10.1,25.0,143.0,128.07,96.27
2017,8,26,15,0,0.0,120.0,10.1,25.0,120.0,106.91,79.65
2017,8,26,15,15,0.0,107.5,10.05,25.0,107.5,95.59,70.85
2017,8,26,15,30,0.0,95.0,10.0,25.0,95.0,84.32,62.04
2017,8,26,15,45,0.0,105.5,10.0,25.0,105.5,93.69,69.73
2017,8,26,16,0,0.0,116.0,10.0,25.0,116.0,103.08,77.47
2017,8,26,16,15,0.0,104.0,10.05,24.5,104.0,92.27,69.19
2017,8,26,16,30,0.0,92.0,10.1,24.0,92.0,81.51,60.87
2017,8,26,16,45,0.0,84.5,10.2,24.0,84.5,74.8,55.64
2017,8,26,17,0,0.0,77.0,10.3,24.0,77.0,68.12,50.38
2017,8,26,17,15,0.0,65.5,10.4,24.0,65.5,57.88,42.14
2017,8,26,17,30,0.0,54.0,10.5,24.0,54.0,47.67,33.81
2017,8,26,17,45,0.0,42.5,10.6,24.0,42.5,37.48,25.36
2017,8,26,18,0,0.0,31.0,10.7,24.0,31.0,27.3,16.82
2017,8,26,18,15,0.0,21.0,10.75,24.0,21.0,18.47,9.32
2017,8,26,18,30,0.0,11.0,10.8,24.0,11.0,9.66,2.07
2017,8,26,18,45,0.0,5.5,10.85,24.0,5.5,4.82,0.0
2017,8,26,19,0,0.0,0.0,10.9,24.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,24.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,24.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,24.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,24.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,24.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,24.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,24.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,24.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,6.0,8.75,23.0,6.0,5.46,0.0
2017,8,27,6,30,0.0,12.0,8.6,23.0,12.0,10.54,1.68
2017,8,27,6,45,0.0,25.5,8.5,23.0,25.5,22.46,12.4
2017,8,27,7,0,0.0,39.0,8.4,23.0,39.0,34.4,22.62
2017,8,27,7,15,0.0,54.5,8.3,23.0,54.5,48.09,34.21
2017,8,27,7,30,0.0,70.0,8.2,23.0,70.0,61.79,45.64
2017,8,27,7,45,0.0,60.0,8.15,23.0,60.0,53.0,38.33
2017,8,27,8,0,0.0,50.0,8.1,23.0,50.0,44.13,30.9
2017,8,27,8,15,0.0,29.5,8.1,23.0,29.5,26.01,15.84
2017,8,27,8,30,0.0,9.0,8.1,23.0,9.0,7.93,0.87
2017,8,27,8,45,0.0,53.0,8.15,23.0,53.0,46.85,32.75
2017,8,27,9,0,0.0,97.0,8.2,23.0,97.0,86.02,64.41
2017,8,27,9,15,6.0,160.0,8.25,23.0,164.5,146.69,113.04
2017,8,27,9,30,12.0,223.0,8.3,23.0,232.0,208.76,162.1
2017,8,27,9,45,7.5,192.0,8.35,23.5,198.0,177.68,136.75
2017,8,27,10,0,3.0,161.0,8.4,24.0,164.0,146.34,111.35
2017,8,27,10,15,1.5,123.5,8.5,24.0,125.0,111.33,83.41
2017,8,27,10,30,0.0,86.0,8.6,24.0,86.0,76.45,55.52
2017,8,27,10,45,3.5,133.5,8.7,24.5,136.5,122.39,91.8
2017,8,27,11,0,7.0,181.0,8.8,25.0,187.0,169.02,128.12
2017,8,27,11,15,3.5,133.0,8.85,25.0,136.0,122.29,91.28
2017,8,27,11,30,0.0,85.0,8.9,25.0,85.0,75.76,54.46
2017,8,27,11,45,4.0,134.5,9.0,25.0,138.5,124.41,92.87
2017,8,27,12,0,8.0,184.0,9.1,25.0,192.0,173.62,131.38
2017,8,27,12,15,12.0,239.5,9.15,25.0,251.0,228.88,174.26
2017,8,27,12,30,16.0,295.0,9.2,25.0,310.0,284.66,217.19
2017,8,27,12,45,16.0,292.5,9.3,25.0,307.5,282.28,215.36
2017,8,27,13,0,16.0,290.0,9.4,25.0,305.0,279.79,213.53
2017,8,27,13,15,14.5,274.0,9.5,25.0,287.5,263.12,200.79
2017,8,27,13,30,13.0,258.0,9.6,25.0,270.0,246.46,188.05
2017,8,27,13,45,12.5,248.5,9.7,25.0,259.5,236.8,180.75
2017,8,27,14,0,12.0,239.0,9.8,25.0,249.0,227.12,173.43
2017,8,27,14,15,8.5,205.0,9.75,24.5,212.0,192.19,146.64
2017,8,27,14,30,5.0,171.0,9.7,24.0,175.0,157.66,119.92
2017,8,27,14,45,3.0,160.0,9.7,24.0,162.5,145.72,110.64
2017,8,27,15,0,1.0,149.0,9.7,24.0,150.0,133.94,101.47
2017,8,27,15,15,0.5,141.0,9.6,24.0,141.5,126.2,95.53
2017,8,27,15,30,0.0,133.0,9.5,24.0,133.0,118.52,89.64
2017,8,27,15,45,0.0,110.5,9.4,24.0,110.5,98.18,73.62
2017,8,27,16,0,0.0,88.0,9.3,24.0,88.0,77.99,57.6
2017,8,27,16,15,0.0,83.0,9.2,23.5,83.0,73.51,54.29
2017,8,27,16,30,0.0,78.0,9.1,23.0,78.0,69.04,50.96
2017,8,27,16,45,0.0,86.5,9.0,23.0,86.5,76.59,57.34
2017,8,27,17,0,0.0,95.0,8.9,23.0,95.0,84.12,63.75
2017,8,27,17,15,0.0,80.5,8.7,23.0,80.5,71.19,53.3
2017,8,27,17,30,0.0,66.0,8.5,23.0,66.0,58.32,42.77
2017,8,27,17,45,0.0,52.0,8.35,23.0,52.0,45.91,32.46
2017,8,27,18,0,0.0,38.0,8.2,23.0,38.0,33.5,22.0
2017,8,27,18,15,0.0,26.0,8.05,22.5,26.0,22.89,12.98
2017,8,27,18,30,0.0,14.0,7.9,22.0,14.0,12.3,4.15
2017,8,27,18,45,0.0,7.0,7.75,22.0,7.0,6.14,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,21.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,7.5,7.5,21.0,7.5,6.82,0.0
2017,8,28,6,30,0.0,15.0,7.5,21.0,15.0,13.2,3.35
2017,8,28,6,45,0.0,32.5,7.55,21.0,32.5,28.62,17.48
2017,8,28,7,0,0.0,50.0,7.6,21.0,50.0,43.88,30.65
2017,8,28,7,15,0.0,70.5,7.75,21.0,70.5,61.93,46.0
2017,8,28,7,30,0.0,91.0,7.9,21.0,91.0,80.17,61.3
2017,8,28,7,45,12.5,119.0,8.05,21.5,124.5,108.93,84.56
2017,8,28,8,0,25.0,147.0,8.2,22.0,158.0,139.48,109.11
2017,8,28,8,15,45.5,177.0,8.25,22.0,199.5,180.11,141.82
2017,8,28,8,30,66.0,207.0,8.3,22.0,241.0,221.03,174.62
2017,8,28,8,45,56.5,225.0,8.45,22.5,256.5,237.15,186.86
2017,8,28,9,0,47.0,243.0,8.6,23.0,272.0,252.18,197.95
2017,8,28,9,15,74.0,277.0,8.6,23.0,326.0,304.78,239.37
2017,8,28,9,30,101.0,311.0,8.6,23.0,380.0,360.2,282.62
2017,8,28,9,45,148.0,335.5,8.6,23.5,443.5,432.16,338.05
2017,8,28,10,0,195.0,360.0,8.6,24.0,507.0,499.98,389.55
2017,8,28,10,15,152.5,377.0,8.6,24.5,495.5,491.03,380.24
2017,8,28,10,30,110.0,394.0,8.6,25.0,484.0,467.79,360.25
2017,8,28,10,45,71.0,373.0,8.6,25.5,432.0,416.79,319.64
2017,8,28,11,0,32.0,352.0,8.6,26.0,380.0,363.23,276.98
2017,8,28,11,15,90.5,403.5,8.55,26.0,485.0,469.93,358.91
2017,8,28,11,30,149.0,455.0,8.5,26.0,590.0,592.09,450.44
2017,8,28,11,45,102.0,439.0,8.5,26.5,532.0,520.7,395.16
2017,8,28,12,0,55.0,423.0,8.5,27.0,474.0,460.26,347.98
2017,8,28,12,15,218.5,420.0,8.4,27.0,624.0,632.46,480.28
2017,8,28,12,30,382.0,417.0,8.3,27.0,774.0,804.64,608.24
2017,8,28,12,45,214.0,414.0,8.25,27.0,613.5,622.43,471.89
2017,8,28,13,0,46.0,411.0,8.2,27.0,453.0,439.7,332.0
2017,8,28,13,15,25.5,286.0,8.05,27.0,309.0,295.6,223.87
2017,8,28,13,30,5.0,161.0,7.9,27.0,165.0,149.44,111.46
2017,8,28,13,45,139.5,291.5,7.8,27.0,413.5,418.12,321.15
2017,8,28,14,0,274.0,422.0,7.7,27.0,662.0,678.43,514.97
2017,8,28,14,15,235.5,413.5,7.6,27.0,614.5,615.64,468.03
2017,8,28,14,30,197.0,405.0,7.5,27.0,567.0,565.79,430.93
2017,8,28,14,45,223.0,382.0,7.4,27.0,558.5,556.57,425.46
2017,8,28,15,0,249.0,359.0,7.3,27.0,550.0,554.42,424.92
2017,8,28,15,15,280.0,330.5,7.1,26.5,534.0,537.63,414.36
2017,8,28,15,30,311.0,302.0,6.9,26.0,518.0,517.42,400.97
2017,8,28,15,45,375.0,263.0,6.75,26.0,504.5,505.08,392.98
2017,8,28,16,0,439.0,224.0,6.6,26.0,491.0,493.1,384.45
2017,8,28,16,15,385.0,213.0,6.4,25.5,432.0,420.5,328.6
2017,8,28,16,30,331.0,202.0,6.2,25.0,373.0,360.18,281.44
2017,8,28,16,45,174.5,175.5,6.05,25.0,265.0,241.09,187.57
2017,8,28,17,0,18.0,149.0,5.9,25.0,157.0,139.28,107.46
2017,8,28,17,15,12.5,128.0,5.6,24.5,133.0,117.34,90.24
2017,8,28,17,30,7.0,107.0,5.3,24.0,109.0,96.16,73.35
2017,8,28,17,45,221.5,80.5,5.05,24.0,125.5,117.22,81.79
2017,8,28,18,0,436.0,54.0,4.8,24.0,142.0,108.17,64.07
2017,8,28,18,15,333.5,42.0,4.65,23.5,96.5,59.66,31.46
2017,8,28,18,30,231.0,30.0,4.5,23.0,51.0,23.47,12.7
2017,8,28,18,45,115.5,15.0,4.35,23.0,25.5,13.64,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,8,29,6,15,96.5,12.0,4.75,21.0,19.0,10.91,0.0
2017,8,29,6,30,193.0,24.0,4.9,21.0,38.0,18.86,6.82
2017,8,29,6,45,306.5,37.0,5.1,21.5,82.5,46.3,23.67
2017,8,29,7,0,420.0,50.0,5.3,22.0,127.0,93.18,53.29
2017,8,29,7,15,491.0,58.5,5.45,22.5,179.5,142.93,91.51
2017,8,29,7,30,562.0,67.0,5.6,23.0,232.0,201.39,140.0
2017,8,29,7,45,610.0,73.0,5.8,23.5,287.0,258.86,189.8
2017,8,29,8,0,658.0,79.0,6.0,24.0,342.0,321.4,243.55
2017,8,29,8,15,691.0,84.0,6.1,24.5,396.5,381.32,294.53
2017,8,29,8,30,724.0,89.0,6.2,25.0,451.0,444.4,346.63
2017,8,29,8,45,747.0,93.0,6.3,25.5,502.5,502.44,393.48
2017,8,29,9,0,770.0,97.0,6.4,26.0,554.0,561.16,439.48
2017,8,29,9,15,787.5,100.5,6.4,26.0,601.5,616.19,482.19
2017,8,29,9,30,805.0,104.0,6.4,26.0,649.0,670.68,523.51
2017,8,29,9,45,543.5,224.5,6.45,26.5,603.0,633.49,489.98
2017,8,29,10,0,282.0,345.0,6.5,27.0,557.0,563.31,431.09
2017,8,29,10,15,565.5,230.0,6.45,27.0,681.5,708.44,544.01
2017,8,29,10,30,849.0,115.0,6.4,27.0,806.0,845.33,643.98
2017,8,29,10,45,854.5,117.0,6.35,27.5,834.5,878.75,664.46
2017,8,29,11,0,860.0,119.0,6.3,28.0,863.0,909.19,683.11
2017,8,29,11,15,542.5,284.5,6.2,28.0,758.0,810.35,609.34
2017,8,29,11,30,225.0,450.0,6.1,28.0,653.0,660.37,493.18
2017,8,29,11,45,158.5,452.0,6.1,28.5,596.0,602.44,449.21
2017,8,29,12,0,92.0,454.0,6.1,29.0,539.0,528.27,393.05
2017,8,29,12,15,465.5,302.0,6.05,29.0,736.0,784.66,587.36
2017,8,29,12,30,839.0,150.0,6.0,29.0,933.0,986.53,729.7
2017,8,29,12,45,463.5,301.5,5.95,29.5,734.0,782.9,582.59
2017,8,29,13,0,88.0,453.0,5.9,30.0,535.0,523.69,387.16
2017,8,29,13,15,461.0,299.5,5.85,30.0,718.0,770.03,574.28
2017,8,29,13,30,834.0,146.0,5.8,30.0,901.0,951.98,703.28
2017,8,29,13,45,473.0,287.0,5.75,30.0,713.5,751.59,560.2
2017,8,29,14,0,112.0,428.0,5.7,30.0,526.0,513.02,381.13
2017,8,29,14,15,460.5,283.5,5.6,29.5,665.0,710.85,534.47
2017,8,29,14,30,809.0,139.0,5.5,29.0,804.0,850.9,638.43
2017,8,29,14,45,797.0,137.0,5.45,29.0,768.0,810.79,610.57
2017,8,29,15,0,785.0,135.0,5.4,29.0,732.0,768.58,581.98
2017,8,29,15,15,569.5,212.5,5.3,29.0,633.0,653.1,496.37
2017,8,29,15,30,354.0,290.0,5.2,29.0,534.0,536.58,407.98
2017,8,29,15,45,539.5,204.0,5.1,29.0,545.5,564.84,432.18
2017,8,29,16,0,725.0,118.0,5.0,29.0,557.0,568.1,436.14
2017,8,29,16,15,700.0,113.5,4.8,28.5,506.0,509.9,391.72
2017,8,29,16,30,675.0,109.0,4.6,28.0,455.0,452.63,347.02
2017,8,29,16,45,645.0,102.0,4.4,28.0,402.0,391.96,297.95
2017,8,29,17,0,615.0,95.0,4.2,28.0,349.0,333.5,249.55
2017,8,29,17,15,568.0,87.5,3.85,27.5,294.5,271.65,198.27
2017,8,29,17,30,521.0,80.0,3.5,27.0,240.0,214.74,150.45
2017,8,29,17,45,451.0,70.0,3.15,26.5,188.0,156.32,102.87
2017,8,29,18,0,381.0,60.0,2.8,26.0,136.0,104.58,62.8
2017,8,29,18,15,278.5,45.5,2.65,25.5,91.0,57.7,31.39
2017,8,29,18,30,176.0,31.0,2.5,25.0,46.0,24.22,12.77
2017,8,29,18,45,88.0,15.5,2.45,24.5,23.0,14.1,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,78.5,12.5,3.75,20.5,18.0,11.37,0.0
2017,8,30,6,30,157.0,25.0,3.9,21.0,36.0,19.62,6.85
2017,8,30,6,45,274.5,39.5,4.05,21.5,80.5,46.63,24.51
2017,8,30,7,0,392.0,54.0,4.2,22.0,125.0,94.82,55.68
2017,8,30,7,15,464.5,64.0,4.35,22.5,178.0,144.66,93.97
2017,8,30,7,30,537.0,74.0,4.5,23.0,231.0,203.46,142.44
2017,8,30,7,45,590.5,80.5,4.7,23.5,286.5,261.77,192.35
2017,8,30,8,0,644.0,87.0,4.9,24.0,342.0,325.85,246.76
2017,8,30,8,15,678.0,92.5,4.95,24.5,397.0,386.07,297.4
2017,8,30,8,30,712.0,98.0,5.0,25.0,452.0,448.97,348.72
2017,8,30,8,45,739.0,101.5,5.05,25.5,505.0,508.54,396.05
2017,8,30,9,0,766.0,105.0,5.1,26.0,558.0,568.83,442.51
2017,8,30,9,15,785.0,108.0,5.05,26.5,606.0,624.22,483.69
2017,8,30,9,30,804.0,111.0,5.0,27.0,654.0,679.2,523.32
2017,8,30,9,45,819.0,113.5,5.0,27.5,697.5,729.99,558.61
2017,8,30,10,0,834.0,116.0,5.0,28.0,741.0,779.38,591.0
2017,8,30,10,15,844.5,118.0,4.95,28.0,777.5,816.85,615.56
2017,8,30,10,30,855.0,120.0,4.9,28.0,814.0,857.37,642.08
2017,8,30,10,45,596.0,259.0,4.9,28.5,751.0,806.07,601.62
2017,8,30,11,0,337.0,398.0,4.9,29.0,688.0,711.51,527.28
2017,8,30,11,15,610.5,260.5,4.8,29.0,803.0,854.79,633.53
2017,8,30,11,30,884.0,123.0,4.7,29.0,918.0,974.74,713.9
2017,8,30,11,45,888.0,123.0,4.65,29.5,932.0,992.08,722.18
2017,8,30,12,0,892.0,123.0,4.6,30.0,946.0,1005.83,729.02
2017,8,30,12,15,566.0,294.5,4.5,30.0,818.0,879.32,641.67
2017,8,30,12,30,240.0,466.0,4.4,30.0,690.0,702.75,512.34
2017,8,30,12,45,568.0,293.5,4.35,30.5,820.0,881.1,642.87
2017,8,30,13,0,896.0,121.0,4.3,31.0,950.0,1009.79,727.75
2017,8,30,13,15,893.5,120.5,4.2,31.0,937.5,997.94,718.89
2017,8,30,13,30,891.0,120.0,4.1,31.0,925.0,982.43,708.76
2017,8,30,13,45,613.0,260.5,4.1,31.0,809.0,860.96,627.61
2017,8,30,14,0,335.0,401.0,4.1,31.0,693.0,715.4,522.45
2017,8,30,14,15,602.5,258.0,4.05,31.0,760.0,816.07,599.55
2017,8,30,14,30,870.0,115.0,4.0,31.0,827.0,872.75,640.12
2017,8,30,14,45,608.5,223.5,3.95,31.0,711.0,745.56,551.81
2017,8,30,15,0,347.0,332.0,3.9,31.0,595.0,606.66,450.1
2017,8,30,15,15,588.0,218.0,3.85,30.5,633.5,672.73,503.72
2017,8,30,15,30,829.0,104.0,3.8,30.0,672.0,699.72,527.95
2017,8,30,15,45,814.5,100.0,3.75,30.0,625.0,645.93,488.87
2017,8,30,16,0,800.0,96.0,3.7,30.0,578.0,591.16,448.56
2017,8,30,16,15,778.0,92.5,3.45,29.5,525.5,532.07,404.31
2017,8,30,16,30,756.0,89.0,3.2,29.0,473.0,473.38,359.02
2017,8,30,16,45,727.5,83.5,2.95,29.0,418.5,410.58,308.66
2017,8,30,17,0,699.0,78.0,2.7,29.0,364.0,348.71,257.71
2017,8,30,17,15,655.0,72.0,2.4,28.0,308.0,284.34,204.83
2017,8,30,17,30,611.0,66.0,2.1,27.0,252.0,224.42,154.59
2017,8,30,17,45,547.5,58.0,1.85,26.5,198.0,163.59,104.49
2017,8,30,18,0,484.0,50.0,1.6,26.0,144.0,110.37,62.93
2017,8,30,18,15,374.0,38.0,1.55,25.0,96.0,58.36,28.86
2017,8,30,18,30,264.0,26.0,1.5,24.0,48.0,21.12,10.05
2017,8,30,18,45,132.0,13.0,1.45,23.5,24.0,11.82,0.0
