Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,31,6,15,88.5,12.0,2.5,19.5,18.0,10.91,0.0
2017,8,31,6,30,177.0,24.0,2.8,20.0,36.0,18.87,5.88
2017,8,31,6,45,285.5,39.0,3.1,20.5,80.5,47.49,24.76
2017,8,31,7,0,394.0,54.0,3.4,21.0,125.0,96.09,56.76
2017,8,31,7,15,466.5,64.5,3.3,21.5,178.0,146.7,95.89
2017,8,31,7,30,539.0,75.0,3.2,22.0,231.0,206.29,145.07
2017,8,31,7,45,584.0,83.5,3.1,23.0,286.0,264.21,194.33
2017,8,31,8,0,629.0,92.0,3.0,24.0,341.0,326.91,246.64
2017,8,31,8,15,663.5,98.0,3.0,24.5,395.5,387.11,296.42
2017,8,31,8,30,698.0,104.0,3.0,25.0,450.0,450.07,346.78
2017,8,31,8,45,720.0,110.5,3.0,26.0,502.0,509.19,391.87
2017,8,31,9,0,742.0,117.0,3.0,27.0,554.0,568.97,435.7
2017,8,31,9,15,761.0,120.5,2.95,27.0,602.0,623.3,475.77
2017,8,31,9,30,780.0,124.0,2.9,27.0,650.0,677.77,514.82
2017,8,31,9,45,791.5,129.0,2.85,27.5,692.5,727.53,548.39
2017,8,31,10,0,803.0,134.0,2.8,28.0,735.0,775.68,578.83
2017,8,31,10,15,814.0,136.5,2.7,28.0,771.0,819.02,606.14
2017,8,31,10,30,825.0,139.0,2.6,28.0,807.0,860.18,631.6
2017,8,31,10,45,831.5,141.5,2.55,28.5,836.0,894.95,651.59
2017,8,31,11,0,838.0,144.0,2.5,29.0,865.0,926.82,669.49
2017,8,31,11,15,843.0,145.5,2.45,29.0,886.5,953.2,685.04
2017,8,31,11,30,848.0,147.0,2.4,29.0,908.0,965.65,691.69
2017,8,31,11,45,826.5,164.0,2.35,29.5,915.0,986.07,702.19
2017,8,31,12,0,805.0,181.0,2.3,30.0,922.0,991.39,703.09
2017,8,31,12,15,568.0,310.5,2.25,30.0,834.5,897.25,639.42
2017,8,31,12,30,331.0,440.0,2.2,30.0,747.0,781.24,557.48
2017,8,31,12,45,571.5,308.0,2.15,30.5,836.0,898.83,640.31
2017,8,31,13,0,812.0,176.0,2.1,31.0,925.0,994.92,701.18
2017,8,31,13,15,808.5,175.0,2.05,31.0,912.0,982.01,691.9
2017,8,31,13,30,805.0,174.0,2.0,31.0,899.0,965.68,681.71
2017,8,31,13,45,802.5,170.5,1.95,31.0,879.0,944.48,668.58
2017,8,31,14,0,800.0,167.0,1.9,31.0,859.0,920.01,653.49
2017,8,31,14,15,791.5,164.5,1.85,31.0,830.0,888.03,633.67
2017,8,31,14,30,783.0,162.0,1.8,31.0,801.0,853.36,612.14
2017,8,31,14,45,773.5,158.0,1.8,31.0,766.0,813.9,587.88
2017,8,31,15,0,764.0,154.0,1.8,31.0,731.0,772.25,561.97
2017,8,31,15,15,748.5,150.5,1.8,31.0,688.5,727.14,532.63
2017,8,31,15,30,733.0,147.0,1.8,31.0,646.0,677.89,499.51
2017,8,31,15,45,718.0,140.0,1.8,31.0,599.5,624.54,462.85
2017,8,31,16,0,703.0,133.0,1.8,31.0,553.0,570.56,424.73
2017,8,31,16,15,676.5,127.0,1.7,30.5,501.5,510.87,381.71
2017,8,31,16,30,650.0,121.0,1.6,30.0,450.0,452.35,338.21
2017,8,31,16,45,617.5,113.0,1.55,30.0,396.0,390.77,290.63
2017,8,31,17,0,585.0,105.0,1.5,30.0,342.0,331.75,243.67
2017,8,31,17,15,536.5,96.0,1.35,29.0,287.5,269.6,194.2
2017,8,31,17,30,488.0,87.0,1.2,28.0,233.0,212.66,147.99
2017,8,31,17,45,419.5,74.5,1.1,27.5,181.0,151.93,99.56
2017,8,31,18,0,351.0,62.0,1.0,27.0,129.0,102.26,61.65
2017,8,31,18,15,252.0,45.0,1.0,26.5,84.5,55.36,30.16
2017,8,31,18,30,153.0,28.0,1.0,26.0,40.0,21.91,9.91
2017,8,31,18,45,76.5,14.0,1.0,25.5,20.0,12.73,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,51.5,11.5,1.1,19.5,15.0,10.46,0.0
2017,9,1,6,30,103.0,23.0,1.3,20.0,30.0,18.0,4.78
2017,9,1,6,45,196.0,43.0,1.5,20.5,72.5,47.1,26.72
2017,9,1,7,0,289.0,63.0,1.7,21.0,115.0,91.17,57.04
2017,9,1,7,15,359.0,78.5,1.55,21.5,166.0,139.15,94.03
2017,9,1,7,30,429.0,94.0,1.4,22.0,217.0,195.91,139.96
2017,9,1,7,45,481.5,105.0,1.25,23.0,271.5,251.6,185.72
2017,9,1,8,0,534.0,116.0,1.1,24.0,326.0,313.14,235.17
2017,9,1,8,15,571.0,124.5,0.9,25.0,380.0,374.83,283.04
2017,9,1,8,30,608.0,133.0,0.7,26.0,434.0,436.49,328.55
2017,9,1,8,45,636.5,140.0,0.5,27.0,485.5,494.98,369.25
2017,9,1,9,0,665.0,147.0,0.3,28.0,537.0,555.01,408.53
2017,9,1,9,15,686.5,152.5,0.35,28.5,585.0,610.21,446.0
2017,9,1,9,30,708.0,158.0,0.4,29.0,633.0,665.53,482.47
2017,9,1,9,45,722.5,163.0,0.45,29.5,675.5,714.94,514.04
2017,9,1,10,0,737.0,168.0,0.5,30.0,718.0,763.21,544.14
2017,9,1,10,15,749.5,171.5,0.5,30.0,754.5,806.88,570.57
2017,9,1,10,30,762.0,175.0,0.5,30.0,791.0,848.7,595.08
2017,9,1,10,45,772.0,177.0,0.55,30.5,821.0,879.59,612.35
2017,9,1,11,0,782.0,179.0,0.6,31.0,851.0,912.63,630.95
2017,9,1,11,15,788.0,181.0,0.6,31.0,872.5,939.2,645.83
2017,9,1,11,30,794.0,183.0,0.6,31.0,894.0,962.71,658.94
2017,9,1,11,45,800.5,182.5,0.6,31.0,908.0,981.05,669.05
2017,9,1,12,0,807.0,182.0,0.6,31.0,922.0,996.09,677.33
2017,9,1,12,15,808.0,182.0,0.65,31.0,927.0,1002.74,681.91
2017,9,1,12,30,809.0,182.0,0.7,31.0,932.0,1005.85,684.64
2017,9,1,12,45,812.5,179.0,0.75,31.5,929.0,1004.88,683.76
2017,9,1,13,0,816.0,176.0,0.8,32.0,926.0,1000.31,680.91
2017,9,1,13,15,813.0,175.0,0.85,32.0,913.5,987.75,674.83
2017,9,1,13,30,810.0,174.0,0.9,32.0,901.0,971.74,666.83
2017,9,1,13,45,807.5,170.5,1.0,32.0,881.0,950.35,656.5
2017,9,1,14,0,805.0,167.0,1.1,32.0,861.0,925.66,644.05
2017,9,1,14,15,797.0,164.5,1.2,32.0,832.5,893.88,627.01
2017,9,1,14,30,789.0,162.0,1.3,32.0,804.0,859.37,607.98
2017,9,1,14,45,777.5,159.0,1.4,32.0,768.0,818.93,584.81
2017,9,1,15,0,766.0,156.0,1.5,32.0,732.0,776.41,559.83
2017,9,1,15,15,750.5,152.0,1.55,31.5,689.5,730.75,532.03
2017,9,1,15,30,735.0,148.0,1.6,31.0,647.0,680.8,500.16
2017,9,1,15,45,717.0,142.5,1.7,31.0,599.5,626.79,463.84
2017,9,1,16,0,699.0,137.0,1.8,31.0,552.0,572.43,426.03
2017,9,1,16,15,672.5,131.0,1.75,30.5,500.5,512.82,383.31
2017,9,1,16,30,646.0,125.0,1.7,30.0,449.0,454.39,340.04
2017,9,1,16,45,612.0,117.0,1.7,30.0,394.5,392.27,292.16
2017,9,1,17,0,578.0,109.0,1.7,30.0,340.0,332.9,244.98
2017,9,1,17,15,528.5,99.0,1.6,29.0,285.5,269.82,194.85
2017,9,1,17,30,479.0,89.0,1.5,28.0,231.0,209.48,146.02
2017,9,1,17,45,410.5,75.5,1.4,27.5,178.5,151.01,99.26
2017,9,1,18,0,342.0,62.0,1.3,27.0,126.0,101.0,61.02
2017,9,1,18,15,243.0,44.5,1.3,26.0,81.5,54.27,29.62
2017,9,1,18,30,144.0,27.0,1.3,25.0,37.0,21.15,8.64
2017,9,1,18,45,72.0,13.5,1.35,24.5,18.5,12.28,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,2,6,15,54.5,11.5,1.85,20.5,15.0,10.46,0.0
2017,9,2,6,30,109.0,23.0,2.1,21.0,30.0,18.03,4.06
2017,9,2,6,45,208.5,42.0,2.4,21.5,72.5,47.54,26.37
2017,9,2,7,0,308.0,61.0,2.7,22.0,115.0,92.51,57.05
2017,9,2,7,15,379.5,75.0,2.65,22.5,166.5,140.78,94.33
2017,9,2,7,30,451.0,89.0,2.6,23.0,218.0,197.95,140.91
2017,9,2,7,45,503.0,99.0,2.55,24.0,272.0,253.98,187.57
2017,9,2,8,0,555.0,109.0,2.5,25.0,326.0,319.13,240.73
2017,9,2,8,15,592.0,117.0,2.5,26.0,380.0,378.35,288.24
2017,9,2,8,30,629.0,125.0,2.5,27.0,434.0,440.78,336.58
2017,9,2,8,45,655.0,131.5,2.5,28.0,485.5,498.57,379.82
2017,9,2,9,0,681.0,138.0,2.5,29.0,537.0,557.58,422.31
2017,9,2,9,15,701.5,143.0,2.35,29.0,584.5,612.41,461.54
2017,9,2,9,30,722.0,148.0,2.2,29.0,632.0,667.2,499.46
2017,9,2,9,45,734.5,153.5,2.1,29.5,673.5,716.21,531.37
2017,9,2,10,0,747.0,159.0,2.0,30.0,715.0,763.87,561.35
2017,9,2,10,15,759.0,162.0,1.95,30.0,751.0,803.25,585.71
2017,9,2,10,30,771.0,165.0,1.9,30.0,787.0,843.96,610.6
2017,9,2,10,45,777.0,169.0,1.9,30.5,815.5,878.13,630.16
2017,9,2,11,0,783.0,173.0,1.9,31.0,844.0,909.56,647.82
2017,9,2,11,15,788.5,174.5,1.95,31.0,865.0,935.14,663.53
2017,9,2,11,30,794.0,176.0,2.0,31.0,886.0,957.63,677.39
2017,9,2,11,45,788.5,183.0,2.05,31.5,896.5,971.64,684.65
2017,9,2,12,0,783.0,190.0,2.1,32.0,907.0,982.05,689.82
2017,9,2,12,15,784.0,190.5,2.15,32.0,911.5,988.98,694.37
2017,9,2,12,30,785.0,191.0,2.2,32.0,916.0,992.45,696.92
2017,9,2,12,45,783.0,191.0,2.3,32.0,911.5,988.97,695.81
2017,9,2,13,0,781.0,191.0,2.4,32.0,907.0,982.03,692.68
2017,9,2,13,15,777.5,190.0,2.45,32.0,894.5,969.24,685.5
2017,9,2,13,30,774.0,189.0,2.5,32.0,882.0,953.14,676.33
2017,9,2,13,45,767.5,187.5,2.6,32.0,861.0,930.5,663.48
2017,9,2,14,0,761.0,186.0,2.7,32.0,840.0,904.88,648.68
2017,9,2,14,15,752.0,183.5,2.7,32.0,811.0,878.8,632.79
2017,9,2,14,30,743.0,181.0,2.7,32.0,782.0,844.17,611.26
2017,9,2,14,45,713.0,186.5,2.75,32.0,743.0,797.94,582.06
2017,9,2,15,0,683.0,192.0,2.8,32.0,704.0,750.96,550.95
2017,9,2,15,15,505.5,240.5,2.8,31.5,607.0,631.09,467.33
2017,9,2,15,30,328.0,289.0,2.8,31.0,510.0,519.59,387.48
2017,9,2,15,45,314.0,272.5,2.8,31.0,471.5,476.81,357.52
2017,9,2,16,0,300.0,256.0,2.8,31.0,433.0,434.56,327.04
2017,9,2,16,15,424.0,204.0,2.65,30.5,429.0,441.88,333.75
2017,9,2,16,30,548.0,152.0,2.5,30.0,425.0,427.89,323.04
2017,9,2,16,45,511.0,141.5,2.45,30.0,372.0,367.73,276.1
2017,9,2,17,0,474.0,131.0,2.4,30.0,319.0,310.91,230.85
2017,9,2,17,15,424.0,117.5,2.2,29.0,266.0,250.85,183.23
2017,9,2,17,30,374.0,104.0,2.0,28.0,213.0,196.42,139.43
2017,9,2,17,45,309.0,86.0,1.8,27.5,163.0,141.01,95.43
2017,9,2,18,0,244.0,68.0,1.6,27.0,113.0,93.78,59.37
2017,9,2,18,15,163.0,46.0,1.6,26.5,71.0,50.21,28.81
2017,9,2,18,30,82.0,24.0,1.6,26.0,29.0,19.53,6.5
2017,9,2,18,45,41.0,12.0,1.6,25.5,14.5,10.91,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,6,15,0.0,9.5,1.4,21.5,9.5,8.64,0.0
2017,9,3,6,30,0.0,19.0,1.6,22.0,19.0,16.68,2.57
2017,9,3,6,45,45.0,43.0,1.8,22.5,51.0,39.8,24.71
2017,9,3,7,0,90.0,67.0,2.0,23.0,83.0,70.5,48.11
2017,9,3,7,15,123.0,92.0,1.9,23.5,122.5,106.13,76.38
2017,9,3,7,30,156.0,117.0,1.8,24.0,162.0,146.24,108.7
2017,9,3,7,45,198.5,134.5,1.7,25.0,204.0,189.96,143.38
2017,9,3,8,0,241.0,152.0,1.6,26.0,246.0,236.23,179.7
2017,9,3,8,15,344.0,158.0,1.6,26.5,315.0,302.57,230.93
2017,9,3,8,30,447.0,164.0,1.6,27.0,384.0,386.76,294.94
2017,9,3,8,45,509.5,171.0,1.6,27.5,448.0,454.97,345.71
2017,9,3,9,0,572.0,178.0,1.6,28.0,512.0,528.71,399.14
2017,9,3,9,15,595.0,185.0,1.6,28.5,558.5,585.92,438.99
2017,9,3,9,30,618.0,192.0,1.6,29.0,605.0,639.75,475.48
2017,9,3,9,45,498.5,252.5,1.65,29.5,600.0,635.74,469.22
2017,9,3,10,0,379.0,313.0,1.7,30.0,595.0,614.19,450.94
2017,9,3,10,15,358.5,337.5,1.75,30.0,615.0,637.92,466.42
2017,9,3,10,30,338.0,362.0,1.8,30.0,635.0,658.93,479.54
2017,9,3,10,45,517.0,292.0,1.9,30.5,725.5,772.49,558.8
2017,9,3,11,0,696.0,222.0,2.0,31.0,816.0,886.9,635.43
2017,9,3,11,15,615.5,282.5,2.05,31.0,818.0,887.3,632.18
2017,9,3,11,30,535.0,343.0,2.1,31.0,820.0,881.21,625.69
2017,9,3,11,45,506.0,359.5,2.2,31.0,816.0,878.47,623.73
2017,9,3,12,0,477.0,376.0,2.3,31.0,812.0,872.49,619.66
2017,9,3,12,15,448.5,384.0,2.35,31.0,795.5,855.8,608.54
2017,9,3,12,30,420.0,392.0,2.4,31.0,779.0,836.49,595.8
2017,9,3,12,45,394.0,402.5,2.45,31.5,764.5,808.64,576.55
2017,9,3,13,0,368.0,413.0,2.5,32.0,750.0,790.77,563.61
2017,9,3,13,15,346.5,416.5,2.55,32.0,730.0,768.73,549.24
2017,9,3,13,30,325.0,420.0,2.6,32.0,710.0,745.48,534.04
2017,9,3,13,45,302.0,415.0,2.65,32.0,679.5,711.37,511.65
2017,9,3,14,0,279.0,410.0,2.7,32.0,649.0,676.8,488.82
2017,9,3,14,15,318.5,386.0,2.7,31.5,650.0,678.89,493.14
2017,9,3,14,30,358.0,362.0,2.7,31.0,651.0,677.47,494.81
2017,9,3,14,45,450.0,306.5,2.75,31.0,653.0,694.71,509.72
2017,9,3,15,0,542.0,251.0,2.8,31.0,655.0,693.95,512.17
2017,9,3,15,15,543.5,232.0,2.75,31.0,617.0,651.75,483.51
2017,9,3,15,30,545.0,213.0,2.7,31.0,579.0,607.67,453.27
2017,9,3,15,45,559.0,196.0,2.7,31.0,547.0,571.99,428.54
2017,9,3,16,0,573.0,179.0,2.7,31.0,515.0,533.38,400.92
2017,9,3,16,15,544.0,170.0,2.6,30.5,465.0,475.94,358.98
2017,9,3,16,30,515.0,161.0,2.5,30.0,415.0,420.31,317.31
2017,9,3,16,45,479.0,149.0,2.45,29.5,363.0,360.92,271.79
2017,9,3,17,0,443.0,137.0,2.4,29.0,311.0,304.85,227.62
2017,9,3,17,15,394.5,122.0,2.15,28.5,258.5,245.67,180.22
2017,9,3,17,30,346.0,107.0,1.9,28.0,206.0,192.02,136.79
2017,9,3,17,45,285.0,87.5,1.7,27.5,156.5,135.66,92.06
2017,9,3,18,0,224.0,68.0,1.5,27.0,107.0,89.97,57.1
2017,9,3,18,15,147.0,44.5,1.5,26.5,66.5,47.9,27.41
2017,9,3,18,30,70.0,21.0,1.5,26.0,26.0,17.2,3.85
2017,9,3,18,45,35.0,10.5,1.5,25.5,13.0,9.55,0.0
2017,9,3,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,15,30.0,9.5,1.35,20.5,11.5,8.64,0.0
2017,9,4,6,30,60.0,19.0,1.6,21.0,23.0,15.62,1.29
2017,9,4,6,45,135.0,42.5,1.85,21.5,63.0,44.83,26.02
2017,9,4,7,0,210.0,66.0,2.1,22.0,103.0,85.58,55.43
2017,9,4,7,15,274.0,86.0,2.05,22.5,152.0,131.16,90.86
2017,9,4,7,30,338.0,106.0,2.0,23.0,201.0,187.8,136.58
2017,9,4,7,45,390.5,120.5,1.95,24.0,254.0,241.63,180.43
2017,9,4,8,0,443.0,135.0,1.9,25.0,307.0,301.49,228.43
2017,9,4,8,15,481.0,146.5,1.85,25.5,359.5,357.92,273.33
2017,9,4,8,30,519.0,158.0,1.8,26.0,412.0,417.91,319.63
2017,9,4,8,45,553.5,165.0,1.75,27.0,463.5,474.84,361.57
2017,9,4,9,0,588.0,172.0,1.7,28.0,515.0,538.28,406.53
2017,9,4,9,15,611.0,179.0,1.7,28.0,562.0,592.43,445.27
2017,9,4,9,30,634.0,186.0,1.7,28.0,609.0,647.02,483.38
2017,9,4,9,45,652.0,191.5,1.75,28.5,651.0,696.53,516.43
2017,9,4,10,0,670.0,197.0,1.8,29.0,693.0,745.37,548.29
2017,9,4,10,15,683.0,201.0,1.85,29.0,728.5,787.63,576.24
2017,9,4,10,30,696.0,205.0,1.9,29.0,764.0,828.26,602.79
2017,9,4,10,45,708.0,207.0,2.0,29.5,793.5,864.11,624.84
2017,9,4,11,0,720.0,209.0,2.1,30.0,823.0,897.75,645.11
2017,9,4,11,15,727.0,211.0,2.15,30.0,844.0,924.26,661.58
2017,9,4,11,30,734.0,213.0,2.2,30.0,865.0,947.93,676.32
2017,9,4,11,45,772.5,191.0,2.3,30.5,886.5,967.32,687.55
2017,9,4,12,0,811.0,169.0,2.4,31.0,908.0,992.13,702.25
2017,9,4,12,15,812.5,169.5,2.45,31.0,912.5,999.59,706.98
2017,9,4,12,30,814.0,170.0,2.5,31.0,917.0,1003.48,709.77
2017,9,4,12,45,816.5,167.5,2.6,31.5,914.0,1001.73,708.22
2017,9,4,13,0,819.0,165.0,2.7,32.0,911.0,996.35,704.53
2017,9,4,13,15,816.0,164.0,2.75,32.0,898.0,983.49,697.23
2017,9,4,13,30,813.0,163.0,2.8,32.0,885.0,967.17,687.86
2017,9,4,13,45,810.5,159.5,2.85,32.0,865.0,945.4,675.09
2017,9,4,14,0,808.0,156.0,2.9,32.0,845.0,920.34,660.24
2017,9,4,14,15,800.0,153.5,2.9,31.5,816.5,888.2,641.7
2017,9,4,14,30,792.0,151.0,2.9,31.0,788.0,853.32,621.25
2017,9,4,14,45,775.0,151.0,2.9,31.0,750.5,810.96,594.37
2017,9,4,15,0,758.0,151.0,2.9,31.0,713.0,766.89,566.12
2017,9,4,15,15,743.0,147.5,2.85,31.0,671.0,722.09,536.05
2017,9,4,15,30,728.0,144.0,2.8,31.0,629.0,673.1,502.08
2017,9,4,15,45,712.5,137.0,2.8,31.0,582.5,619.3,464.29
2017,9,4,16,0,697.0,130.0,2.8,31.0,536.0,564.96,425.12
2017,9,4,16,15,670.5,124.0,2.65,30.5,484.5,505.29,381.29
2017,9,4,16,30,644.0,118.0,2.5,30.0,433.0,446.83,337.06
2017,9,4,16,45,612.5,109.5,2.45,29.5,380.0,385.3,289.38
2017,9,4,17,0,581.0,101.0,2.4,29.0,327.0,326.29,242.11
2017,9,4,17,15,530.5,91.5,2.15,28.0,272.5,263.14,191.03
2017,9,4,17,30,480.0,82.0,1.9,27.0,218.0,205.52,143.62
2017,9,4,17,45,413.0,68.5,1.65,26.5,166.5,144.74,94.48
2017,9,4,18,0,346.0,55.0,1.4,26.0,115.0,94.9,56.08
2017,9,4,18,15,239.0,38.0,1.4,25.5,72.0,48.11,24.78
2017,9,4,18,30,132.0,21.0,1.4,25.0,29.0,16.49,1.9
2017,9,4,18,45,66.0,10.5,1.4,24.5,14.5,9.55,0.0
2017,9,4,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,6,15,51.5,10.5,1.5,21.5,13.5,9.55,0.0
2017,9,5,6,30,103.0,21.0,1.8,22.0,27.0,16.48,0.68
2017,9,5,6,45,207.5,39.0,2.1,22.5,69.0,46.9,25.15
2017,9,5,7,0,312.0,57.0,2.4,23.0,111.0,92.19,56.18
2017,9,5,7,15,387.0,70.0,2.35,23.5,162.0,140.9,93.86
2017,9,5,7,30,462.0,83.0,2.3,24.0,213.0,198.96,141.13
2017,9,5,7,45,515.0,92.0,2.25,25.0,267.0,258.39,190.4
2017,9,5,8,0,568.0,101.0,2.2,26.0,321.0,321.08,241.44
2017,9,5,8,15,605.0,108.5,2.0,26.5,375.0,380.8,289.32
2017,9,5,8,30,642.0,116.0,1.8,27.0,429.0,443.67,337.77
2017,9,5,8,45,667.5,122.5,1.65,28.0,480.0,502.01,380.34
2017,9,5,9,0,693.0,129.0,1.5,29.0,531.0,561.48,421.71
2017,9,5,9,15,713.5,133.5,1.35,29.0,578.0,616.43,459.78
2017,9,5,9,30,734.0,138.0,1.2,29.0,625.0,671.29,496.3
2017,9,5,9,45,746.5,143.0,1.1,29.5,666.5,720.29,526.83
2017,9,5,10,0,759.0,148.0,1.0,30.0,708.0,765.02,552.93
2017,9,5,10,15,770.5,151.0,1.1,30.5,744.0,807.64,578.99
2017,9,5,10,30,782.0,154.0,1.2,31.0,780.0,848.24,603.5
2017,9,5,10,45,788.0,157.5,1.3,31.5,808.5,882.16,623.61
2017,9,5,11,0,794.0,161.0,1.4,32.0,837.0,913.28,641.92
2017,9,5,11,15,800.0,162.5,1.5,32.0,857.5,939.43,658.43
2017,9,5,11,30,806.0,164.0,1.6,32.0,878.0,962.46,673.11
2017,9,5,11,45,803.5,168.5,1.7,32.0,889.5,976.97,682.64
2017,9,5,12,0,801.0,173.0,1.8,32.0,901.0,987.91,690.16
2017,9,5,12,15,802.0,173.5,1.85,32.0,905.0,994.74,694.67
2017,9,5,12,30,803.0,174.0,1.9,32.0,909.0,998.03,697.17
2017,9,5,12,45,560.0,303.5,2.0,32.5,815.0,889.6,626.26
2017,9,5,13,0,317.0,433.0,2.1,33.0,721.0,762.99,538.64
2017,9,5,13,15,313.5,427.5,2.15,33.0,708.5,749.8,531.62
2017,9,5,13,30,310.0,422.0,2.2,33.0,696.0,735.13,522.71
2017,9,5,13,45,543.0,296.5,2.25,33.0,763.0,834.25,594.95
2017,9,5,14,0,776.0,171.0,2.3,33.0,830.0,906.84,645.26
2017,9,5,14,15,767.0,168.5,2.3,32.5,801.5,874.51,625.98
2017,9,5,14,30,758.0,166.0,2.3,32.0,773.0,839.62,605.8
2017,9,5,14,45,727.0,172.5,2.3,32.0,733.0,797.42,579.38
2017,9,5,15,0,696.0,179.0,2.3,32.0,693.0,750.11,548.37
2017,9,5,15,15,679.0,174.0,2.25,32.0,651.0,701.56,515.78
2017,9,5,15,30,662.0,169.0,2.2,32.0,609.0,652.18,481.98
2017,9,5,15,45,629.5,167.5,2.2,32.0,560.0,595.49,442.42
2017,9,5,16,0,597.0,166.0,2.2,32.0,511.0,539.99,402.79
2017,9,5,16,15,567.5,157.0,2.1,31.5,460.5,476.62,357.13
2017,9,5,16,30,538.0,148.0,2.0,31.0,410.0,419.46,314.62
2017,9,5,16,45,488.0,140.5,1.95,30.5,355.5,356.96,267.08
2017,9,5,17,0,438.0,133.0,1.9,30.0,301.0,299.31,222.1
2017,9,5,17,15,387.5,118.0,1.75,29.5,248.5,239.8,174.83
2017,9,5,17,30,337.0,103.0,1.6,29.0,196.0,186.09,131.68
2017,9,5,17,45,264.0,83.5,1.5,28.5,146.0,128.01,86.31
2017,9,5,18,0,191.0,64.0,1.4,28.0,96.0,82.26,51.99
2017,9,5,18,15,95.5,41.5,1.4,27.5,57.5,42.19,24.16
2017,9,5,18,30,0.0,19.0,1.4,27.0,19.0,16.57,0.0
2017,9,5,18,45,0.0,9.5,1.4,26.5,9.5,8.64,0.0
2017,9,5,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,6,6,15,14.0,6.0,3.55,19.0,7.0,5.46,0.0
2017,9,6,6,30,28.0,12.0,3.7,19.0,14.0,10.06,0.0
2017,9,6,6,45,80.0,38.5,3.9,19.5,51.0,38.83,22.85
2017,9,6,7,0,132.0,65.0,4.1,20.0,88.0,76.25,51.52
2017,9,6,7,15,183.5,92.0,4.2,20.5,136.0,121.08,87.26
2017,9,6,7,30,235.0,119.0,4.3,21.0,184.0,172.77,129.53
2017,9,6,7,45,133.5,131.5,4.45,21.5,170.5,165.44,127.9
2017,9,6,8,0,32.0,144.0,4.6,22.0,157.0,143.96,112.53
2017,9,6,8,15,222.5,168.5,4.65,22.5,275.5,262.7,206.67
2017,9,6,8,30,413.0,193.0,4.7,23.0,394.0,395.47,310.89
2017,9,6,8,45,454.0,202.5,4.8,23.5,446.0,459.09,360.22
2017,9,6,9,0,495.0,212.0,4.9,24.0,498.0,520.02,406.75
2017,9,6,9,15,519.5,221.5,4.9,24.5,545.0,573.03,445.99
2017,9,6,9,30,544.0,231.0,4.9,25.0,592.0,626.92,484.96
2017,9,6,9,45,576.0,232.0,4.95,25.5,636.5,678.64,521.95
2017,9,6,10,0,608.0,233.0,5.0,26.0,681.0,734.57,561.15
2017,9,6,10,15,623.0,238.5,4.95,26.0,717.0,777.89,591.16
2017,9,6,10,30,638.0,244.0,4.9,26.0,753.0,819.89,619.85
2017,9,6,10,45,658.5,242.0,4.85,26.5,785.0,858.02,644.44
2017,9,6,11,0,679.0,240.0,4.8,27.0,817.0,894.48,667.51
2017,9,6,11,15,687.0,242.5,4.7,27.0,838.5,921.58,684.65
2017,9,6,11,30,695.0,245.0,4.6,27.0,860.0,946.0,699.83
2017,9,6,11,45,750.5,214.5,4.6,27.5,887.0,980.82,721.02
2017,9,6,12,0,806.0,184.0,4.6,28.0,914.0,1005.45,735.25
2017,9,6,12,15,807.5,184.5,4.55,28.0,918.5,1012.75,739.48
2017,9,6,12,30,809.0,185.0,4.5,28.0,923.0,1016.47,741.54
2017,9,6,12,45,817.5,179.0,4.45,28.5,921.5,1017.09,740.24
2017,9,6,13,0,826.0,173.0,4.4,29.0,920.0,1013.98,736.65
2017,9,6,13,15,823.0,172.0,4.3,29.0,907.5,1000.84,727.85
2017,9,6,13,30,820.0,171.0,4.2,29.0,895.0,984.2,716.93
2017,9,6,13,45,824.0,164.0,4.15,29.0,876.0,964.72,704.55
2017,9,6,14,0,828.0,157.0,4.1,29.0,857.0,941.58,689.85
2017,9,6,14,15,820.0,154.5,4.0,29.0,828.0,908.68,668.42
2017,9,6,14,30,812.0,152.0,3.9,29.0,799.0,872.97,645.15
2017,9,6,14,45,811.5,143.5,3.85,29.0,765.0,834.82,620.39
2017,9,6,15,0,811.0,135.0,3.8,29.0,731.0,793.71,593.46
2017,9,6,15,15,796.5,131.5,3.7,28.5,687.5,744.38,561.53
2017,9,6,15,30,782.0,128.0,3.6,28.0,644.0,693.63,526.7
2017,9,6,15,45,774.0,119.5,3.55,28.0,598.0,641.01,488.85
2017,9,6,16,0,766.0,111.0,3.5,28.0,552.0,586.92,448.93
2017,9,6,16,15,740.0,106.0,3.25,27.5,498.5,525.53,402.71
2017,9,6,16,30,714.0,101.0,3.0,27.0,445.0,464.53,355.44
2017,9,6,16,45,690.5,92.0,2.75,27.0,391.0,401.97,304.93
2017,9,6,17,0,667.0,83.0,2.5,27.0,337.0,340.88,254.15
2017,9,6,17,15,616.5,75.5,2.2,26.0,280.0,274.54,199.43
2017,9,6,17,30,566.0,68.0,1.9,25.0,223.0,213.61,148.24
2017,9,6,17,45,499.5,57.0,1.6,24.0,170.0,152.09,97.66
2017,9,6,18,0,433.0,46.0,1.3,23.0,117.0,98.78,56.08
2017,9,6,18,15,307.0,32.0,1.25,22.0,72.0,47.68,22.55
2017,9,6,18,30,181.0,18.0,1.2,21.0,27.0,14.66,0.0
2017,9,6,18,45,90.5,9.0,1.2,20.5,13.5,8.19,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,101.0,9.5,1.2,13.5,15.0,8.64,0.0
2017,9,7,6,30,202.0,19.0,1.4,14.0,30.0,15.54,0.0
2017,9,7,6,45,323.0,32.5,1.65,15.0,75.0,50.93,25.09
2017,9,7,7,0,444.0,46.0,1.9,16.0,120.0,102.59,60.54
2017,9,7,7,15,519.5,55.0,1.8,16.5,174.5,156.76,104.19
2017,9,7,7,30,595.0,64.0,1.7,17.0,229.0,220.21,158.02
2017,9,7,7,45,640.0,72.0,1.65,18.0,285.5,281.85,211.4
2017,9,7,8,0,685.0,80.0,1.6,19.0,342.0,348.2,267.26
2017,9,7,8,15,719.0,85.0,1.9,20.0,398.0,410.96,319.45
2017,9,7,8,30,753.0,90.0,2.2,21.0,454.0,476.46,372.03
2017,9,7,8,45,774.5,95.5,2.5,22.0,507.0,537.33,419.4
2017,9,7,9,0,796.0,101.0,2.8,23.0,560.0,598.61,465.47
2017,9,7,9,15,814.5,104.5,2.85,23.5,609.0,655.93,507.29
2017,9,7,9,30,833.0,108.0,2.9,24.0,658.0,712.68,547.45
2017,9,7,9,45,843.0,112.0,2.95,24.5,700.5,762.65,580.5
2017,9,7,10,0,853.0,116.0,3.0,25.0,743.0,810.67,611.27
2017,9,7,10,15,863.5,118.5,3.0,25.0,780.0,848.71,635.73
2017,9,7,10,30,874.0,121.0,3.0,25.0,817.0,890.26,662.45
2017,9,7,10,45,879.5,123.5,3.05,25.5,846.0,924.68,683.17
2017,9,7,11,0,885.0,126.0,3.1,26.0,875.0,955.97,701.73
2017,9,7,11,15,890.0,127.5,3.1,26.0,896.0,982.49,718.12
2017,9,7,11,30,895.0,129.0,3.1,26.0,917.0,1005.57,732.32
2017,9,7,11,45,895.0,131.0,3.15,26.5,929.5,1020.69,740.38
2017,9,7,12,0,895.0,133.0,3.2,27.0,942.0,1032.03,746.16
2017,9,7,12,15,895.5,133.5,3.2,27.0,946.0,1038.57,750.07
2017,9,7,12,30,896.0,134.0,3.2,27.0,950.0,1041.32,751.71
2017,9,7,12,45,895.0,133.5,3.25,27.5,945.0,1037.75,748.4
2017,9,7,13,0,894.0,133.0,3.3,28.0,940.0,1030.39,742.83
2017,9,7,13,15,891.0,132.0,3.35,28.0,926.5,1016.79,734.89
2017,9,7,13,30,888.0,131.0,3.4,28.0,913.0,999.53,724.69
2017,9,7,13,45,882.5,130.0,3.45,28.0,890.5,976.31,710.69
2017,9,7,14,0,877.0,129.0,3.5,28.0,868.0,949.7,694.49
2017,9,7,14,15,869.0,127.0,3.5,28.0,838.0,916.61,673.67
2017,9,7,14,30,861.0,125.0,3.5,28.0,808.0,880.59,650.83
2017,9,7,14,45,846.5,124.5,3.5,28.0,770.0,844.81,628.04
2017,9,7,15,0,832.0,124.0,3.5,28.0,732.0,799.44,598.51
2017,9,7,15,15,817.0,121.0,3.45,27.5,688.0,749.34,566.32
2017,9,7,15,30,802.0,118.0,3.4,27.0,644.0,697.8,531.53
2017,9,7,15,45,783.5,113.5,3.4,27.0,595.0,641.31,490.85
2017,9,7,16,0,765.0,109.0,3.4,27.0,546.0,584.35,448.74
2017,9,7,16,15,738.0,104.0,3.25,26.5,492.5,522.4,402.14
2017,9,7,16,30,711.0,99.0,3.1,26.0,439.0,460.97,354.5
2017,9,7,16,45,676.0,92.5,3.0,26.0,383.5,396.04,302.19
2017,9,7,17,0,641.0,86.0,2.9,26.0,328.0,333.92,250.65
2017,9,7,17,15,589.0,78.0,2.55,25.0,271.5,268.15,196.13
2017,9,7,17,30,537.0,70.0,2.2,24.0,215.0,208.02,145.44
2017,9,7,17,45,461.5,59.0,1.9,23.0,162.0,146.65,95.21
2017,9,7,18,0,386.0,48.0,1.6,22.0,109.0,94.69,54.96
2017,9,7,18,15,264.5,32.0,1.6,21.5,66.0,45.11,21.72
2017,9,7,18,30,143.0,16.0,1.6,21.0,23.0,12.91,0.0
2017,9,7,18,45,71.5,8.0,1.6,20.5,11.5,7.28,0.0
2017,9,7,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,15,78.0,9.5,1.25,14.5,13.5,8.64,0.0
2017,9,8,6,30,156.0,19.0,1.5,15.0,27.0,14.99,0.0
2017,9,8,6,45,273.5,34.5,1.75,15.5,70.5,50.52,26.04
2017,9,8,7,0,391.0,50.0,2.0,16.0,114.0,100.66,61.18
2017,9,8,7,15,467.5,61.0,2.05,17.0,167.5,153.74,103.75
2017,9,8,7,30,544.0,72.0,2.1,18.0,221.0,216.34,156.31
2017,9,8,7,45,599.0,79.0,2.2,19.0,278.0,277.26,208.62
2017,9,8,8,0,654.0,86.0,2.3,20.0,335.0,344.13,264.83
2017,9,8,8,15,689.5,91.5,2.5,21.0,390.5,406.39,316.32
2017,9,8,8,30,725.0,97.0,2.7,22.0,446.0,471.44,368.24
2017,9,8,8,45,751.0,101.5,2.95,23.0,499.0,532.27,415.37
2017,9,8,9,0,777.0,106.0,3.2,24.0,552.0,594.11,461.67
2017,9,8,9,15,795.5,109.5,3.15,24.0,601.0,650.54,503.51
2017,9,8,9,30,814.0,113.0,3.1,24.0,650.0,706.43,543.81
2017,9,8,9,45,828.5,116.0,3.1,24.5,693.0,757.91,578.04
2017,9,8,10,0,843.0,119.0,3.1,25.0,736.0,807.87,610.0
2017,9,8,10,15,853.5,121.0,3.05,25.5,772.5,851.63,636.88
2017,9,8,10,30,864.0,123.0,3.0,26.0,809.0,885.47,656.7
2017,9,8,10,45,872.0,124.5,2.95,26.5,838.5,920.79,677.31
2017,9,8,11,0,880.0,126.0,2.9,27.0,868.0,953.13,695.71
2017,9,8,11,15,885.0,127.0,2.85,27.0,889.0,978.99,711.12
2017,9,8,11,30,890.0,128.0,2.8,27.0,910.0,1001.41,724.34
2017,9,8,11,45,898.0,125.5,2.75,27.5,924.5,1019.72,733.5
2017,9,8,12,0,906.0,123.0,2.7,28.0,939.0,1034.44,740.41
2017,9,8,12,15,906.5,123.0,2.65,28.0,943.0,1040.48,743.4
2017,9,8,12,30,907.0,123.0,2.6,28.0,947.0,1042.65,744.15
2017,9,8,12,45,906.0,123.0,2.6,28.0,942.0,1039.47,742.2
2017,9,8,13,0,905.0,123.0,2.6,28.0,937.0,1032.43,738.01
2017,9,8,13,15,902.0,122.0,2.55,28.0,923.5,1018.6,729.18
2017,9,8,13,30,899.0,121.0,2.5,28.0,910.0,1001.05,718.16
2017,9,8,13,45,893.0,120.5,2.5,28.0,887.5,977.54,703.93
2017,9,8,14,0,887.0,120.0,2.5,28.0,865.0,950.62,687.59
2017,9,8,14,15,879.0,118.5,2.45,28.0,835.0,917.65,666.88
2017,9,8,14,30,871.0,117.0,2.4,28.0,805.0,881.71,644.22
2017,9,8,14,45,859.0,115.5,2.4,28.0,767.5,839.68,617.82
2017,9,8,15,0,847.0,114.0,2.4,28.0,730.0,801.22,593.61
2017,9,8,15,15,833.0,111.5,2.4,27.5,686.5,751.72,562.69
2017,9,8,15,30,819.0,109.0,2.4,27.0,643.0,700.66,529.47
2017,9,8,15,45,595.0,165.0,2.4,27.0,537.0,571.26,434.69
2017,9,8,16,0,371.0,221.0,2.4,27.0,431.0,445.49,340.76
2017,9,8,16,15,370.5,197.0,2.25,26.5,390.0,400.19,307.69
2017,9,8,16,30,370.0,173.0,2.1,26.0,349.0,354.25,272.7
2017,9,8,16,45,345.5,156.5,2.0,26.0,304.0,304.59,233.4
2017,9,8,17,0,321.0,140.0,1.9,26.0,259.0,257.28,195.14
2017,9,8,17,15,298.0,118.0,1.75,25.0,214.5,207.77,155.04
2017,9,8,17,30,275.0,96.0,1.6,24.0,170.0,160.95,116.3
2017,9,8,17,45,233.5,75.5,1.5,23.5,127.5,114.92,78.63
2017,9,8,18,0,192.0,55.0,1.4,23.0,85.0,74.29,46.43
2017,9,8,18,15,96.0,36.0,1.45,22.5,51.0,37.48,20.42
2017,9,8,18,30,0.0,17.0,1.5,22.0,17.0,14.74,0.0
2017,9,8,18,45,0.0,8.5,1.6,21.5,8.5,7.73,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,0.0,10.5,1.35,15.5,10.5,9.55,0.0
2017,9,9,6,30,0.0,21.0,1.6,16.0,21.0,17.96,0.0
2017,9,9,6,45,148.5,38.5,1.9,16.5,63.0,44.67,25.15
2017,9,9,7,0,297.0,56.0,2.2,17.0,105.0,93.11,58.74
2017,9,9,7,15,370.5,71.0,2.15,18.0,156.5,143.12,98.63
2017,9,9,7,30,444.0,86.0,2.1,19.0,208.0,202.37,147.76
2017,9,9,7,45,504.5,95.5,2.05,20.0,263.5,261.08,197.13
2017,9,9,8,0,565.0,105.0,2.0,21.0,319.0,330.12,253.87
2017,9,9,8,15,603.0,113.0,2.15,21.5,373.5,391.03,303.94
2017,9,9,8,30,641.0,121.0,2.3,22.0,428.0,455.21,355.12
2017,9,9,8,45,673.5,125.5,2.45,23.0,481.0,515.7,401.35
2017,9,9,9,0,706.0,130.0,2.6,24.0,534.0,577.99,447.38
2017,9,9,9,15,727.0,134.5,2.6,24.5,582.0,634.06,487.75
2017,9,9,9,30,748.0,139.0,2.6,25.0,630.0,690.04,526.85
2017,9,9,9,45,770.0,139.5,2.65,25.5,674.5,739.67,560.88
2017,9,9,10,0,792.0,140.0,2.7,26.0,719.0,790.81,593.82
2017,9,9,10,15,803.5,143.0,2.75,26.0,755.0,834.6,622.41
2017,9,9,10,30,815.0,146.0,2.8,26.0,791.0,876.23,649.36
2017,9,9,10,45,828.5,144.5,2.85,26.5,821.5,912.62,671.34
2017,9,9,11,0,842.0,143.0,2.9,27.0,852.0,946.43,691.48
2017,9,9,11,15,847.5,144.5,2.95,27.0,873.0,972.96,708.17
2017,9,9,11,30,853.0,146.0,3.0,27.0,894.0,996.15,722.79
2017,9,9,11,45,857.5,146.0,3.05,27.5,907.0,1001.88,724.79
2017,9,9,12,0,862.0,146.0,3.1,28.0,920.0,1015.16,731.92
2017,9,9,12,15,862.5,146.5,3.15,28.0,924.0,1021.34,735.99
2017,9,9,12,30,863.0,147.0,3.2,28.0,928.0,1023.84,737.89
2017,9,9,12,45,863.0,146.0,3.25,28.5,923.0,1020.69,734.86
2017,9,9,13,0,863.0,145.0,3.3,29.0,918.0,1013.86,729.64
2017,9,9,13,15,859.5,144.0,3.3,29.0,904.5,999.93,721.09
2017,9,9,13,30,856.0,143.0,3.3,29.0,891.0,982.46,710.41
2017,9,9,13,45,849.5,142.0,3.35,29.5,868.5,968.96,701.36
2017,9,9,14,0,843.0,141.0,3.4,30.0,846.0,941.39,683.19
2017,9,9,14,15,834.5,139.0,3.45,29.5,816.5,907.88,663.89
2017,9,9,14,30,826.0,137.0,3.5,29.0,787.0,871.56,642.52
2017,9,9,14,45,810.0,136.5,3.55,29.0,748.5,827.95,614.69
2017,9,9,15,0,794.0,136.0,3.6,29.0,710.0,782.49,585.32
2017,9,9,15,15,778.0,132.5,3.6,29.0,666.5,732.46,552.14
2017,9,9,15,30,762.0,129.0,3.6,29.0,623.0,681.2,516.15
2017,9,9,15,45,740.0,125.0,3.6,29.0,574.0,626.07,476.48
2017,9,9,16,0,718.0,121.0,3.6,29.0,525.0,569.17,434.55
2017,9,9,16,15,690.0,115.0,3.45,28.5,472.5,507.28,388.3
2017,9,9,16,30,662.0,109.0,3.3,28.0,420.0,446.78,341.67
2017,9,9,16,45,622.0,102.0,3.2,27.5,364.5,381.79,290.33
2017,9,9,17,0,582.0,95.0,3.1,27.0,309.0,320.3,240.25
2017,9,9,17,15,527.5,85.5,2.75,26.0,254.0,255.76,187.18
2017,9,9,17,30,473.0,76.0,2.4,25.0,199.0,197.29,138.39
2017,9,9,17,45,392.5,62.5,2.05,24.0,147.5,134.62,87.82
2017,9,9,18,0,312.0,49.0,1.7,23.0,96.0,84.66,49.63
2017,9,9,18,15,199.0,31.0,1.7,22.5,56.0,39.24,18.5
2017,9,9,18,30,86.0,13.0,1.7,22.0,16.0,11.82,0.0
2017,9,9,18,45,43.0,6.5,1.7,21.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
