Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.0,5.5,3.25,24.0,5.5,0.0,0.0
2017,9,20,6,30,28.0,11.0,3.4,24.0,11.0,10.72,0.0
2017,9,20,6,45,128.0,31.0,3.6,24.5,47.0,41.82,19.87
2017,9,20,7,0,228.0,51.0,3.8,25.0,83.0,88.16,55.28
2017,9,20,7,15,312.0,65.5,3.95,25.5,131.5,137.32,94.03
2017,9,20,7,30,396.0,80.0,4.1,26.0,180.0,197.15,142.91
2017,9,20,7,45,460.0,89.5,4.35,26.5,233.0,255.37,191.63
2017,9,20,8,0,524.0,99.0,4.6,27.0,286.0,324.62,248.64
2017,9,20,8,15,336.0,147.0,4.65,27.5,274.0,306.9,237.91
2017,9,20,8,30,148.0,195.0,4.7,28.0,262.0,269.77,209.0
2017,9,20,8,45,138.0,219.5,4.8,28.5,288.5,297.27,229.77
2017,9,20,9,0,128.0,244.0,4.9,29.0,315.0,323.55,248.92
2017,9,20,9,15,143.0,268.0,4.85,29.5,354.0,365.22,279.58
2017,9,20,9,30,158.0,292.0,4.8,30.0,393.0,408.12,310.57
2017,9,20,9,45,462.0,212.0,4.8,30.5,532.0,592.75,451.17
2017,9,20,10,0,766.0,132.0,4.8,31.0,671.0,780.64,586.16
2017,9,20,10,15,777.5,134.5,4.75,31.5,706.0,822.56,611.38
2017,9,20,10,30,789.0,137.0,4.7,32.0,741.0,862.36,635.56
2017,9,20,10,45,799.5,137.5,4.7,32.5,769.0,896.76,656.13
2017,9,20,11,0,810.0,138.0,4.7,33.0,797.0,928.49,674.77
2017,9,20,11,15,815.5,139.5,4.65,33.0,816.5,953.61,690.25
2017,9,20,11,30,821.0,141.0,4.6,33.0,836.0,975.48,703.59
2017,9,20,11,45,826.5,140.0,4.6,33.5,847.5,991.29,711.85
2017,9,20,12,0,832.0,139.0,4.6,34.0,859.0,991.93,710.39
2017,9,20,12,15,832.5,139.5,4.55,34.0,862.0,997.06,713.29
2017,9,20,12,30,833.0,140.0,4.5,34.0,865.0,998.61,713.97
2017,9,20,12,45,830.5,140.0,4.5,34.0,859.0,1004.83,718.1
2017,9,20,13,0,828.0,140.0,4.5,34.0,853.0,995.53,712.32
2017,9,20,13,15,824.0,139.0,4.45,34.0,838.5,980.09,702.54
2017,9,20,13,30,820.0,138.0,4.4,34.0,824.0,961.19,690.66
2017,9,20,13,45,812.5,137.0,4.4,34.0,801.0,935.62,674.76
2017,9,20,14,0,805.0,136.0,4.4,34.0,778.0,906.99,656.9
2017,9,20,14,15,795.5,134.0,4.4,34.0,748.0,872.62,635.21
2017,9,20,14,30,786.0,132.0,4.4,34.0,718.0,835.69,611.73
2017,9,20,14,45,769.5,131.0,4.4,34.0,680.0,791.66,583.29
2017,9,20,15,0,753.0,130.0,4.4,34.0,642.0,746.02,553.49
2017,9,20,15,15,735.0,126.5,4.35,33.5,598.5,697.79,522.21
2017,9,20,15,30,717.0,123.0,4.3,33.0,555.0,646.05,486.7
2017,9,20,15,45,692.0,119.0,4.3,33.0,507.0,588.73,445.4
2017,9,20,16,0,667.0,115.0,4.3,33.0,459.0,531.93,403.46
2017,9,20,16,15,634.0,109.0,4.15,32.5,407.5,469.59,356.86
2017,9,20,16,30,601.0,103.0,4.0,32.0,356.0,409.38,310.48
2017,9,20,16,45,554.5,95.0,3.85,31.5,302.5,343.93,258.84
2017,9,20,17,0,508.0,87.0,3.7,31.0,249.0,282.97,209.4
2017,9,20,17,15,441.5,76.5,3.5,30.5,197.0,215.57,154.5
2017,9,20,17,30,375.0,66.0,3.3,30.0,145.0,159.53,108.47
2017,9,20,17,45,277.5,50.5,3.1,29.5,99.0,101.43,63.21
2017,9,20,18,0,180.0,35.0,2.9,29.0,53.0,55.97,29.43
2017,9,20,18,15,90.0,17.5,2.95,28.5,26.5,19.92,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,5.5,4.5,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,11.0,9.0,2.7,24.0,10.0,8.49,0.0
2017,9,21,6,45,113.0,30.0,2.8,24.5,45.5,39.86,18.57
2017,9,21,7,0,215.0,51.0,2.9,25.0,81.0,86.92,54.77
2017,9,21,7,15,301.5,66.5,3.05,25.0,129.5,136.95,94.27
2017,9,21,7,30,388.0,82.0,3.2,25.0,178.0,197.99,144.29
2017,9,21,7,45,465.0,88.5,3.4,25.5,232.5,257.4,193.7
2017,9,21,8,0,542.0,95.0,3.6,26.0,287.0,329.49,252.75
2017,9,21,8,15,271.0,118.0,3.7,26.5,214.0,248.08,192.86
2017,9,21,8,30,0.0,141.0,3.8,27.0,141.0,127.19,96.67
2017,9,21,8,45,0.0,81.0,3.9,27.5,81.0,71.7,52.14
2017,9,21,9,0,0.0,21.0,4.0,28.0,21.0,18.52,9.28
2017,9,21,9,15,131.5,150.5,4.0,28.0,233.5,238.92,185.78
2017,9,21,9,30,263.0,280.0,4.0,28.0,446.0,484.24,371.24
2017,9,21,9,45,527.0,200.5,4.0,28.5,561.0,632.65,482.61
2017,9,21,10,0,791.0,121.0,4.0,29.0,676.0,791.02,594.93
2017,9,21,10,15,564.5,231.5,3.95,29.0,638.0,741.36,555.51
2017,9,21,10,30,338.0,342.0,3.9,29.0,600.0,661.51,493.13
2017,9,21,10,45,586.5,234.0,3.9,29.5,701.0,808.07,600.14
2017,9,21,11,0,835.0,126.0,3.9,30.0,802.0,930.92,681.5
2017,9,21,11,15,840.5,127.0,3.9,30.0,822.0,955.42,696.08
2017,9,21,11,30,846.0,128.0,3.9,30.0,842.0,976.65,709.25
2017,9,21,11,45,847.5,129.5,3.95,30.5,852.5,991.02,716.89
2017,9,21,12,0,849.0,131.0,4.0,31.0,863.0,1001.82,722.35
2017,9,21,12,15,849.5,131.5,4.0,31.0,866.0,1006.96,725.43
2017,9,21,12,30,850.0,132.0,4.0,31.0,869.0,1008.44,726.34
2017,9,21,12,45,847.5,132.0,4.05,31.5,862.5,1002.73,721.6
2017,9,21,13,0,845.0,132.0,4.1,32.0,856.0,993.4,714.71
2017,9,21,13,15,841.0,131.0,4.15,32.0,841.5,978.02,705.48
2017,9,21,13,30,837.0,130.0,4.2,32.0,827.0,959.19,694.12
2017,9,21,13,45,575.5,248.5,4.3,32.5,721.5,832.66,608.16
2017,9,21,14,0,314.0,367.0,4.4,33.0,616.0,679.52,497.04
2017,9,21,14,15,251.5,362.0,4.45,32.5,556.5,607.93,448.23
2017,9,21,14,30,189.0,357.0,4.5,32.0,497.0,526.03,390.76
2017,9,21,14,45,460.5,249.5,4.55,32.0,566.5,656.92,491.58
2017,9,21,15,0,732.0,142.0,4.6,32.0,636.0,745.25,558.98
2017,9,21,15,15,713.0,138.0,4.6,32.0,592.5,693.77,522.83
2017,9,21,15,30,694.0,134.0,4.6,32.0,549.0,641.63,485.9
2017,9,21,15,45,663.5,130.5,4.6,32.0,500.0,582.2,442.77
2017,9,21,16,0,633.0,127.0,4.6,32.0,451.0,523.88,399.45
2017,9,21,16,15,597.5,120.0,4.5,31.5,399.0,460.83,352.11
2017,9,21,16,30,562.0,113.0,4.4,31.0,347.0,400.27,305.32
2017,9,21,16,45,507.5,105.5,4.3,30.5,293.5,330.3,250.16
2017,9,21,17,0,453.0,98.0,4.2,30.0,240.0,270.3,201.49
2017,9,21,17,15,383.0,85.5,3.85,29.5,188.5,206.69,149.62
2017,9,21,17,30,313.0,73.0,3.5,29.0,137.0,151.48,104.57
2017,9,21,17,45,213.0,55.0,3.15,28.5,92.0,94.56,60.52
2017,9,21,18,0,113.0,37.0,2.8,28.0,47.0,48.98,26.42
2017,9,21,18,15,56.5,18.5,2.75,27.5,23.5,19.29,0.0
2017,9,21,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,6,15,11.0,5.0,2.35,23.0,5.5,0.0,0.0
2017,9,22,6,30,22.0,10.0,2.5,23.0,11.0,9.76,0.0
2017,9,22,6,45,132.0,29.0,2.65,23.5,46.0,42.5,19.38
2017,9,22,7,0,242.0,48.0,2.8,24.0,81.0,89.13,55.58
2017,9,22,7,15,331.5,61.5,2.95,24.5,130.0,139.75,95.65
2017,9,22,7,30,421.0,75.0,3.1,25.0,179.0,201.72,146.46
2017,9,22,7,45,486.5,83.0,3.3,25.5,232.5,264.02,198.64
2017,9,22,8,0,552.0,91.0,3.5,26.0,286.0,331.07,254.0
2017,9,22,8,15,372.0,140.5,3.55,26.5,281.5,326.62,253.54
2017,9,22,8,30,192.0,190.0,3.6,27.0,277.0,289.41,224.87
2017,9,22,8,45,199.5,214.5,3.65,28.0,314.5,329.57,255.04
2017,9,22,9,0,207.0,239.0,3.7,29.0,352.0,370.23,284.57
2017,9,22,9,15,478.5,178.5,3.7,29.0,470.0,526.37,404.66
2017,9,22,9,30,750.0,118.0,3.7,29.0,588.0,690.37,526.41
2017,9,22,9,45,459.0,225.0,3.75,29.5,519.0,606.23,458.72
2017,9,22,10,0,168.0,332.0,3.8,30.0,450.0,474.03,355.76
2017,9,22,10,15,485.5,230.5,3.85,30.5,594.5,674.03,505.77
2017,9,22,10,30,803.0,129.0,3.9,31.0,739.0,869.14,640.46
2017,9,22,10,45,810.0,131.5,3.95,31.5,766.0,902.72,659.52
2017,9,22,11,0,817.0,134.0,4.0,32.0,793.0,933.42,677.64
2017,9,22,11,15,450.0,268.0,4.0,32.0,632.5,738.4,541.89
2017,9,22,11,30,83.0,402.0,4.0,32.0,472.0,479.45,351.24
2017,9,22,11,45,46.5,314.0,4.05,32.5,353.5,352.28,259.63
2017,9,22,12,0,10.0,226.0,4.1,33.0,235.0,216.2,158.49
2017,9,22,12,15,138.5,324.5,4.1,33.0,444.5,473.08,349.7
2017,9,22,12,30,267.0,423.0,4.1,33.0,654.0,723.6,524.56
2017,9,22,12,45,530.0,292.0,4.2,33.0,745.5,865.4,626.97
2017,9,22,13,0,793.0,161.0,4.3,33.0,837.0,984.2,708.07
2017,9,22,13,15,547.0,276.5,4.3,33.0,739.5,853.66,619.09
2017,9,22,13,30,301.0,392.0,4.3,33.0,642.0,710.48,516.4
2017,9,22,13,45,539.0,271.0,4.35,33.0,703.0,817.47,597.45
2017,9,22,14,0,777.0,150.0,4.4,33.0,764.0,896.49,653.67
2017,9,22,14,15,535.0,244.0,4.4,32.5,659.0,753.82,556.06
2017,9,22,14,30,293.0,338.0,4.4,32.0,554.0,609.77,451.93
2017,9,22,14,45,233.0,327.0,4.45,32.0,493.0,524.13,391.38
2017,9,22,15,0,173.0,316.0,4.5,32.0,432.0,455.58,341.53
2017,9,22,15,15,437.0,221.5,4.5,31.5,487.5,568.8,430.95
2017,9,22,15,30,701.0,127.0,4.5,31.0,543.0,639.06,486.77
2017,9,22,15,45,530.5,161.0,4.55,31.0,460.0,521.79,398.98
2017,9,22,16,0,360.0,195.0,4.6,31.0,377.0,415.99,318.74
2017,9,22,16,15,180.0,104.0,4.55,30.5,195.0,204.91,157.61
2017,9,22,16,30,0.0,13.0,4.5,30.0,13.0,11.44,3.58
2017,9,22,16,45,249.5,49.0,4.5,30.0,126.0,165.2,125.37
2017,9,22,17,0,499.0,85.0,4.5,30.0,239.0,277.29,206.67
2017,9,22,17,15,429.0,74.5,4.2,29.5,187.5,209.52,150.72
2017,9,22,17,30,359.0,64.0,3.9,29.0,136.0,153.57,104.58
2017,9,22,17,45,258.5,48.5,3.65,28.5,91.5,96.16,59.82
2017,9,22,18,0,158.0,33.0,3.4,28.0,47.0,51.82,26.22
2017,9,22,18,15,79.0,16.5,3.2,27.5,23.5,18.39,0.0
2017,9,22,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,28.0,5.0,1.3,21.5,5.5,0.0,0.0
2017,9,23,6,30,56.0,10.0,1.6,22.0,11.0,10.9,0.0
2017,9,23,6,45,188.5,26.0,1.9,22.5,48.0,45.44,19.03
2017,9,23,7,0,321.0,42.0,2.2,23.0,85.0,98.39,59.84
2017,9,23,7,15,410.0,53.5,2.35,23.5,135.5,152.83,103.66
2017,9,23,7,30,499.0,65.0,2.5,24.0,186.0,218.4,158.13
2017,9,23,7,45,559.5,71.5,2.65,25.0,240.5,279.62,209.8
2017,9,23,8,0,620.0,78.0,2.8,26.0,295.0,347.4,265.58
2017,9,23,8,15,401.0,134.0,2.9,26.5,283.5,335.05,259.54
2017,9,23,8,30,182.0,190.0,3.0,27.0,272.0,284.89,220.98
2017,9,23,8,45,152.5,215.0,3.2,27.5,289.5,303.36,234.74
2017,9,23,9,0,123.0,240.0,3.4,28.0,307.0,318.47,245.11
2017,9,23,9,15,460.5,171.0,3.45,28.5,453.5,507.51,391.48
2017,9,23,9,30,798.0,102.0,3.5,29.0,600.0,710.21,540.22
2017,9,23,9,45,813.5,104.0,3.55,29.5,641.5,760.31,571.71
2017,9,23,10,0,829.0,106.0,3.6,30.0,683.0,808.93,602.6
2017,9,23,10,15,839.0,108.0,3.65,30.5,718.0,843.88,623.81
2017,9,23,10,30,849.0,110.0,3.7,31.0,753.0,882.95,647.67
2017,9,23,10,45,857.0,111.0,3.75,31.5,780.5,916.48,667.6
2017,9,23,11,0,865.0,112.0,3.8,32.0,808.0,947.05,685.5
2017,9,23,11,15,591.5,253.0,3.85,32.0,734.0,865.07,629.15
2017,9,23,11,30,318.0,394.0,3.9,32.0,660.0,735.16,534.13
2017,9,23,11,45,198.0,401.5,3.95,32.5,568.0,612.02,446.49
2017,9,23,12,0,78.0,409.0,4.0,33.0,476.0,484.5,353.37
2017,9,23,12,15,461.0,273.5,4.0,33.0,670.0,779.06,569.21
2017,9,23,12,30,844.0,138.0,4.0,33.0,864.0,1010.07,723.47
2017,9,23,12,45,841.0,138.5,4.05,33.0,857.0,1004.21,718.42
2017,9,23,13,0,838.0,139.0,4.1,33.0,850.0,1006.37,720.43
2017,9,23,13,15,833.5,138.0,4.1,33.0,835.0,990.04,710.31
2017,9,23,13,30,829.0,137.0,4.1,33.0,820.0,970.23,698.16
2017,9,23,13,45,475.0,259.5,4.15,33.0,648.5,745.21,545.71
2017,9,23,14,0,121.0,382.0,4.2,33.0,477.0,503.6,369.4
2017,9,23,14,15,214.0,357.0,4.2,33.0,517.5,556.42,411.01
2017,9,23,14,30,307.0,332.0,4.2,33.0,558.0,616.15,455.55
2017,9,23,14,45,518.5,237.5,4.25,33.0,593.5,693.25,515.16
2017,9,23,15,0,730.0,143.0,4.3,33.0,629.0,744.86,555.66
2017,9,23,15,15,404.0,201.0,4.35,32.5,467.0,523.63,395.35
2017,9,23,15,30,78.0,259.0,4.4,32.0,305.0,304.4,229.43
2017,9,23,15,45,358.5,191.0,4.45,32.0,375.0,430.87,329.61
2017,9,23,16,0,639.0,123.0,4.5,32.0,445.0,523.08,399.59
2017,9,23,16,15,604.5,116.0,4.45,31.5,393.5,460.24,351.84
2017,9,23,16,30,570.0,109.0,4.4,31.0,342.0,399.78,305.06
2017,9,23,16,45,520.5,100.5,4.35,30.5,288.5,334.24,253.11
2017,9,23,17,0,471.0,92.0,4.3,30.0,235.0,270.58,201.39
2017,9,23,17,15,403.0,79.5,4.0,29.5,183.5,206.59,148.91
2017,9,23,17,30,335.0,67.0,3.7,29.0,132.0,150.77,103.02
2017,9,23,17,45,237.5,49.0,3.45,28.5,87.5,93.05,58.05
2017,9,23,18,0,140.0,31.0,3.2,28.0,43.0,48.07,23.38
2017,9,23,18,15,70.0,15.5,3.15,27.5,21.5,17.04,0.0
2017,9,23,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,24,6,15,13.5,4.5,1.95,22.0,4.5,0.0,0.0
2017,9,24,6,30,27.0,9.0,2.2,22.0,9.0,9.12,0.0
2017,9,24,6,45,143.0,27.5,2.45,22.5,44.5,42.92,18.18
2017,9,24,7,0,259.0,46.0,2.7,23.0,80.0,91.62,56.97
2017,9,24,7,15,349.5,59.0,2.9,23.5,129.5,143.4,98.39
2017,9,24,7,30,440.0,72.0,3.1,24.0,179.0,206.63,150.66
2017,9,24,7,45,521.0,76.5,3.3,24.5,234.5,272.42,205.78
2017,9,24,8,0,602.0,81.0,3.5,25.0,290.0,344.54,265.43
2017,9,24,8,15,307.0,119.0,3.6,25.5,226.0,276.46,216.02
2017,9,24,8,30,12.0,157.0,3.7,26.0,162.0,149.15,114.65
2017,9,24,8,45,69.5,198.0,3.8,27.0,235.0,229.87,178.15
2017,9,24,9,0,127.0,239.0,3.9,28.0,308.0,320.72,247.51
2017,9,24,9,15,210.0,255.0,3.9,28.5,380.5,401.18,308.48
2017,9,24,9,30,293.0,271.0,3.9,29.0,453.0,500.2,381.61
2017,9,24,9,45,563.0,186.5,3.9,29.5,566.5,655.72,497.84
2017,9,24,10,0,833.0,102.0,3.9,30.0,680.0,802.84,600.5
2017,9,24,10,15,575.0,222.5,3.85,30.0,631.5,744.91,556.06
2017,9,24,10,30,317.0,343.0,3.8,30.0,583.0,647.22,480.69
2017,9,24,10,45,592.5,226.0,3.8,30.5,693.0,809.34,598.93
2017,9,24,11,0,868.0,109.0,3.8,31.0,803.0,947.85,689.72
2017,9,24,11,15,872.5,110.0,3.75,31.0,822.5,971.89,703.4
2017,9,24,11,30,877.0,111.0,3.7,31.0,842.0,992.48,715.69
2017,9,24,11,45,848.5,130.5,3.7,31.5,845.0,996.02,715.92
2017,9,24,12,0,820.0,150.0,3.7,32.0,848.0,1007.24,721.36
2017,9,24,12,15,518.5,289.5,3.7,32.0,731.5,854.96,618.45
2017,9,24,12,30,217.0,429.0,3.7,32.0,615.0,664.6,482.19
2017,9,24,12,45,188.5,427.0,3.75,32.5,588.0,632.7,459.81
2017,9,24,13,0,160.0,425.0,3.8,33.0,561.0,600.19,436.12
2017,9,24,13,15,486.0,284.5,3.8,33.0,685.5,803.06,584.63
2017,9,24,13,30,812.0,144.0,3.8,33.0,810.0,961.65,692.39
2017,9,24,13,45,420.0,226.0,3.85,33.0,570.0,657.96,485.02
2017,9,24,14,0,28.0,308.0,3.9,33.0,330.0,325.92,239.6
2017,9,24,14,15,112.5,328.5,3.95,32.5,411.5,436.14,324.0
2017,9,24,14,30,197.0,349.0,4.0,32.0,493.0,526.27,391.42
2017,9,24,14,45,480.0,236.0,4.05,32.0,561.0,660.18,493.65
2017,9,24,15,0,763.0,123.0,4.1,32.0,629.0,746.47,558.73
2017,9,24,15,15,412.0,186.5,4.1,31.5,457.5,514.77,390.63
2017,9,24,15,30,61.0,250.0,4.1,31.0,286.0,283.68,214.38
2017,9,24,15,45,37.0,212.0,4.2,31.0,233.5,226.69,171.76
2017,9,24,16,0,13.0,174.0,4.3,31.0,181.0,166.2,125.37
2017,9,24,16,15,142.0,165.5,4.25,30.5,223.5,240.43,184.86
2017,9,24,16,30,271.0,157.0,4.2,30.0,266.0,292.4,224.91
2017,9,24,16,45,249.0,135.5,4.2,30.0,224.0,244.38,186.41
2017,9,24,17,0,227.0,114.0,4.2,30.0,182.0,198.75,149.28
2017,9,24,17,15,295.0,87.0,3.95,29.5,155.5,181.62,132.0
2017,9,24,17,30,363.0,60.0,3.7,29.0,129.0,150.37,101.65
2017,9,24,17,45,256.0,44.5,3.45,28.5,85.0,91.81,56.16
2017,9,24,18,0,149.0,29.0,3.2,28.0,41.0,46.74,21.12
2017,9,24,18,15,74.5,14.5,3.15,27.5,20.5,16.27,0.0
2017,9,24,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,25,6,45,121.5,22.5,2.35,22.5,38.5,36.24,13.82
2017,9,25,7,0,243.0,45.0,2.6,23.0,77.0,88.85,55.37
2017,9,25,7,15,335.5,58.0,2.75,23.5,125.5,140.21,96.36
2017,9,25,7,30,428.0,71.0,2.9,24.0,174.0,203.3,148.39
2017,9,25,7,45,497.5,78.0,3.05,24.5,227.5,266.87,201.83
2017,9,25,8,0,567.0,85.0,3.2,25.0,281.0,335.5,258.64
2017,9,25,8,15,283.5,111.5,3.25,25.5,209.5,258.54,201.99
2017,9,25,8,30,0.0,138.0,3.3,26.0,138.0,124.75,95.12
2017,9,25,8,45,94.0,187.5,3.4,26.5,238.5,234.08,182.17
2017,9,25,9,0,188.0,237.0,3.5,27.0,339.0,358.53,278.08
2017,9,25,9,15,232.0,255.0,3.5,27.0,391.5,417.25,322.26
2017,9,25,9,30,276.0,273.0,3.5,27.0,444.0,490.78,376.73
2017,9,25,9,45,334.0,279.5,3.55,27.5,500.5,556.24,424.11
2017,9,25,10,0,392.0,286.0,3.6,28.0,557.0,625.47,473.27
2017,9,25,10,15,269.5,325.5,3.6,28.0,516.0,577.26,434.81
2017,9,25,10,30,147.0,365.0,3.6,28.0,475.0,505.61,379.57
2017,9,25,10,45,274.0,353.0,3.65,28.5,568.0,629.72,470.58
2017,9,25,11,0,401.0,341.0,3.7,29.0,661.0,745.49,552.26
2017,9,25,11,15,629.5,228.5,3.75,29.0,744.5,879.6,648.93
2017,9,25,11,30,858.0,116.0,3.8,29.0,828.0,980.02,714.79
2017,9,25,11,45,577.5,262.0,3.85,29.5,744.0,882.3,645.95
2017,9,25,12,0,297.0,408.0,3.9,30.0,660.0,739.08,540.01
2017,9,25,12,15,317.5,403.0,3.9,30.0,673.5,756.12,552.97
2017,9,25,12,30,338.0,398.0,3.9,30.0,687.0,771.62,563.99
2017,9,25,12,45,263.5,410.0,3.95,30.0,634.5,707.59,518.38
2017,9,25,13,0,189.0,422.0,4.0,30.0,582.0,626.74,461.08
2017,9,25,13,15,259.5,400.0,4.0,30.0,615.0,686.21,505.07
2017,9,25,13,30,330.0,378.0,4.0,30.0,648.0,726.0,534.64
2017,9,25,13,45,301.5,373.0,4.05,30.0,614.5,685.65,506.52
2017,9,25,14,0,273.0,368.0,4.1,30.0,581.0,645.27,478.58
2017,9,25,14,15,301.5,345.0,4.05,30.0,571.5,637.35,474.66
2017,9,25,14,30,330.0,322.0,4.0,30.0,562.0,626.55,468.5
2017,9,25,14,45,366.0,293.5,4.0,30.0,546.0,613.04,460.73
2017,9,25,15,0,402.0,265.0,4.0,30.0,530.0,595.6,449.99
2017,9,25,15,15,341.0,257.5,3.9,29.5,472.0,523.89,398.45
2017,9,25,15,30,280.0,250.0,3.8,29.0,414.0,456.63,349.38
2017,9,25,15,45,152.5,218.0,3.75,29.0,306.0,316.79,243.51
2017,9,25,16,0,25.0,186.0,3.7,29.0,198.0,185.09,141.08
2017,9,25,16,15,20.5,165.0,3.5,28.5,174.5,161.66,123.53
2017,9,25,16,30,16.0,144.0,3.3,28.0,151.0,138.8,105.97
2017,9,25,16,45,9.0,122.5,3.15,28.0,126.0,114.98,87.21
2017,9,25,17,0,2.0,101.0,3.0,28.0,101.0,92.09,68.99
2017,9,25,17,15,1.0,78.0,2.7,27.5,78.0,70.5,51.6
2017,9,25,17,30,0.0,55.0,2.4,27.0,55.0,49.15,34.09
2017,9,25,17,45,0.0,35.5,2.15,26.5,35.5,31.49,19.33
2017,9,25,18,0,0.0,16.0,1.9,26.0,16.0,14.08,3.56
2017,9,25,18,15,0.0,8.0,1.9,26.0,8.0,7.28,0.0
2017,9,25,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,19.5,1.95,22.5,19.5,17.19,5.04
2017,9,26,7,0,0.0,39.0,2.2,23.0,39.0,34.84,22.28
2017,9,26,7,15,9.0,62.0,2.25,23.0,64.0,57.98,41.57
2017,9,26,7,30,18.0,85.0,2.3,23.0,89.0,82.35,61.86
2017,9,26,7,45,29.0,108.0,2.4,23.5,117.0,112.13,86.22
2017,9,26,8,0,40.0,131.0,2.5,24.0,145.0,140.76,109.29
2017,9,26,8,15,21.5,138.0,2.55,24.5,145.5,135.75,105.02
2017,9,26,8,30,3.0,145.0,2.6,25.0,146.0,133.14,102.34
2017,9,26,8,45,35.5,186.0,2.7,25.5,205.0,198.44,153.87
2017,9,26,9,0,68.0,227.0,2.8,26.0,264.0,262.63,203.39
2017,9,26,9,15,34.0,179.5,2.75,26.0,198.0,193.75,148.96
2017,9,26,9,30,0.0,132.0,2.7,26.0,132.0,118.26,88.78
2017,9,26,9,45,1.0,149.5,2.7,26.5,150.0,135.25,101.79
2017,9,26,10,0,2.0,167.0,2.7,27.0,168.0,152.42,114.68
2017,9,26,10,15,1.5,162.0,2.65,27.0,163.0,147.34,110.45
2017,9,26,10,30,1.0,157.0,2.6,27.0,158.0,142.27,106.31
2017,9,26,10,45,0.5,125.0,2.55,27.5,125.5,112.29,82.71
2017,9,26,11,0,0.0,93.0,2.5,28.0,93.0,82.69,59.45
2017,9,26,11,15,1.0,124.5,2.45,28.0,126.0,112.43,82.53
2017,9,26,11,30,2.0,156.0,2.4,28.0,159.0,142.55,105.64
2017,9,26,11,45,1.0,142.0,2.4,28.0,143.5,128.65,94.81
2017,9,26,12,0,0.0,128.0,2.4,28.0,128.0,114.78,84.07
2017,9,26,12,15,0.0,100.5,2.4,28.0,100.5,89.66,64.65
2017,9,26,12,30,0.0,73.0,2.4,28.0,73.0,64.9,45.4
2017,9,26,12,45,8.5,180.0,2.4,28.0,187.0,171.59,128.09
2017,9,26,13,0,17.0,287.0,2.4,28.0,301.0,282.19,211.23
2017,9,26,13,15,74.5,344.5,2.4,28.0,405.0,412.7,308.53
2017,9,26,13,30,132.0,402.0,2.4,28.0,509.0,544.26,403.1
2017,9,26,13,45,69.5,303.0,2.4,28.0,359.5,361.64,270.87
2017,9,26,14,0,7.0,204.0,2.4,28.0,210.0,192.01,143.44
2017,9,26,14,15,3.5,153.5,2.4,27.5,156.5,141.26,105.31
2017,9,26,14,30,0.0,103.0,2.4,27.0,103.0,91.63,66.98
2017,9,26,14,45,0.0,116.0,2.4,27.0,116.0,103.47,76.49
2017,9,26,15,0,0.0,129.0,2.4,27.0,129.0,115.44,86.05
2017,9,26,15,15,0.0,114.5,2.35,26.5,114.5,102.11,75.94
2017,9,26,15,30,0.0,100.0,2.3,26.0,100.0,88.85,65.82
2017,9,26,15,45,0.0,99.5,2.25,26.0,99.5,88.44,65.73
2017,9,26,16,0,0.0,99.0,2.2,26.0,99.0,88.09,65.68
2017,9,26,16,15,0.0,87.5,2.05,25.5,87.5,77.65,57.64
2017,9,26,16,30,0.0,76.0,1.9,25.0,76.0,67.27,49.53
2017,9,26,16,45,0.0,63.5,1.75,25.0,63.5,56.11,40.55
2017,9,26,17,0,0.0,51.0,1.6,25.0,51.0,45.01,31.5
2017,9,26,17,15,0.0,39.5,1.45,24.5,39.5,34.82,23.1
2017,9,26,17,30,0.0,28.0,1.3,24.0,28.0,24.65,14.57
2017,9,26,17,45,0.0,18.0,1.15,24.0,18.0,15.83,7.01
2017,9,26,18,0,0.0,8.0,1.0,24.0,8.0,7.02,0.0
2017,9,26,18,15,0.0,4.0,0.95,24.0,4.0,3.64,0.0
2017,9,26,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.0,1.8,22.0,14.0,12.32,1.68
2017,9,27,7,0,0.0,28.0,2.0,22.0,28.0,24.68,14.2
2017,9,27,7,15,0.0,46.0,2.05,22.0,46.0,40.82,28.0
2017,9,27,7,30,0.0,64.0,2.1,22.0,64.0,57.13,41.82
2017,9,27,7,45,0.0,84.5,2.15,22.5,84.5,75.86,57.31
2017,9,27,8,0,0.0,105.0,2.2,23.0,105.0,94.68,72.55
2017,9,27,8,15,25.0,140.5,2.15,23.5,151.5,145.01,112.94
2017,9,27,8,30,50.0,176.0,2.1,24.0,198.0,195.19,152.49
2017,9,27,8,45,101.0,206.0,2.1,24.5,257.5,258.18,201.68
2017,9,27,9,0,152.0,236.0,2.1,25.0,317.0,335.89,261.0
2017,9,27,9,15,104.0,249.0,2.05,25.0,306.5,313.69,242.5
2017,9,27,9,30,56.0,262.0,2.0,25.0,296.0,295.91,227.38
2017,9,27,9,45,134.5,292.0,1.95,25.5,382.0,402.75,308.1
2017,9,27,10,0,213.0,322.0,1.9,26.0,468.0,504.96,382.21
2017,9,27,10,15,148.0,334.5,1.9,26.0,438.5,470.43,354.44
2017,9,27,10,30,83.0,347.0,1.9,26.0,409.0,416.66,313.37
2017,9,27,10,45,58.5,336.0,1.9,26.5,380.5,384.64,288.66
2017,9,27,11,0,34.0,325.0,1.9,27.0,352.0,351.25,262.75
2017,9,27,11,15,41.0,344.0,1.95,27.0,377.5,378.78,282.96
2017,9,27,11,30,48.0,363.0,2.0,27.0,403.0,406.53,302.95
2017,9,27,11,45,56.5,377.0,2.1,27.5,424.5,430.58,319.76
2017,9,27,12,0,65.0,391.0,2.2,28.0,446.0,454.63,336.49
2017,9,27,12,15,74.5,399.0,2.25,28.0,462.5,473.13,349.86
2017,9,27,12,30,84.0,407.0,2.3,28.0,479.0,491.36,363.07
2017,9,27,12,45,63.5,384.0,2.4,28.5,438.0,445.63,329.58
2017,9,27,13,0,43.0,361.0,2.5,29.0,397.0,400.08,296.21
2017,9,27,13,15,54.0,366.5,2.5,29.0,411.0,416.19,308.56
2017,9,27,13,30,65.0,372.0,2.5,29.0,425.0,431.79,320.27
2017,9,27,13,45,105.5,374.0,2.55,29.0,456.5,471.04,350.05
2017,9,27,14,0,146.0,376.0,2.6,29.0,488.0,522.9,388.26
2017,9,27,14,15,76.0,285.5,2.55,28.5,343.5,345.84,260.08
2017,9,27,14,30,6.0,195.0,2.5,28.0,199.0,182.37,136.66
2017,9,27,14,45,22.0,230.0,2.45,28.0,244.5,229.05,173.39
2017,9,27,15,0,38.0,265.0,2.4,28.0,290.0,286.97,217.72
2017,9,27,15,15,98.5,262.0,2.3,27.5,320.0,327.43,250.36
2017,9,27,15,30,159.0,259.0,2.2,27.0,350.0,372.4,285.83
2017,9,27,15,45,79.5,189.0,2.1,27.0,234.5,231.54,178.23
2017,9,27,16,0,0.0,119.0,2.0,27.0,119.0,106.67,80.0
2017,9,27,16,15,0.0,104.5,1.8,26.5,104.5,93.4,70.01
2017,9,27,16,30,0.0,90.0,1.6,26.0,90.0,80.2,59.76
2017,9,27,16,45,0.0,75.0,1.45,26.0,75.0,66.59,48.89
2017,9,27,17,0,0.0,60.0,1.3,26.0,60.0,53.04,37.89
2017,9,27,17,15,0.0,46.0,1.2,25.5,46.0,40.59,27.69
2017,9,27,17,30,0.0,32.0,1.1,25.0,32.0,28.2,17.35
2017,9,27,17,45,0.0,20.5,1.0,25.0,20.5,18.04,8.67
2017,9,27,18,0,0.0,9.0,0.9,25.0,9.0,7.9,0.0
2017,9,27,18,15,0.0,4.5,1.0,24.5,4.5,4.09,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,5.0,2.85,21.5,5.0,4.38,0.0
2017,9,28,7,0,0.0,10.0,3.0,22.0,10.0,8.78,1.39
2017,9,28,7,15,0.0,17.5,3.1,22.0,17.5,15.38,7.04
2017,9,28,7,30,0.0,25.0,3.2,22.0,25.0,21.99,12.69
2017,9,28,7,45,0.0,33.0,3.35,22.5,33.0,29.06,18.6
2017,9,28,8,0,0.0,41.0,3.5,23.0,41.0,36.15,24.42
2017,9,28,8,15,0.0,60.5,3.5,23.5,60.5,53.44,38.55
2017,9,28,8,30,0.0,80.0,3.5,24.0,80.0,70.8,52.5
2017,9,28,8,45,0.0,87.0,3.5,24.5,87.0,77.1,57.29
2017,9,28,9,0,0.0,94.0,3.5,25.0,94.0,83.42,62.05
2017,9,28,9,15,0.0,97.0,3.4,25.0,97.0,86.12,63.99
2017,9,28,9,30,0.0,100.0,3.3,25.0,100.0,88.84,65.95
2017,9,28,9,45,1.5,138.0,3.25,25.5,139.0,125.01,94.31
2017,9,28,10,0,3.0,176.0,3.2,26.0,178.0,161.85,122.66
2017,9,28,10,15,15.0,232.0,3.15,26.0,243.0,225.67,171.96
2017,9,28,10,30,27.0,288.0,3.1,26.0,308.0,304.97,231.93
2017,9,28,10,45,17.5,249.5,3.05,26.5,262.5,245.52,185.85
2017,9,28,11,0,8.0,211.0,3.0,27.0,217.0,199.92,150.44
2017,9,28,11,15,29.5,288.0,2.95,27.0,312.0,309.52,233.67
2017,9,28,11,30,51.0,365.0,2.9,27.0,407.0,412.16,309.07
2017,9,28,11,45,40.5,350.5,2.9,27.5,384.0,386.94,289.2
2017,9,28,12,0,30.0,336.0,2.9,28.0,361.0,361.42,269.67
2017,9,28,12,15,39.0,354.0,2.9,28.0,387.0,389.7,290.6
2017,9,28,12,30,48.0,372.0,2.9,28.0,413.0,417.94,311.2
2017,9,28,12,45,46.0,367.0,2.9,28.0,406.0,410.37,305.63
2017,9,28,13,0,44.0,362.0,2.9,28.0,399.0,402.63,300.11
2017,9,28,13,15,196.5,364.0,2.95,28.0,523.0,571.29,426.25
2017,9,28,13,30,349.0,366.0,3.0,28.0,647.0,733.63,542.15
2017,9,28,13,45,284.5,368.0,3.05,28.5,592.5,666.13,492.64
2017,9,28,14,0,220.0,370.0,3.1,29.0,538.0,585.43,434.97
2017,9,28,14,15,156.0,350.5,3.15,28.5,467.5,500.47,374.92
2017,9,28,14,30,92.0,331.0,3.2,28.0,397.0,405.5,306.0
2017,9,28,14,45,151.5,314.5,3.25,28.0,415.5,446.75,338.91
2017,9,28,15,0,211.0,298.0,3.3,28.0,434.0,469.45,357.54
2017,9,28,15,15,166.0,276.5,3.3,27.5,379.0,404.02,309.5
2017,9,28,15,30,121.0,255.0,3.3,27.0,324.0,342.31,263.66
2017,9,28,15,45,220.0,222.0,3.3,27.0,333.0,365.33,283.6
2017,9,28,16,0,319.0,189.0,3.3,27.0,342.0,386.56,300.84
2017,9,28,16,15,312.0,165.5,3.15,26.5,300.5,340.08,265.18
2017,9,28,16,30,305.0,142.0,3.0,26.0,259.0,293.87,228.92
2017,9,28,16,45,278.0,122.5,2.95,26.0,216.0,243.8,188.28
2017,9,28,17,0,251.0,103.0,2.9,26.0,173.0,196.67,149.2
2017,9,28,17,15,212.5,82.5,2.7,25.5,132.5,148.26,109.02
2017,9,28,17,30,174.0,62.0,2.5,25.0,92.0,104.63,72.68
2017,9,28,17,45,104.5,41.5,2.3,24.5,57.5,60.79,37.98
2017,9,28,18,0,35.0,21.0,2.1,24.0,23.0,23.6,4.09
2017,9,28,18,15,17.5,10.5,2.2,23.5,11.5,10.24,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,3.0,3.8,21.0,3.0,2.63,0.0
2017,9,29,7,0,0.0,6.0,3.8,21.0,6.0,5.26,0.0
2017,9,29,7,15,0.0,10.0,3.8,21.0,10.0,8.78,1.61
2017,9,29,7,30,0.0,14.0,3.8,21.0,14.0,12.3,4.64
2017,9,29,7,45,0.0,18.5,3.8,21.5,18.5,16.27,7.98
2017,9,29,8,0,0.0,23.0,3.8,22.0,23.0,20.24,11.28
2017,9,29,8,15,0.0,20.5,3.85,22.0,20.5,18.04,9.41
2017,9,29,8,30,0.0,18.0,3.9,22.0,18.0,15.85,7.54
2017,9,29,8,45,0.0,36.5,3.95,22.5,36.5,32.2,20.98
2017,9,29,9,0,0.0,55.0,4.0,23.0,55.0,48.61,34.27
2017,9,29,9,15,0.0,81.0,3.95,23.5,81.0,71.73,52.82
2017,9,29,9,30,0.0,107.0,3.9,24.0,107.0,95.25,71.41
2017,9,29,9,45,0.0,84.0,3.85,24.5,84.0,74.46,54.43
2017,9,29,10,0,0.0,61.0,3.8,25.0,61.0,54.03,37.87
2017,9,29,10,15,0.0,62.0,3.75,25.0,62.0,54.95,38.52
2017,9,29,10,30,0.0,63.0,3.7,25.0,63.0,55.86,39.17
2017,9,29,10,45,0.0,100.0,3.65,25.5,100.0,88.98,65.24
2017,9,29,11,0,0.0,137.0,3.6,26.0,137.0,122.95,91.6
2017,9,29,11,15,1.0,146.5,3.6,26.0,148.0,132.76,99.14
2017,9,29,11,30,2.0,156.0,3.6,26.0,159.0,142.62,106.75
2017,9,29,11,45,2.5,157.5,3.65,26.0,161.0,144.57,108.21
2017,9,29,12,0,3.0,159.0,3.7,26.0,163.0,146.51,109.69
2017,9,29,12,15,6.0,182.0,3.7,26.0,188.0,171.09,128.78
2017,9,29,12,30,9.0,205.0,3.7,26.0,213.0,195.84,147.88
2017,9,29,12,45,8.5,203.5,3.7,26.0,211.0,193.86,146.33
2017,9,29,13,0,8.0,202.0,3.7,26.0,209.0,191.86,144.83
2017,9,29,13,15,11.5,233.5,3.65,26.0,243.0,225.24,170.57
2017,9,29,13,30,15.0,265.0,3.6,26.0,277.0,258.9,196.32
2017,9,29,13,45,18.0,272.0,3.6,26.0,286.0,268.35,203.71
2017,9,29,14,0,21.0,279.0,3.6,26.0,295.0,277.69,211.11
2017,9,29,14,15,24.5,277.5,3.55,25.5,295.5,278.98,212.91
2017,9,29,14,30,28.0,276.0,3.5,25.0,296.0,292.96,224.4
2017,9,29,14,45,46.0,278.0,3.45,25.0,308.5,309.09,237.62
2017,9,29,15,0,64.0,280.0,3.4,25.0,321.0,323.87,249.75
2017,9,29,15,15,36.5,234.0,3.3,25.0,257.0,253.21,195.45
2017,9,29,15,30,9.0,188.0,3.2,25.0,193.0,178.01,136.85
2017,9,29,15,45,4.5,149.5,3.15,25.0,152.0,138.17,105.81
2017,9,29,16,0,0.0,111.0,3.1,25.0,111.0,99.31,75.04
2017,9,29,16,15,0.0,97.0,2.95,24.5,97.0,86.52,65.15
2017,9,29,16,30,0.0,83.0,2.8,24.0,83.0,73.79,55.11
2017,9,29,16,45,0.0,68.5,2.7,24.0,68.5,60.65,44.48
2017,9,29,17,0,0.0,54.0,2.6,24.0,54.0,47.68,33.82
2017,9,29,17,15,0.0,40.5,2.55,23.5,40.5,35.72,23.88
2017,9,29,17,30,0.0,27.0,2.5,23.0,27.0,23.77,13.82
2017,9,29,17,45,0.0,16.0,2.45,22.5,16.0,14.06,5.49
2017,9,29,18,0,0.0,5.0,2.4,22.0,5.0,4.38,0.0
2017,9,29,18,15,0.0,2.5,2.55,22.0,2.5,2.27,0.0
2017,9,29,18,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
