Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,45,128.5,19.5,2.95,17.5,35.0,35.64,8.57
2017,9,30,7,0,257.0,39.0,3.1,18.0,70.0,89.34,55.92
2017,9,30,7,15,346.5,52.5,3.1,18.5,118.0,142.15,99.67
2017,9,30,7,30,436.0,66.0,3.1,19.0,166.0,209.06,156.33
2017,9,30,7,45,506.0,73.5,3.15,20.0,219.5,271.65,209.86
2017,9,30,8,0,576.0,81.0,3.2,21.0,273.0,341.98,268.59
2017,9,30,8,15,617.0,87.5,3.15,21.5,326.0,404.49,320.24
2017,9,30,8,30,658.0,94.0,3.1,22.0,379.0,470.44,372.82
2017,9,30,8,45,693.0,97.0,3.1,22.5,430.0,532.04,420.51
2017,9,30,9,0,728.0,100.0,3.1,23.0,481.0,595.52,468.05
2017,9,30,9,15,749.0,103.5,3.05,23.5,527.5,649.55,506.97
2017,9,30,9,30,770.0,107.0,3.0,24.0,574.0,704.81,544.88
2017,9,30,9,45,788.5,109.0,3.0,25.0,615.0,755.83,577.1
2017,9,30,10,0,807.0,111.0,3.0,26.0,656.0,805.65,607.75
2017,9,30,10,15,818.0,113.0,3.0,26.0,690.5,847.46,634.79
2017,9,30,10,30,829.0,115.0,3.0,26.0,725.0,886.94,660.07
2017,9,30,10,45,838.0,116.0,3.05,26.5,752.0,911.93,674.52
2017,9,30,11,0,847.0,117.0,3.1,27.0,779.0,942.48,692.74
2017,9,30,11,15,852.0,118.0,3.1,27.0,798.0,966.1,707.32
2017,9,30,11,30,857.0,119.0,3.1,27.0,817.0,986.37,719.8
2017,9,30,11,45,849.0,126.0,3.1,27.5,824.5,996.52,724.36
2017,9,30,12,0,841.0,133.0,3.1,28.0,832.0,1002.83,726.63
2017,9,30,12,15,841.5,133.0,3.1,28.0,834.0,1006.67,728.92
2017,9,30,12,30,842.0,133.0,3.1,28.0,836.0,1006.89,729.04
2017,9,30,12,45,840.5,132.5,3.1,28.5,829.0,1000.94,723.91
2017,9,30,13,0,839.0,132.0,3.1,29.0,822.0,1002.71,723.97
2017,9,30,13,15,834.5,131.0,3.1,29.0,806.5,985.79,713.5
2017,9,30,13,30,830.0,130.0,3.1,29.0,791.0,965.42,701.02
2017,9,30,13,45,822.0,128.5,3.1,29.0,767.0,937.84,683.92
2017,9,30,14,0,814.0,127.0,3.1,29.0,743.0,907.24,664.85
2017,9,30,14,15,804.0,125.0,3.05,29.0,712.0,871.46,641.98
2017,9,30,14,30,794.0,123.0,3.0,29.0,681.0,833.16,617.36
2017,9,30,14,45,769.5,125.0,3.0,29.0,640.5,784.92,586.06
2017,9,30,15,0,745.0,127.0,3.0,29.0,600.0,738.77,555.91
2017,9,30,15,15,725.5,122.5,2.95,28.5,556.5,685.51,520.72
2017,9,30,15,30,706.0,118.0,2.9,28.0,513.0,631.69,483.4
2017,9,30,15,45,682.5,112.0,2.85,28.0,465.0,573.43,440.91
2017,9,30,16,0,659.0,106.0,2.8,28.0,417.0,515.68,397.67
2017,9,30,16,15,623.0,99.5,2.55,27.5,365.0,451.57,348.67
2017,9,30,16,30,587.0,93.0,2.3,27.0,313.0,390.05,300.2
2017,9,30,16,45,539.5,84.0,2.05,26.5,260.5,324.13,247.05
2017,9,30,17,0,492.0,75.0,1.8,26.0,208.0,262.96,196.27
2017,9,30,17,15,417.0,63.0,1.6,25.0,157.5,195.91,141.02
2017,9,30,17,30,342.0,51.0,1.4,24.0,107.0,136.04,91.55
2017,9,30,17,45,236.0,34.5,1.25,23.5,66.0,78.63,46.06
2017,9,30,18,0,130.0,18.0,1.1,23.0,25.0,32.26,0.0
2017,9,30,18,15,65.0,9.0,1.1,22.5,12.5,10.7,0.0
2017,9,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,161.5,17.5,0.65,17.5,36.5,38.71,7.62
2017,10,1,7,0,323.0,35.0,0.7,18.0,73.0,99.32,61.01
2017,10,1,7,15,415.5,46.0,0.7,18.5,122.5,155.44,107.55
2017,10,1,7,30,508.0,57.0,0.7,19.0,172.0,223.13,164.45
2017,10,1,7,45,567.5,64.5,0.75,20.0,226.0,286.16,217.85
2017,10,1,8,0,627.0,72.0,0.8,21.0,280.0,355.63,274.75
2017,10,1,8,15,666.5,77.5,0.95,21.5,333.5,419.2,326.33
2017,10,1,8,30,706.0,83.0,1.1,22.0,387.0,485.94,378.61
2017,10,1,8,45,734.5,87.0,1.3,23.0,438.0,546.2,423.96
2017,10,1,9,0,763.0,91.0,1.5,24.0,489.0,608.44,469.21
2017,10,1,9,15,783.0,94.5,1.45,24.5,535.5,664.9,508.09
2017,10,1,9,30,803.0,98.0,1.4,25.0,582.0,720.87,544.02
2017,10,1,9,45,817.0,101.0,1.4,26.0,623.0,770.73,573.78
2017,10,1,10,0,831.0,104.0,1.4,27.0,664.0,818.95,601.76
2017,10,1,10,15,842.0,106.0,1.4,27.0,698.0,854.0,622.99
2017,10,1,10,30,853.0,108.0,1.4,27.0,732.0,893.57,647.11
2017,10,1,10,45,859.5,109.5,1.45,27.5,758.5,925.8,665.65
2017,10,1,11,0,866.0,111.0,1.5,28.0,785.0,954.97,682.23
2017,10,1,11,15,871.0,112.0,1.55,28.0,804.0,978.91,696.9
2017,10,1,11,30,876.0,113.0,1.6,28.0,823.0,999.42,709.56
2017,10,1,11,45,878.0,114.0,1.7,28.5,833.0,1013.38,717.56
2017,10,1,12,0,880.0,115.0,1.8,29.0,843.0,1023.65,723.41
2017,10,1,12,15,880.5,115.0,1.85,29.0,844.5,1027.56,726.26
2017,10,1,12,30,881.0,115.0,1.9,29.0,846.0,1027.68,726.97
2017,10,1,12,45,877.5,115.0,1.95,29.5,838.5,1019.98,721.54
2017,10,1,13,0,874.0,115.0,2.0,30.0,831.0,1008.57,714.0
2017,10,1,13,15,870.0,114.5,2.05,30.0,815.5,992.48,705.11
2017,10,1,13,30,866.0,114.0,2.1,30.0,800.0,972.87,694.08
2017,10,1,13,45,858.0,113.0,2.2,30.0,775.5,945.5,678.66
2017,10,1,14,0,850.0,112.0,2.3,30.0,751.0,915.03,661.16
2017,10,1,14,15,840.0,110.5,2.35,29.5,719.5,879.32,640.93
2017,10,1,14,30,830.0,109.0,2.4,29.0,688.0,848.56,623.73
2017,10,1,14,45,816.0,106.5,2.45,29.0,649.5,802.85,595.0
2017,10,1,15,0,802.0,104.0,2.5,29.0,611.0,755.31,564.69
2017,10,1,15,15,783.5,101.0,2.5,29.0,566.5,702.34,529.85
2017,10,1,15,30,765.0,98.0,2.5,29.0,522.0,648.52,492.84
2017,10,1,15,45,739.5,94.0,2.5,29.0,472.5,588.6,449.71
2017,10,1,16,0,714.0,90.0,2.5,29.0,423.0,530.37,406.54
2017,10,1,16,15,679.0,85.0,2.3,28.5,370.5,465.61,357.38
2017,10,1,16,30,644.0,80.0,2.1,28.0,318.0,403.2,308.43
2017,10,1,16,45,593.0,73.0,1.95,27.5,264.5,334.75,253.53
2017,10,1,17,0,542.0,66.0,1.8,27.0,211.0,271.37,201.05
2017,10,1,17,15,465.0,56.0,1.65,26.0,159.5,202.81,144.47
2017,10,1,17,30,388.0,46.0,1.5,25.0,108.0,143.45,95.21
2017,10,1,17,45,265.5,31.5,1.35,24.5,66.0,81.96,46.77
2017,10,1,18,0,143.0,17.0,1.2,24.0,24.0,33.16,0.0
2017,10,1,18,15,71.5,8.5,1.2,23.5,12.0,10.48,0.0
2017,10,1,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,6,45,123.0,19.5,1.2,20.5,34.0,35.63,5.08
2017,10,2,7,0,246.0,39.0,1.3,21.0,68.0,89.03,55.13
2017,10,2,7,15,339.5,53.0,1.5,21.5,115.5,142.89,99.13
2017,10,2,7,30,433.0,67.0,1.7,22.0,163.0,211.2,155.9
2017,10,2,7,45,499.5,75.5,1.95,22.5,216.5,273.61,208.87
2017,10,2,8,0,566.0,84.0,2.2,23.0,270.0,343.32,266.81
2017,10,2,8,15,608.0,90.5,2.45,23.5,322.5,405.88,318.06
2017,10,2,8,30,650.0,97.0,2.7,24.0,375.0,471.97,370.55
2017,10,2,8,45,358.0,158.0,2.95,25.0,314.5,392.44,307.96
2017,10,2,9,0,66.0,219.0,3.2,26.0,254.0,256.0,198.28
2017,10,2,9,15,95.0,246.5,3.25,26.5,301.5,307.68,238.04
2017,10,2,9,30,124.0,274.0,3.3,27.0,349.0,373.49,287.17
2017,10,2,9,45,110.0,292.0,3.35,27.5,361.5,374.81,286.53
2017,10,2,10,0,96.0,310.0,3.4,28.0,374.0,386.16,293.43
2017,10,2,10,15,178.0,326.5,3.4,28.0,453.5,491.79,372.44
2017,10,2,10,30,260.0,343.0,3.4,28.0,533.0,604.14,453.74
2017,10,2,10,45,561.5,226.5,3.45,28.5,655.5,783.84,585.66
2017,10,2,11,0,863.0,110.0,3.5,29.0,778.0,951.83,697.39
2017,10,2,11,15,867.5,111.0,3.55,29.0,796.5,975.14,710.98
2017,10,2,11,30,872.0,112.0,3.6,29.0,815.0,995.02,723.55
2017,10,2,11,45,866.5,117.0,3.65,29.5,823.5,1005.66,728.76
2017,10,2,12,0,861.0,122.0,3.7,30.0,832.0,1012.45,731.67
2017,10,2,12,15,861.0,122.0,3.75,30.0,833.0,1015.71,733.93
2017,10,2,12,30,861.0,122.0,3.8,30.0,834.0,1015.25,733.96
2017,10,2,12,45,528.5,264.0,3.85,30.0,700.0,840.56,616.46
2017,10,2,13,0,196.0,406.0,3.9,30.0,566.0,621.47,457.62
2017,10,2,13,15,523.5,261.5,3.9,30.0,677.0,819.73,605.64
2017,10,2,13,30,851.0,117.0,3.9,30.0,788.0,961.58,702.57
2017,10,2,13,45,507.0,241.0,3.95,30.0,637.5,759.47,563.65
2017,10,2,14,0,163.0,365.0,4.0,30.0,487.0,529.85,394.53
2017,10,2,14,15,246.5,335.5,3.95,30.0,511.0,581.93,435.48
2017,10,2,14,30,330.0,306.0,3.9,30.0,535.0,612.75,459.92
2017,10,2,14,45,223.5,297.5,3.9,30.0,448.5,489.76,370.03
2017,10,2,15,0,117.0,289.0,3.9,30.0,362.0,388.3,294.09
2017,10,2,15,15,411.5,202.5,3.8,29.5,433.0,532.13,407.97
2017,10,2,15,30,706.0,116.0,3.7,29.0,504.0,629.05,483.33
2017,10,2,15,45,679.0,111.0,3.6,29.0,455.5,569.61,438.69
2017,10,2,16,0,652.0,106.0,3.5,29.0,407.0,511.03,394.43
2017,10,2,16,15,613.5,99.5,3.2,28.5,355.0,445.97,344.49
2017,10,2,16,30,575.0,93.0,2.9,28.0,303.0,383.8,295.33
2017,10,2,16,45,518.5,85.0,2.65,27.5,250.5,315.88,240.6
2017,10,2,17,0,462.0,77.0,2.4,27.0,198.0,253.76,189.18
2017,10,2,17,15,377.5,65.0,2.2,26.5,148.0,183.63,131.56
2017,10,2,17,30,293.0,53.0,2.0,26.0,98.0,126.92,85.09
2017,10,2,17,45,146.5,36.0,1.85,25.5,58.5,62.83,36.25
2017,10,2,18,0,0.0,19.0,1.7,25.0,19.0,16.92,0.0
2017,10,2,18,15,0.0,9.5,1.7,24.5,9.5,8.64,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,6.5,18.5,1.15,22.5,19.0,17.62,0.0
2017,10,3,7,0,13.0,37.0,1.3,23.0,38.0,37.2,23.18
2017,10,3,7,15,34.0,59.5,1.45,23.5,66.0,64.85,46.0
2017,10,3,7,30,55.0,82.0,1.6,24.0,94.0,95.16,71.02
2017,10,3,7,45,69.5,105.5,1.75,24.5,125.5,126.78,97.1
2017,10,3,8,0,84.0,129.0,1.9,25.0,157.0,160.21,124.24
2017,10,3,8,15,136.5,153.0,2.0,25.5,207.5,221.36,172.79
2017,10,3,8,30,189.0,177.0,2.1,26.0,258.0,282.59,220.6
2017,10,3,8,45,119.5,194.5,2.25,26.5,248.0,269.22,209.05
2017,10,3,9,0,50.0,212.0,2.4,27.0,238.0,238.66,183.75
2017,10,3,9,15,25.0,159.5,2.5,27.0,172.5,169.04,129.17
2017,10,3,9,30,0.0,107.0,2.6,27.0,107.0,95.3,70.48
2017,10,3,9,45,0.5,136.5,2.75,27.5,137.0,123.0,91.98
2017,10,3,10,0,1.0,166.0,2.9,28.0,167.0,151.08,113.35
2017,10,3,10,15,94.0,258.0,2.95,28.5,327.0,346.59,263.84
2017,10,3,10,30,187.0,350.0,3.0,29.0,487.0,532.09,398.84
2017,10,3,10,45,93.5,219.0,3.1,29.5,287.5,311.48,235.42
2017,10,3,11,0,0.0,88.0,3.2,30.0,88.0,78.16,55.39
2017,10,3,11,15,71.0,243.0,3.3,30.0,300.0,305.04,230.32
2017,10,3,11,30,142.0,398.0,3.4,30.0,512.0,557.89,413.2
2017,10,3,11,45,125.0,400.0,3.5,30.0,501.5,545.03,402.35
2017,10,3,12,0,108.0,402.0,3.6,30.0,491.0,513.72,379.91
2017,10,3,12,15,114.0,404.5,3.6,30.0,498.5,522.93,386.7
2017,10,3,12,30,120.0,407.0,3.6,30.0,506.0,549.26,405.28
2017,10,3,12,45,77.0,371.0,3.65,30.5,434.5,448.55,332.03
2017,10,3,13,0,34.0,335.0,3.7,31.0,363.0,366.21,271.12
2017,10,3,13,15,28.0,313.5,3.7,30.5,336.0,337.01,250.61
2017,10,3,13,30,22.0,292.0,3.7,30.0,309.0,292.92,218.71
2017,10,3,13,45,11.0,199.0,3.75,30.0,207.5,191.72,142.9
2017,10,3,14,0,0.0,106.0,3.8,30.0,106.0,94.43,68.23
2017,10,3,14,15,34.0,207.5,3.8,30.0,231.0,229.81,173.48
2017,10,3,14,30,68.0,309.0,3.8,30.0,356.0,363.89,274.44
2017,10,3,14,45,303.0,254.5,3.85,30.0,445.5,522.67,397.29
2017,10,3,15,0,538.0,200.0,3.9,30.0,535.0,648.21,492.04
2017,10,3,15,15,272.5,189.0,3.9,29.5,358.5,403.07,310.2
2017,10,3,15,30,7.0,178.0,3.9,29.0,182.0,167.57,126.64
2017,10,3,15,45,3.5,96.5,3.95,29.0,98.5,88.05,64.83
2017,10,3,16,0,0.0,15.0,4.0,29.0,15.0,13.21,5.03
2017,10,3,16,15,0.0,13.0,3.9,28.5,13.0,11.44,3.65
2017,10,3,16,30,0.0,11.0,3.8,28.0,11.0,9.67,2.25
2017,10,3,16,45,0.0,9.0,3.75,27.5,9.0,7.91,0.83
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,6.14,0.0
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,4.38,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.63,0.0
2017,10,3,17,45,0.0,1.5,3.4,26.0,1.5,1.31,0.0
2017,10,3,18,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,45,74.5,21.0,3.0,23.0,29.0,30.43,0.0
2017,10,4,7,0,149.0,42.0,3.1,23.0,58.0,72.87,45.6
2017,10,4,7,15,246.0,58.0,3.25,23.0,103.5,126.89,89.07
2017,10,4,7,30,343.0,74.0,3.4,23.0,149.0,190.16,141.37
2017,10,4,7,45,430.5,80.5,3.6,23.5,201.5,251.99,193.24
2017,10,4,8,0,518.0,87.0,3.8,24.0,254.0,328.01,256.04
2017,10,4,8,15,563.5,94.0,3.8,24.5,306.0,390.15,306.91
2017,10,4,8,30,609.0,101.0,3.8,25.0,358.0,456.28,359.35
2017,10,4,8,45,392.5,163.0,3.85,25.5,337.0,420.23,330.2
2017,10,4,9,0,176.0,225.0,3.9,26.0,316.0,345.09,269.26
2017,10,4,9,15,454.0,169.5,3.8,26.5,432.5,513.51,400.76
2017,10,4,9,30,732.0,114.0,3.7,27.0,549.0,691.11,532.64
2017,10,4,9,45,512.5,205.5,3.65,27.5,520.5,641.66,490.15
2017,10,4,10,0,293.0,297.0,3.6,28.0,492.0,564.18,427.67
2017,10,4,10,15,547.5,208.0,3.5,28.0,595.0,716.64,542.13
2017,10,4,10,30,802.0,119.0,3.4,28.0,698.0,870.94,648.06
2017,10,4,10,45,813.5,118.5,3.35,28.5,725.0,904.5,666.86
2017,10,4,11,0,825.0,118.0,3.3,29.0,752.0,935.36,684.56
2017,10,4,11,15,532.0,254.0,3.25,29.0,666.5,813.99,599.85
2017,10,4,11,30,239.0,390.0,3.2,29.0,581.0,646.04,476.4
2017,10,4,11,45,269.5,389.0,3.2,29.0,607.0,695.96,512.18
2017,10,4,12,0,300.0,388.0,3.2,29.0,633.0,728.24,534.6
2017,10,4,12,15,265.0,396.0,3.2,29.0,613.0,702.68,515.81
2017,10,4,12,30,230.0,404.0,3.2,29.0,593.0,658.21,484.57
2017,10,4,12,45,257.0,395.0,3.2,29.5,604.0,691.73,507.64
2017,10,4,13,0,284.0,386.0,3.2,30.0,615.0,706.12,517.3
2017,10,4,13,15,536.5,264.0,3.15,30.0,686.0,835.92,612.84
2017,10,4,13,30,789.0,142.0,3.1,30.0,757.0,939.1,682.99
2017,10,4,13,45,785.5,138.0,3.1,30.0,734.5,913.67,666.21
2017,10,4,14,0,782.0,134.0,3.1,30.0,712.0,885.15,648.46
2017,10,4,14,15,771.0,131.5,3.1,30.0,681.0,848.62,625.32
2017,10,4,14,30,760.0,129.0,3.1,30.0,650.0,809.77,600.52
2017,10,4,14,45,741.5,128.0,3.15,30.0,611.5,767.77,573.6
2017,10,4,15,0,723.0,127.0,3.2,30.0,573.0,720.89,542.97
2017,10,4,15,15,461.0,183.0,3.15,29.5,460.0,548.35,418.04
2017,10,4,15,30,199.0,239.0,3.1,29.0,347.0,381.68,292.46
2017,10,4,15,45,413.0,173.0,3.1,29.0,369.0,458.85,354.16
2017,10,4,16,0,627.0,107.0,3.1,29.0,391.0,496.91,383.74
2017,10,4,16,15,587.0,100.5,2.9,28.5,340.0,432.42,333.93
2017,10,4,16,30,547.0,94.0,2.7,28.0,289.0,371.03,285.51
2017,10,4,16,45,493.0,84.5,2.55,28.0,237.5,304.33,231.33
2017,10,4,17,0,439.0,75.0,2.4,28.0,186.0,240.3,178.21
2017,10,4,17,15,352.0,62.5,2.15,27.0,137.5,173.57,123.77
2017,10,4,17,30,265.0,50.0,1.9,26.0,89.0,117.62,78.34
2017,10,4,17,45,151.0,32.0,1.7,25.5,52.0,62.85,34.7
2017,10,4,18,0,37.0,14.0,1.5,25.0,15.0,16.32,0.0
2017,10,4,18,15,18.5,7.0,1.5,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,5,6,45,140.5,17.0,0.5,21.5,32.0,35.99,0.0
2017,10,5,7,0,281.0,34.0,0.5,22.0,64.0,94.01,56.84
2017,10,5,7,15,382.0,45.0,0.75,22.5,112.5,150.15,102.87
2017,10,5,7,30,483.0,56.0,1.0,23.0,161.0,218.93,159.9
2017,10,5,7,45,546.5,63.5,1.25,23.5,214.0,282.2,213.62
2017,10,5,8,0,610.0,71.0,1.5,24.0,267.0,352.38,271.76
2017,10,5,8,15,651.0,76.5,1.55,24.5,319.5,415.75,322.83
2017,10,5,8,30,692.0,82.0,1.6,25.0,372.0,482.47,374.6
2017,10,5,8,45,721.5,86.0,1.7,25.5,422.5,542.32,419.75
2017,10,5,9,0,751.0,90.0,1.8,26.0,473.0,604.47,465.1
2017,10,5,9,15,771.5,93.0,1.7,26.0,518.5,659.99,504.08
2017,10,5,9,30,792.0,96.0,1.6,26.0,564.0,715.07,540.1
2017,10,5,9,45,471.5,204.0,1.55,26.5,488.0,608.51,458.88
2017,10,5,10,0,151.0,312.0,1.5,27.0,412.0,449.36,337.31
2017,10,5,10,15,98.0,309.5,1.45,27.0,376.0,392.07,294.98
2017,10,5,10,30,45.0,307.0,1.4,27.0,340.0,344.35,258.26
2017,10,5,10,45,451.0,208.0,1.4,27.5,552.5,663.51,495.33
2017,10,5,11,0,857.0,109.0,1.4,28.0,765.0,947.12,679.6
2017,10,5,11,15,862.0,110.0,1.4,28.0,783.0,970.57,690.18
2017,10,5,11,30,867.0,111.0,1.4,28.0,801.0,990.62,701.82
2017,10,5,11,45,870.0,111.0,1.45,28.5,811.0,1004.07,708.85
2017,10,5,12,0,873.0,111.0,1.5,29.0,821.0,1013.88,713.81
2017,10,5,12,15,873.5,111.0,1.55,29.0,822.5,1017.45,716.52
2017,10,5,12,30,874.0,111.0,1.6,29.0,824.0,1017.27,717.14
2017,10,5,12,45,872.5,110.5,1.65,29.5,816.5,1010.77,712.59
2017,10,5,13,0,871.0,110.0,1.7,30.0,809.0,1000.56,705.95
2017,10,5,13,15,866.5,109.0,1.75,30.0,793.0,983.19,696.39
2017,10,5,13,30,862.0,108.0,1.8,30.0,777.0,962.33,684.76
2017,10,5,13,45,854.5,107.0,1.85,30.0,753.0,935.26,669.21
2017,10,5,14,0,847.0,106.0,1.9,30.0,729.0,905.11,651.66
2017,10,5,14,15,837.0,104.5,1.9,30.0,697.5,869.28,629.83
2017,10,5,14,30,827.0,103.0,1.9,30.0,666.0,838.29,611.08
2017,10,5,14,45,805.5,104.0,1.95,30.0,626.0,790.35,581.31
2017,10,5,15,0,784.0,105.0,2.0,30.0,586.0,741.14,550.31
2017,10,5,15,15,764.5,101.5,2.0,29.5,541.5,687.55,516.43
2017,10,5,15,30,745.0,98.0,2.0,29.0,497.0,633.28,480.12
2017,10,5,15,45,715.0,95.0,2.05,29.0,448.0,574.11,437.85
2017,10,5,16,0,685.0,92.0,2.1,29.0,399.0,514.32,393.81
2017,10,5,16,15,647.5,86.5,1.95,28.5,347.0,449.28,344.57
2017,10,5,16,30,610.0,81.0,1.8,28.0,295.0,386.96,295.78
2017,10,5,16,45,551.5,74.0,1.65,27.5,242.0,317.52,240.14
2017,10,5,17,0,493.0,67.0,1.5,27.0,189.0,254.08,187.77
2017,10,5,17,15,406.5,56.0,1.4,26.5,139.5,185.01,130.99
2017,10,5,17,30,320.0,45.0,1.3,26.0,90.0,124.83,81.69
2017,10,5,17,45,190.5,28.5,1.2,25.5,52.0,65.68,34.2
2017,10,5,18,0,61.0,12.0,1.1,25.0,14.0,16.8,0.0
2017,10,5,18,15,30.5,6.0,1.1,24.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,6,6,45,132.5,17.5,1.4,20.5,31.5,35.84,0.0
2017,10,6,7,0,265.0,35.0,1.6,21.0,63.0,91.51,55.58
2017,10,6,7,15,366.0,47.0,1.7,21.5,111.0,149.02,103.2
2017,10,6,7,30,467.0,59.0,1.8,22.0,159.0,218.01,160.82
2017,10,6,7,45,533.0,66.5,1.95,23.0,212.0,281.41,214.56
2017,10,6,8,0,599.0,74.0,2.1,24.0,265.0,352.0,272.71
2017,10,6,8,15,641.0,80.0,2.1,24.5,318.0,415.85,324.39
2017,10,6,8,30,683.0,86.0,2.1,25.0,371.0,483.18,376.84
2017,10,6,8,45,701.0,94.5,2.1,25.5,419.5,541.81,420.84
2017,10,6,9,0,719.0,103.0,2.1,26.0,468.0,600.59,463.33
2017,10,6,9,15,741.0,107.0,2.0,26.0,514.0,656.98,503.27
2017,10,6,9,30,763.0,111.0,1.9,26.0,560.0,710.72,539.45
2017,10,6,9,45,774.0,116.5,1.85,26.5,599.0,759.04,569.45
2017,10,6,10,0,785.0,122.0,1.8,27.0,638.0,805.59,597.62
2017,10,6,10,15,797.0,124.0,1.8,27.5,672.0,847.21,622.43
2017,10,6,10,30,809.0,126.0,1.8,28.0,706.0,886.6,645.46
2017,10,6,10,45,819.0,127.0,1.85,28.5,732.5,920.56,665.28
2017,10,6,11,0,829.0,128.0,1.9,29.0,759.0,951.72,683.22
2017,10,6,11,15,506.0,260.5,1.95,29.0,649.0,797.0,579.32
2017,10,6,11,30,183.0,393.0,2.0,29.0,539.0,595.32,435.14
2017,10,6,11,45,525.5,255.5,2.05,29.0,679.5,827.05,603.1
2017,10,6,12,0,868.0,118.0,2.1,29.0,820.0,1016.76,725.65
2017,10,6,12,15,868.0,118.0,2.15,29.0,821.5,1019.73,725.95
2017,10,6,12,30,868.0,118.0,2.2,29.0,823.0,1018.97,726.05
2017,10,6,12,45,869.5,116.0,2.25,29.5,816.0,1013.82,722.12
2017,10,6,13,0,871.0,114.0,2.3,30.0,809.0,1004.94,716.01
2017,10,6,13,15,866.5,113.0,2.35,30.0,793.0,987.5,706.08
2017,10,6,13,30,862.0,112.0,2.4,30.0,777.0,966.58,694.06
2017,10,6,13,45,857.5,109.5,2.45,30.0,753.5,940.66,678.85
2017,10,6,14,0,853.0,107.0,2.5,30.0,730.0,911.49,661.54
2017,10,6,14,15,843.0,105.0,2.5,30.0,698.0,874.88,638.86
2017,10,6,14,30,833.0,103.0,2.5,30.0,666.0,843.13,619.33
2017,10,6,14,45,818.0,101.0,2.55,30.0,627.5,796.89,590.21
2017,10,6,15,0,803.0,99.0,2.6,30.0,589.0,748.91,559.57
2017,10,6,15,15,784.5,96.0,2.6,29.5,544.0,695.8,525.65
2017,10,6,15,30,766.0,93.0,2.6,29.0,499.0,641.87,489.43
2017,10,6,15,45,741.0,88.5,2.65,29.0,450.0,581.66,446.02
2017,10,6,16,0,716.0,84.0,2.7,29.0,401.0,521.95,401.6
2017,10,6,16,15,679.0,79.0,2.55,28.5,349.0,457.36,352.25
2017,10,6,16,30,642.0,74.0,2.4,28.0,297.0,394.18,302.36
2017,10,6,16,45,587.0,67.0,2.25,27.5,243.5,324.45,245.94
2017,10,6,17,0,532.0,60.0,2.1,27.0,190.0,260.32,192.39
2017,10,6,17,15,445.5,50.5,1.95,26.0,139.5,190.56,134.66
2017,10,6,17,30,359.0,41.0,1.8,25.0,89.0,131.22,85.48
2017,10,6,17,45,219.5,26.0,1.7,24.5,51.0,68.5,33.89
2017,10,6,18,0,80.0,11.0,1.6,24.0,13.0,17.68,0.0
2017,10,6,18,15,40.0,5.5,1.75,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,105.5,18.0,2.3,19.5,29.0,33.29,0.0
2017,10,7,7,0,211.0,36.0,2.5,20.0,58.0,83.28,51.26
2017,10,7,7,15,310.0,50.0,2.55,20.5,104.0,136.91,95.83
2017,10,7,7,30,409.0,64.0,2.6,21.0,150.0,203.18,151.34
2017,10,7,7,45,469.5,74.0,2.7,22.0,201.0,266.21,204.96
2017,10,7,8,0,530.0,84.0,2.8,23.0,252.0,333.41,260.72
2017,10,7,8,15,574.5,91.0,2.85,23.5,303.5,395.8,311.76
2017,10,7,8,30,619.0,98.0,2.9,24.0,355.0,462.04,364.16
2017,10,7,8,45,643.0,106.0,2.95,25.0,403.0,520.37,408.05
2017,10,7,9,0,667.0,114.0,3.0,26.0,451.0,579.58,451.0
2017,10,7,9,15,450.0,188.0,3.0,26.5,425.0,532.89,412.13
2017,10,7,9,30,233.0,262.0,3.0,27.0,399.0,446.11,342.93
2017,10,7,9,45,482.0,200.0,3.05,27.5,508.0,614.38,470.24
2017,10,7,10,0,731.0,138.0,3.1,28.0,617.0,782.75,589.64
2017,10,7,10,15,744.0,141.0,3.0,28.0,650.0,824.7,615.43
2017,10,7,10,30,757.0,144.0,2.9,28.0,683.0,859.74,637.09
2017,10,7,10,45,763.5,147.0,2.85,28.5,708.5,891.19,655.22
2017,10,7,11,0,770.0,150.0,2.8,29.0,734.0,919.85,671.36
2017,10,7,11,15,510.5,266.5,2.7,29.0,658.0,808.45,592.7
2017,10,7,11,30,251.0,383.0,2.6,29.0,582.0,669.63,490.73
2017,10,7,11,45,309.0,373.5,2.55,29.5,621.0,720.98,526.8
2017,10,7,12,0,367.0,364.0,2.5,30.0,660.0,771.94,560.67
2017,10,7,12,15,198.5,344.5,2.4,30.0,504.5,563.31,414.22
2017,10,7,12,30,30.0,325.0,2.3,30.0,349.0,353.65,260.94
2017,10,7,12,45,87.5,360.0,2.25,30.0,430.0,449.29,332.39
2017,10,7,13,0,145.0,395.0,2.2,30.0,511.0,561.78,412.22
2017,10,7,13,15,90.0,356.5,2.2,30.0,428.0,446.1,329.38
2017,10,7,13,30,35.0,318.0,2.2,30.0,345.0,349.81,259.28
2017,10,7,13,45,27.0,290.5,2.2,30.0,311.0,312.25,232.35
2017,10,7,14,0,19.0,263.0,2.2,30.0,277.0,261.69,195.25
2017,10,7,14,15,43.5,282.0,2.25,30.0,311.5,316.84,237.41
2017,10,7,14,30,68.0,301.0,2.3,30.0,346.0,357.24,268.03
2017,10,7,14,45,34.0,217.0,2.35,30.0,239.5,238.26,179.36
2017,10,7,15,0,0.0,133.0,2.4,30.0,133.0,119.53,88.28
2017,10,7,15,15,0.0,123.0,2.4,29.5,123.0,110.3,81.69
2017,10,7,15,30,0.0,113.0,2.4,29.0,113.0,101.11,74.91
2017,10,7,15,45,0.0,111.0,2.4,29.0,111.0,99.46,73.88
2017,10,7,16,0,0.0,109.0,2.4,29.0,109.0,97.91,72.9
2017,10,7,16,15,0.0,94.0,2.2,28.5,94.0,84.13,62.28
2017,10,7,16,30,0.0,79.0,2.0,28.0,79.0,70.41,51.55
2017,10,7,16,45,185.0,80.5,1.8,28.0,125.0,162.12,123.51
2017,10,7,17,0,370.0,82.0,1.6,28.0,171.0,223.28,165.68
2017,10,7,17,15,284.5,66.0,1.45,27.0,123.5,157.89,112.51
2017,10,7,17,30,199.0,50.0,1.3,26.0,76.0,103.22,68.62
2017,10,7,17,45,99.5,29.5,1.2,25.5,42.5,48.65,22.94
2017,10,7,18,0,0.0,9.0,1.1,25.0,9.0,8.19,0.0
2017,10,7,18,15,0.0,4.5,1.1,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,45,153.5,16.5,1.15,18.5,31.5,38.84,0.0
2017,10,8,7,0,307.0,33.0,1.2,19.0,63.0,100.14,60.48
2017,10,8,7,15,414.5,44.0,1.3,19.5,113.5,160.03,111.11
2017,10,8,7,30,522.0,55.0,1.4,20.0,164.0,233.32,172.8
2017,10,8,7,45,589.5,61.5,1.5,20.5,219.0,299.64,229.83
2017,10,8,8,0,657.0,68.0,1.6,21.0,274.0,373.21,291.26
2017,10,8,8,15,699.5,73.5,1.35,22.0,329.0,440.06,343.98
2017,10,8,8,30,742.0,79.0,1.1,23.0,384.0,509.17,395.34
2017,10,8,8,45,773.0,82.5,0.9,24.0,436.5,573.11,440.08
2017,10,8,9,0,804.0,86.0,0.7,25.0,489.0,638.23,482.78
2017,10,8,9,15,825.0,89.0,0.9,26.0,536.5,696.51,522.76
2017,10,8,9,30,846.0,92.0,1.1,27.0,584.0,754.24,559.82
2017,10,8,9,45,862.5,94.0,1.3,28.0,626.5,806.35,592.41
2017,10,8,10,0,879.0,96.0,1.5,29.0,669.0,849.91,618.91
2017,10,8,10,15,889.5,98.0,1.5,29.0,703.5,892.67,644.83
2017,10,8,10,30,900.0,100.0,1.5,29.0,738.0,932.82,668.82
2017,10,8,10,45,908.5,100.5,1.55,29.5,765.5,966.61,687.95
2017,10,8,11,0,917.0,101.0,1.6,30.0,793.0,997.25,705.08
2017,10,8,11,15,921.5,102.0,1.6,30.0,811.5,1021.2,718.78
2017,10,8,11,30,926.0,103.0,1.6,30.0,830.0,1041.49,730.35
2017,10,8,11,45,929.5,103.0,1.6,30.5,840.0,1055.91,736.99
2017,10,8,12,0,933.0,103.0,1.6,31.0,850.0,1066.44,741.43
2017,10,8,12,15,932.5,103.0,1.65,31.0,851.0,1068.97,743.48
2017,10,8,12,30,932.0,103.0,1.7,31.0,852.0,1067.49,743.36
2017,10,8,12,45,929.0,103.0,1.75,31.5,843.5,1059.51,737.98
2017,10,8,13,0,926.0,103.0,1.8,32.0,835.0,1047.61,730.41
2017,10,8,13,15,921.0,102.0,1.85,32.0,817.5,1028.79,720.22
2017,10,8,13,30,916.0,101.0,1.9,32.0,800.0,1006.28,707.86
2017,10,8,13,45,906.5,100.5,2.0,32.0,774.0,976.53,691.57
2017,10,8,14,0,897.0,100.0,2.1,32.0,748.0,943.59,673.13
2017,10,8,14,15,886.5,98.5,2.15,32.0,714.5,905.69,650.81
2017,10,8,14,30,876.0,97.0,2.2,32.0,681.0,865.09,626.53
2017,10,8,14,45,859.0,95.5,2.3,32.0,640.5,816.74,597.19
2017,10,8,15,0,842.0,94.0,2.4,32.0,600.0,772.76,570.27
2017,10,8,15,15,822.0,91.0,2.45,31.5,553.5,716.85,535.4
2017,10,8,15,30,802.0,88.0,2.5,31.0,507.0,660.15,498.4
2017,10,8,15,45,772.0,85.0,2.55,31.0,455.5,596.65,453.15
2017,10,8,16,0,742.0,82.0,2.6,31.0,404.0,534.07,407.09
2017,10,8,16,15,703.0,77.0,2.4,30.0,350.5,467.08,357.01
2017,10,8,16,30,664.0,72.0,2.2,29.0,297.0,401.68,306.24
2017,10,8,16,45,603.0,65.5,2.05,28.5,242.0,328.84,247.68
2017,10,8,17,0,542.0,59.0,1.9,28.0,187.0,262.28,192.44
2017,10,8,17,15,449.0,49.0,1.9,27.0,135.5,189.68,132.88
2017,10,8,17,30,356.0,39.0,1.9,26.0,84.0,128.34,82.4
2017,10,8,17,45,178.0,19.5,1.9,25.5,42.0,54.24,21.95
2017,10,8,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,6,45,113.5,17.0,2.3,21.5,28.5,33.68,0.0
2017,10,9,7,0,227.0,34.0,2.6,22.0,57.0,85.6,51.36
2017,10,9,7,15,332.0,47.5,2.8,22.5,104.0,141.47,97.97
2017,10,9,7,30,437.0,61.0,3.0,23.0,151.0,213.34,157.79
2017,10,9,7,45,507.5,69.0,3.25,24.0,203.5,277.48,212.18
2017,10,9,8,0,578.0,77.0,3.5,25.0,256.0,349.29,271.6
2017,10,9,8,15,622.0,83.0,3.6,25.5,308.5,413.05,323.78
2017,10,9,8,30,666.0,89.0,3.7,26.0,361.0,480.48,377.13
2017,10,9,8,45,698.5,93.5,3.8,26.5,411.5,542.53,424.77
2017,10,9,9,0,731.0,98.0,3.9,27.0,462.0,606.15,472.12
2017,10,9,9,15,753.0,101.5,4.0,27.5,507.5,660.25,511.22
2017,10,9,9,30,775.0,105.0,4.1,28.0,553.0,716.09,549.45
2017,10,9,9,45,790.0,108.5,4.2,29.0,593.0,765.73,580.97
2017,10,9,10,0,805.0,112.0,4.3,30.0,633.0,813.86,610.85
2017,10,9,10,15,816.5,114.0,4.3,30.0,666.5,855.48,637.9
2017,10,9,10,30,828.0,116.0,4.3,30.0,700.0,894.77,663.2
2017,10,9,10,45,835.0,118.0,4.35,30.5,726.0,927.32,682.7
2017,10,9,11,0,842.0,120.0,4.4,31.0,752.0,956.87,700.14
2017,10,9,11,15,847.0,121.0,4.4,31.0,770.0,980.15,714.59
2017,10,9,11,30,852.0,122.0,4.4,31.0,788.0,989.29,719.86
2017,10,9,11,45,857.5,121.0,4.4,31.5,798.0,1003.7,727.34
2017,10,9,12,0,863.0,120.0,4.4,32.0,808.0,1014.56,732.56
2017,10,9,12,15,863.0,120.0,4.4,32.0,809.0,1017.3,734.15
2017,10,9,12,30,863.0,120.0,4.4,32.0,810.0,1016.34,733.55
2017,10,9,12,45,860.0,120.0,4.4,32.5,802.0,1008.65,727.28
2017,10,9,13,0,857.0,120.0,4.4,33.0,794.0,997.35,718.87
2017,10,9,13,15,852.0,119.0,4.35,33.0,777.5,979.44,707.51
2017,10,9,13,30,847.0,118.0,4.3,33.0,761.0,958.12,694.08
2017,10,9,13,45,838.5,117.0,4.3,33.0,736.5,939.81,682.99
2017,10,9,14,0,830.0,116.0,4.3,33.0,712.0,908.44,663.29
2017,10,9,14,15,819.5,114.0,4.25,33.0,680.0,871.35,639.55
2017,10,9,14,30,809.0,112.0,4.2,33.0,648.0,831.77,614.06
2017,10,9,14,45,792.0,110.0,4.2,33.0,609.0,784.63,583.41
2017,10,9,15,0,775.0,108.0,4.2,33.0,570.0,735.99,551.41
2017,10,9,15,15,754.5,104.5,4.15,32.5,525.5,681.96,516.08
2017,10,9,15,30,734.0,101.0,4.1,32.0,481.0,629.54,479.69
2017,10,9,15,45,704.0,97.0,4.05,32.0,431.5,568.08,434.58
2017,10,9,16,0,674.0,93.0,4.0,32.0,382.0,507.75,389.14
2017,10,9,16,15,633.0,87.0,3.7,31.5,330.0,440.99,337.96
2017,10,9,16,30,592.0,81.0,3.4,31.0,278.0,377.38,287.66
2017,10,9,16,45,530.0,73.0,3.15,30.5,225.5,306.67,230.7
2017,10,9,17,0,468.0,65.0,2.9,30.0,173.0,242.44,177.56
2017,10,9,17,15,374.0,53.0,2.65,29.0,124.0,172.08,120.26
2017,10,9,17,30,280.0,41.0,2.4,28.0,75.0,112.03,71.57
2017,10,9,17,45,140.0,20.5,2.15,27.0,37.5,47.42,16.44
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
