Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,1,15,0.0,0.0,5.25,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,17.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,16.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,4.5,6.35,14.0,4.5,3.94,0.0
2017,10,10,7,0,0.0,9.0,6.4,14.0,9.0,7.9,0.54
2017,10,10,7,15,0.0,16.5,6.45,14.0,16.5,14.5,6.52
2017,10,10,7,30,0.0,24.0,6.5,14.0,24.0,21.11,12.37
2017,10,10,7,45,0.0,33.0,6.55,14.5,33.0,29.06,19.27
2017,10,10,8,0,0.0,42.0,6.6,15.0,42.0,37.03,26.07
2017,10,10,8,15,6.5,93.5,6.55,15.0,96.5,87.33,68.83
2017,10,10,8,30,13.0,145.0,6.5,15.0,151.0,140.87,113.74
2017,10,10,8,45,9.5,155.0,6.5,15.5,159.5,148.29,119.3
2017,10,10,9,0,6.0,165.0,6.5,16.0,168.0,155.46,124.56
2017,10,10,9,15,10.0,184.0,6.4,16.5,189.5,176.57,141.37
2017,10,10,9,30,14.0,203.0,6.3,17.0,211.0,198.14,158.36
2017,10,10,9,45,17.5,221.0,6.2,17.5,232.0,218.73,174.36
2017,10,10,10,0,21.0,239.0,6.1,18.0,253.0,239.66,190.48
2017,10,10,10,15,15.0,228.0,6.0,18.0,238.5,223.77,177.15
2017,10,10,10,30,9.0,217.0,5.9,18.0,224.0,207.71,163.77
2017,10,10,10,45,86.0,291.0,5.8,18.5,355.5,368.67,293.0
2017,10,10,11,0,163.0,365.0,5.7,19.0,487.0,541.21,425.83
2017,10,10,11,15,126.5,368.0,5.6,19.5,464.0,512.37,400.89
2017,10,10,11,30,90.0,371.0,5.5,20.0,441.0,464.27,362.18
2017,10,10,11,45,211.0,368.5,5.45,20.5,536.0,601.52,468.33
2017,10,10,12,0,332.0,366.0,5.4,21.0,631.0,740.65,571.72
2017,10,10,12,15,586.0,248.5,5.3,21.0,714.5,893.94,688.34
2017,10,10,12,30,840.0,131.0,5.2,21.0,798.0,1016.65,774.1
2017,10,10,12,45,838.5,129.5,5.1,21.5,790.5,1008.73,765.75
2017,10,10,13,0,837.0,128.0,5.0,22.0,783.0,997.16,755.92
2017,10,10,13,15,832.0,127.0,4.9,22.0,766.5,979.13,743.33
2017,10,10,13,30,827.0,126.0,4.8,22.0,750.0,957.71,728.57
2017,10,10,13,45,820.0,124.0,4.7,22.5,726.0,930.01,708.18
2017,10,10,14,0,813.0,122.0,4.6,23.0,702.0,899.3,685.87
2017,10,10,14,15,801.5,120.0,4.5,23.0,670.0,861.76,660.22
2017,10,10,14,30,790.0,118.0,4.4,23.0,638.0,821.86,632.97
2017,10,10,14,45,777.0,114.0,4.35,23.0,600.0,776.43,601.94
2017,10,10,15,0,764.0,110.0,4.3,23.0,562.0,729.27,569.38
2017,10,10,15,15,743.0,106.5,4.2,23.0,517.5,675.33,531.31
2017,10,10,15,30,722.0,103.0,4.1,23.0,473.0,623.29,492.41
2017,10,10,15,45,696.0,97.5,4.0,23.0,425.0,563.26,446.64
2017,10,10,16,0,670.0,92.0,3.9,23.0,377.0,504.03,400.31
2017,10,10,16,15,629.5,86.0,3.65,22.5,325.0,437.79,347.69
2017,10,10,16,30,589.0,80.0,3.4,22.0,273.0,374.67,295.94
2017,10,10,16,45,530.5,71.5,3.2,22.0,221.0,305.1,237.31
2017,10,10,17,0,472.0,63.0,3.0,22.0,169.0,241.63,182.49
2017,10,10,17,15,378.0,51.0,2.75,21.0,121.0,171.14,123.13
2017,10,10,17,30,284.0,39.0,2.5,20.0,73.0,110.9,72.57
2017,10,10,17,45,142.0,19.5,2.25,19.5,36.5,46.37,13.25
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,6,45,118.0,15.5,2.95,13.5,26.5,29.4,0.0
2017,10,11,7,0,236.0,31.0,3.1,14.0,53.0,85.5,51.76
2017,10,11,7,15,339.5,44.0,3.25,14.5,99.5,143.33,102.34
2017,10,11,7,30,443.0,57.0,3.4,15.0,146.0,213.06,162.53
2017,10,11,7,45,508.0,65.5,3.6,15.5,197.5,275.97,218.33
2017,10,11,8,0,573.0,74.0,3.8,16.0,249.0,345.95,278.96
2017,10,11,8,15,617.0,80.0,3.8,16.5,300.5,409.36,332.77
2017,10,11,8,30,661.0,86.0,3.8,17.0,352.0,476.46,387.75
2017,10,11,8,45,692.5,90.5,3.8,17.5,402.0,537.53,436.23
2017,10,11,9,0,724.0,95.0,3.8,18.0,452.0,600.08,484.3
2017,10,11,9,15,746.0,98.5,3.7,18.5,497.0,653.78,523.95
2017,10,11,9,30,768.0,102.0,3.6,19.0,542.0,709.17,562.39
2017,10,11,9,45,785.5,104.5,3.55,19.5,582.0,759.26,595.9
2017,10,11,10,0,803.0,107.0,3.5,20.0,622.0,808.04,627.84
2017,10,11,10,15,814.5,109.0,3.35,20.5,655.5,849.41,653.44
2017,10,11,10,30,826.0,111.0,3.2,21.0,689.0,888.47,676.96
2017,10,11,10,45,834.5,112.0,3.1,21.5,714.5,921.06,695.97
2017,10,11,11,0,843.0,113.0,3.0,22.0,740.0,941.06,706.27
2017,10,11,11,15,848.5,114.0,2.9,22.5,758.0,964.27,718.77
2017,10,11,11,30,854.0,115.0,2.8,23.0,776.0,984.17,728.94
2017,10,11,11,45,849.0,119.5,2.7,23.5,783.5,993.93,732.43
2017,10,11,12,0,844.0,124.0,2.6,24.0,791.0,999.97,733.65
2017,10,11,12,15,844.5,124.0,2.5,24.0,792.0,1003.03,734.48
2017,10,11,12,30,845.0,124.0,2.4,24.0,793.0,1002.46,733.11
2017,10,11,12,45,842.5,123.5,2.3,24.5,785.0,994.72,725.82
2017,10,11,13,0,840.0,123.0,2.2,25.0,777.0,994.38,723.54
2017,10,11,13,15,835.0,122.0,2.1,25.0,760.5,976.27,711.26
2017,10,11,13,30,830.0,121.0,2.0,25.0,744.0,954.76,697.08
2017,10,11,13,45,822.0,119.5,1.9,25.5,719.5,926.59,677.35
2017,10,11,14,0,814.0,118.0,1.8,26.0,695.0,895.46,655.86
2017,10,11,14,15,802.5,116.0,1.75,26.0,663.5,857.88,632.01
2017,10,11,14,30,791.0,114.0,1.7,26.0,632.0,817.95,606.52
2017,10,11,14,45,759.5,117.5,1.65,26.0,590.5,765.62,572.45
2017,10,11,15,0,728.0,121.0,1.6,26.0,549.0,716.3,540.12
2017,10,11,15,15,706.0,117.0,1.6,26.0,505.0,662.36,503.77
2017,10,11,15,30,684.0,113.0,1.6,26.0,461.0,608.19,465.68
2017,10,11,15,45,369.5,141.5,1.6,26.0,327.0,398.41,309.28
2017,10,11,16,0,55.0,170.0,1.6,26.0,193.0,198.4,153.33
2017,10,11,16,15,299.0,128.5,1.5,25.5,228.0,295.67,231.7
2017,10,11,16,30,543.0,87.0,1.4,25.0,263.0,360.25,278.96
2017,10,11,16,45,485.0,76.5,1.3,24.5,212.0,291.46,222.57
2017,10,11,17,0,427.0,66.0,1.2,24.0,161.0,228.82,170.35
2017,10,11,17,15,335.5,52.5,1.1,23.0,114.0,158.45,112.49
2017,10,11,17,30,244.0,39.0,1.0,22.0,67.0,102.28,66.09
2017,10,11,17,45,122.0,19.5,0.95,21.5,33.5,42.98,7.87
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,100.0,16.0,1.0,17.5,25.0,27.68,0.0
2017,10,12,7,0,200.0,32.0,1.1,18.0,50.0,80.34,47.77
2017,10,12,7,15,300.0,46.5,1.1,18.5,95.0,134.59,94.61
2017,10,12,7,30,400.0,61.0,1.1,19.0,140.0,201.65,150.88
2017,10,12,7,45,469.0,70.0,1.1,20.0,191.0,266.52,205.63
2017,10,12,8,0,538.0,79.0,1.1,21.0,242.0,336.63,263.09
2017,10,12,8,15,583.0,86.5,1.1,22.0,293.5,400.26,313.69
2017,10,12,8,30,628.0,94.0,1.1,23.0,345.0,467.77,365.11
2017,10,12,8,45,663.0,98.0,1.15,24.0,394.5,528.79,409.97
2017,10,12,9,0,698.0,102.0,1.2,25.0,444.0,591.68,454.49
2017,10,12,9,15,721.0,106.0,1.3,25.5,488.5,647.51,493.71
2017,10,12,9,30,744.0,110.0,1.4,26.0,533.0,703.28,531.25
2017,10,12,9,45,762.5,112.0,1.55,26.5,573.0,749.85,561.5
2017,10,12,10,0,781.0,114.0,1.7,27.0,613.0,798.04,592.53
2017,10,12,10,15,793.0,116.5,1.75,27.5,646.0,839.62,617.83
2017,10,12,10,30,805.0,119.0,1.8,28.0,679.0,879.0,641.45
2017,10,12,10,45,814.5,120.0,1.9,28.5,705.0,911.92,661.2
2017,10,12,11,0,824.0,121.0,2.0,29.0,731.0,942.03,679.13
2017,10,12,11,15,829.5,122.0,2.1,29.0,748.5,965.24,694.02
2017,10,12,11,30,835.0,123.0,2.2,29.0,766.0,985.14,706.97
2017,10,12,11,45,849.5,116.5,2.3,29.5,778.0,991.27,709.89
2017,10,12,12,0,864.0,110.0,2.4,30.0,790.0,1004.86,717.77
2017,10,12,12,15,864.5,110.0,2.45,30.0,790.5,1007.91,719.97
2017,10,12,12,30,865.0,110.0,2.5,30.0,791.0,1007.27,720.08
2017,10,12,12,45,860.5,110.5,2.6,30.5,782.5,998.45,714.22
2017,10,12,13,0,856.0,111.0,2.7,31.0,774.0,986.04,706.24
2017,10,12,13,15,851.5,110.5,2.8,31.0,757.5,969.02,696.82
2017,10,12,13,30,847.0,110.0,2.9,31.0,741.0,948.61,685.26
2017,10,12,13,45,836.0,110.0,3.0,31.0,716.0,919.36,667.92
2017,10,12,14,0,825.0,110.0,3.1,31.0,691.0,896.14,654.52
2017,10,12,14,15,814.0,108.0,3.15,31.0,659.5,858.69,631.21
2017,10,12,14,30,803.0,106.0,3.2,31.0,628.0,818.84,606.16
2017,10,12,14,45,779.0,107.0,3.25,31.0,588.0,769.59,574.4
2017,10,12,15,0,755.0,108.0,3.3,31.0,548.0,719.35,541.52
2017,10,12,15,15,734.0,104.0,3.3,30.5,504.0,667.74,507.9
2017,10,12,15,30,713.0,100.0,3.3,30.0,460.0,613.11,469.82
2017,10,12,15,45,678.5,97.0,3.3,30.0,411.0,551.03,424.14
2017,10,12,16,0,644.0,94.0,3.3,30.0,362.0,490.59,378.43
2017,10,12,16,15,602.5,87.5,3.1,29.5,311.0,424.74,327.7
2017,10,12,16,30,561.0,81.0,2.9,29.0,260.0,362.18,277.93
2017,10,12,16,45,499.0,72.0,2.7,28.5,209.0,292.38,221.29
2017,10,12,17,0,437.0,63.0,2.5,28.0,158.0,229.15,168.6
2017,10,12,17,15,344.0,50.0,2.2,27.0,111.0,158.2,110.48
2017,10,12,17,30,251.0,37.0,1.9,26.0,64.0,101.83,64.07
2017,10,12,17,45,125.5,18.5,1.65,25.5,32.0,42.18,1.86
2017,10,12,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,13,6,45,112.0,15.5,1.8,20.5,25.0,28.98,0.0
2017,10,13,7,0,224.0,31.0,2.0,21.0,50.0,84.62,48.81
2017,10,13,7,15,329.0,44.0,2.1,21.5,96.0,141.96,98.54
2017,10,13,7,30,434.0,57.0,2.2,22.0,142.0,211.76,156.99
2017,10,13,7,45,514.5,64.0,2.35,23.0,195.5,278.67,213.55
2017,10,13,8,0,595.0,71.0,2.5,24.0,249.0,354.36,275.91
2017,10,13,8,15,638.5,76.5,2.65,24.5,301.0,418.19,328.17
2017,10,13,8,30,682.0,82.0,2.8,25.0,353.0,485.58,381.47
2017,10,13,8,45,722.0,83.5,3.0,26.0,404.5,547.89,428.7
2017,10,13,9,0,762.0,85.0,3.2,27.0,456.0,614.0,477.13
2017,10,13,9,15,783.0,88.5,3.25,27.5,501.5,670.55,517.22
2017,10,13,9,30,804.0,92.0,3.3,28.0,547.0,726.65,554.52
2017,10,13,9,45,822.0,93.0,3.35,28.5,587.5,776.72,586.88
2017,10,13,10,0,840.0,94.0,3.4,29.0,628.0,818.31,612.92
2017,10,13,10,15,851.0,96.0,3.4,29.0,661.0,859.76,639.61
2017,10,13,10,30,862.0,98.0,3.4,29.0,694.0,898.77,664.44
2017,10,13,10,45,870.5,98.5,3.45,29.5,720.0,931.12,683.63
2017,10,13,11,0,879.0,99.0,3.5,30.0,746.0,960.45,700.78
2017,10,13,11,15,883.5,100.0,3.5,30.5,763.5,983.27,713.31
2017,10,13,11,30,888.0,101.0,3.5,31.0,781.0,1002.59,723.63
2017,10,13,11,45,888.5,102.5,3.5,31.5,790.0,1014.87,729.49
2017,10,13,12,0,889.0,104.0,3.5,32.0,799.0,1023.4,733.11
2017,10,13,12,15,889.0,104.0,3.5,32.0,799.5,1025.95,734.56
2017,10,13,12,30,889.0,104.0,3.5,32.0,800.0,1024.7,733.8
2017,10,13,12,45,887.5,103.0,3.5,32.0,792.0,1017.03,729.12
2017,10,13,13,0,886.0,102.0,3.5,32.0,784.0,1005.62,722.23
2017,10,13,13,15,881.5,101.0,3.5,32.0,767.0,987.57,711.22
2017,10,13,13,30,877.0,100.0,3.5,32.0,750.0,966.02,698.07
2017,10,13,13,45,870.0,98.5,3.5,32.0,725.5,938.15,680.88
2017,10,13,14,0,863.0,97.0,3.5,32.0,701.0,907.16,661.67
2017,10,13,14,15,852.5,95.0,3.5,32.0,669.0,869.56,638.02
2017,10,13,14,30,842.0,93.0,3.5,32.0,637.0,829.43,612.54
2017,10,13,14,45,814.0,96.0,3.5,32.0,595.0,785.2,584.05
2017,10,13,15,0,786.0,99.0,3.5,32.0,553.0,732.93,549.68
2017,10,13,15,15,765.5,95.5,3.45,31.5,508.5,678.49,514.16
2017,10,13,15,30,745.0,92.0,3.4,31.0,464.0,623.5,476.25
2017,10,13,15,45,714.5,88.5,3.4,31.0,415.0,563.79,432.43
2017,10,13,16,0,684.0,85.0,3.4,31.0,366.0,503.41,386.9
2017,10,13,16,15,642.5,79.0,3.15,30.5,314.5,436.08,335.08
2017,10,13,16,30,601.0,73.0,2.9,30.0,263.0,371.99,284.1
2017,10,13,16,45,540.0,65.0,2.65,29.5,211.0,301.5,226.85
2017,10,13,17,0,479.0,57.0,2.4,29.0,159.0,237.42,173.32
2017,10,13,17,15,382.0,45.5,2.15,28.0,111.5,166.49,115.19
2017,10,13,17,30,285.0,34.0,1.9,27.0,64.0,107.51,66.37
2017,10,13,17,45,142.5,17.0,1.65,26.5,32.0,44.06,0.0
2017,10,13,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,14,6,45,110.0,15.0,1.55,21.5,24.5,28.42,0.0
2017,10,14,7,0,220.0,30.0,1.7,22.0,49.0,83.41,47.07
2017,10,14,7,15,328.0,43.0,1.95,22.5,94.5,141.38,97.62
2017,10,14,7,30,436.0,56.0,2.2,23.0,140.0,212.18,156.65
2017,10,14,7,45,509.0,64.0,2.45,24.0,192.5,277.39,211.9
2017,10,14,8,0,582.0,72.0,2.7,25.0,245.0,350.55,272.28
2017,10,14,8,15,626.5,78.5,2.8,25.5,297.0,415.25,325.0
2017,10,14,8,30,671.0,85.0,2.9,26.0,349.0,483.68,378.81
2017,10,14,8,45,373.0,145.0,3.05,26.5,295.0,397.81,311.83
2017,10,14,9,0,75.0,205.0,3.2,27.0,241.0,252.83,195.9
2017,10,14,9,15,37.5,183.0,3.25,27.5,201.0,204.87,157.62
2017,10,14,9,30,0.0,161.0,3.3,28.0,161.0,146.88,110.87
2017,10,14,9,45,408.0,132.0,3.35,28.5,390.0,485.36,378.09
2017,10,14,10,0,816.0,103.0,3.4,29.0,619.0,816.15,613.66
2017,10,14,10,15,827.0,105.0,3.4,29.5,652.0,857.31,636.84
2017,10,14,10,30,838.0,107.0,3.4,30.0,685.0,896.09,660.16
2017,10,14,10,45,439.0,207.5,3.4,30.5,511.5,657.0,491.4
2017,10,14,11,0,40.0,308.0,3.4,31.0,338.0,346.67,257.52
2017,10,14,11,15,107.0,342.0,3.4,31.0,423.5,449.88,335.37
2017,10,14,11,30,174.0,376.0,3.4,31.0,509.0,573.14,423.82
2017,10,14,11,45,100.0,339.5,3.45,31.5,416.0,442.56,328.06
2017,10,14,12,0,26.0,303.0,3.5,32.0,323.0,311.02,230.08
2017,10,14,12,15,86.5,344.5,3.5,32.0,412.0,435.29,322.58
2017,10,14,12,30,147.0,386.0,3.5,32.0,501.0,560.69,412.38
2017,10,14,12,45,257.0,363.5,3.55,32.0,561.5,663.21,486.51
2017,10,14,13,0,367.0,341.0,3.6,32.0,622.0,744.76,545.19
2017,10,14,13,15,329.5,342.5,3.6,32.0,591.0,703.95,516.28
2017,10,14,13,30,292.0,344.0,3.6,32.0,560.0,662.88,487.7
2017,10,14,13,45,246.5,338.5,3.6,32.0,516.5,590.39,437.13
2017,10,14,14,0,201.0,333.0,3.6,32.0,473.0,536.19,398.56
2017,10,14,14,15,132.0,307.5,3.6,32.0,398.0,440.94,329.44
2017,10,14,14,30,63.0,282.0,3.6,32.0,323.0,335.65,251.53
2017,10,14,14,45,143.0,270.0,3.65,32.0,354.5,399.33,301.56
2017,10,14,15,0,223.0,258.0,3.7,32.0,386.0,442.21,335.28
2017,10,14,15,15,448.0,185.5,3.65,31.5,416.0,541.59,413.25
2017,10,14,15,30,673.0,113.0,3.6,31.0,446.0,599.83,459.47
2017,10,14,15,45,637.0,108.0,3.55,31.0,397.0,536.43,412.1
2017,10,14,16,0,601.0,103.0,3.5,31.0,348.0,474.93,365.54
2017,10,14,16,15,556.0,95.5,3.3,30.5,297.5,408.44,314.41
2017,10,14,16,30,511.0,88.0,3.1,30.0,247.0,345.7,264.64
2017,10,14,16,45,441.5,78.0,2.9,29.5,196.5,271.63,205.02
2017,10,14,17,0,372.0,68.0,2.7,29.0,146.0,209.38,153.58
2017,10,14,17,15,276.5,52.5,2.45,28.5,100.5,142.18,98.85
2017,10,14,17,30,181.0,37.0,2.2,28.0,55.0,87.08,53.75
2017,10,14,17,45,90.5,18.5,2.0,27.5,27.5,36.3,0.0
2017,10,14,18,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,21.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,10,15,6,45,48.0,15.5,6.15,21.0,19.5,20.62,0.0
2017,10,15,7,0,96.0,31.0,6.7,21.0,39.0,56.13,31.19
2017,10,15,7,15,186.5,51.0,6.75,20.5,81.5,107.23,75.58
2017,10,15,7,30,277.0,71.0,6.8,20.0,124.0,174.85,132.69
2017,10,15,7,45,379.5,78.5,6.85,20.0,176.0,240.3,188.85
2017,10,15,8,0,482.0,86.0,6.9,20.0,228.0,317.6,254.99
2017,10,15,8,15,530.5,94.5,6.8,20.0,278.5,384.65,312.22
2017,10,15,8,30,579.0,103.0,6.7,20.0,329.0,452.42,368.76
2017,10,15,8,45,639.5,100.5,6.65,20.0,381.5,519.62,423.92
2017,10,15,9,0,700.0,98.0,6.6,20.0,434.0,590.9,481.09
2017,10,15,9,15,350.0,131.5,6.55,20.5,299.5,406.74,331.07
2017,10,15,9,30,0.0,165.0,6.5,21.0,165.0,150.89,117.53
2017,10,15,9,45,18.5,210.5,6.5,21.5,222.5,210.08,165.2
2017,10,15,10,0,37.0,256.0,6.5,22.0,280.0,285.37,224.47
2017,10,15,10,15,62.0,286.5,6.45,22.0,328.5,341.06,268.18
2017,10,15,10,30,87.0,317.0,6.4,22.0,377.0,398.58,312.82
2017,10,15,10,45,68.5,317.5,6.4,22.5,366.5,383.64,299.57
2017,10,15,11,0,50.0,318.0,6.4,23.0,356.0,367.67,285.73
2017,10,15,11,15,39.5,309.5,6.35,23.0,340.0,348.79,270.59
2017,10,15,11,30,29.0,301.0,6.3,23.0,324.0,329.56,255.23
2017,10,15,11,45,81.5,341.0,6.25,23.5,404.5,426.18,330.17
2017,10,15,12,0,134.0,381.0,6.2,24.0,485.0,542.38,417.58
2017,10,15,12,15,215.0,373.5,6.15,24.0,540.0,616.31,474.54
2017,10,15,12,30,296.0,366.0,6.1,24.0,595.0,707.59,543.1
2017,10,15,12,45,578.5,237.5,6.1,24.5,680.0,871.28,668.27
2017,10,15,13,0,861.0,109.0,6.1,25.0,765.0,988.03,749.82
2017,10,15,13,15,691.0,185.0,6.05,25.0,704.5,910.72,695.36
2017,10,15,13,30,521.0,261.0,6.0,25.0,644.0,809.02,620.67
2017,10,15,13,45,679.5,183.0,5.95,25.0,664.0,867.52,666.61
2017,10,15,14,0,838.0,105.0,5.9,25.0,684.0,901.15,690.97
2017,10,15,14,15,827.5,103.0,5.85,25.0,652.5,863.71,665.11
2017,10,15,14,30,817.0,101.0,5.8,25.0,621.0,823.81,637.73
2017,10,15,14,45,659.0,147.0,5.8,25.0,549.5,719.14,562.96
2017,10,15,15,0,501.0,193.0,5.8,25.0,478.0,611.89,481.07
2017,10,15,15,15,484.0,179.5,5.7,24.5,436.5,561.33,444.35
2017,10,15,15,30,467.0,166.0,5.6,24.0,395.0,510.88,406.73
2017,10,15,15,45,529.5,133.5,5.6,24.0,367.0,490.34,391.87
2017,10,15,16,0,592.0,101.0,5.6,24.0,339.0,467.4,373.81
2017,10,15,16,15,556.0,92.0,5.35,23.5,290.5,404.59,322.96
2017,10,15,16,30,520.0,83.0,5.1,23.0,242.0,344.6,273.04
2017,10,15,16,45,511.0,67.5,4.95,23.0,198.5,292.06,227.03
2017,10,15,17,0,502.0,52.0,4.8,23.0,155.0,239.82,179.7
2017,10,15,17,15,400.0,41.5,4.45,22.0,107.0,167.36,118.16
2017,10,15,17,30,298.0,31.0,4.1,21.0,59.0,107.47,66.14
2017,10,15,17,45,149.0,15.5,3.75,20.5,29.5,42.87,0.0
2017,10,15,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,189.5,12.5,3.75,10.5,27.5,37.43,0.0
2017,10,16,7,0,379.0,25.0,3.9,11.0,55.0,111.58,61.95
2017,10,16,7,15,497.0,34.0,3.95,11.5,106.5,176.59,125.5
2017,10,16,7,30,615.0,43.0,4.0,12.0,158.0,257.13,197.03
2017,10,16,7,45,682.0,48.5,4.1,13.0,215.0,328.06,261.24
2017,10,16,8,0,749.0,54.0,4.2,14.0,272.0,405.86,329.32
2017,10,16,8,15,790.0,58.5,4.35,14.5,328.5,475.85,389.77
2017,10,16,8,30,831.0,63.0,4.5,15.0,385.0,548.78,450.46
2017,10,16,8,45,859.0,66.0,4.7,16.0,438.5,610.58,499.8
2017,10,16,9,0,887.0,69.0,4.9,17.0,492.0,676.38,550.43
2017,10,16,9,15,906.5,71.5,4.8,17.5,540.5,735.82,592.65
2017,10,16,9,30,926.0,74.0,4.7,18.0,589.0,794.33,632.52
2017,10,16,9,45,940.0,76.0,4.6,18.5,631.0,846.59,666.86
2017,10,16,10,0,954.0,78.0,4.5,19.0,673.0,896.79,698.98
2017,10,16,10,15,964.0,79.0,4.45,19.5,708.5,939.98,725.91
2017,10,16,10,30,974.0,80.0,4.4,20.0,744.0,980.27,750.45
2017,10,16,10,45,980.5,81.5,4.35,20.5,771.0,1014.75,771.01
2017,10,16,11,0,987.0,83.0,4.3,21.0,798.0,1045.7,789.0
2017,10,16,11,15,991.5,83.5,4.2,21.5,817.0,1069.84,801.98
2017,10,16,11,30,996.0,84.0,4.1,22.0,836.0,1090.06,812.35
2017,10,16,11,45,997.5,84.5,4.1,22.5,845.5,1103.23,818.85
2017,10,16,12,0,999.0,85.0,4.1,23.0,855.0,1112.23,822.77
2017,10,16,12,15,999.0,85.0,4.05,23.0,855.0,1114.9,823.96
2017,10,16,12,30,999.0,85.0,4.0,23.0,855.0,1113.31,822.59
2017,10,16,12,45,997.0,85.0,4.0,23.5,846.5,1105.47,816.11
2017,10,16,13,0,995.0,85.0,4.0,24.0,838.0,1093.45,807.13
2017,10,16,13,15,990.5,84.0,3.95,24.0,820.0,1073.7,794.48
2017,10,16,13,30,986.0,83.0,3.9,24.0,802.0,1050.01,779.39
2017,10,16,13,45,978.5,82.0,3.85,24.5,775.5,1019.69,758.51
2017,10,16,14,0,971.0,81.0,3.8,25.0,749.0,985.87,735.43
2017,10,16,14,15,961.5,79.5,3.75,25.0,714.5,946.39,709.99
2017,10,16,14,30,952.0,78.0,3.7,25.0,680.0,903.93,682.43
2017,10,16,14,45,938.5,76.0,3.7,25.0,638.5,854.93,650.41
2017,10,16,15,0,925.0,74.0,3.7,25.0,597.0,803.77,616.51
2017,10,16,15,15,906.5,72.0,3.65,24.5,549.5,747.13,579.12
2017,10,16,15,30,888.0,70.0,3.6,24.0,502.0,689.4,540.19
2017,10,16,15,45,862.0,66.5,3.55,24.0,449.0,624.49,491.46
2017,10,16,16,0,836.0,63.0,3.5,24.0,396.0,563.44,444.02
2017,10,16,16,15,797.5,59.0,3.05,23.0,340.5,492.03,387.79
2017,10,16,16,30,759.0,55.0,2.6,22.0,285.0,423.17,331.42
2017,10,16,16,45,698.0,49.5,2.2,21.5,228.0,346.53,266.67
2017,10,16,17,0,637.0,44.0,1.8,21.0,171.0,275.96,205.09
2017,10,16,17,15,528.0,35.5,1.7,19.5,118.0,195.4,136.94
2017,10,16,17,30,419.0,27.0,1.6,18.0,65.0,127.9,76.83
2017,10,16,17,45,209.5,13.5,1.5,17.0,32.5,44.38,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,170.0,12.5,1.15,9.5,25.5,34.99,0.0
2017,10,17,7,0,340.0,25.0,1.2,10.0,51.0,103.96,56.32
2017,10,17,7,15,459.0,34.5,1.3,10.5,101.0,169.36,120.55
2017,10,17,7,30,578.0,44.0,1.4,11.0,151.0,248.29,189.85
2017,10,17,7,45,645.5,50.5,1.5,12.0,207.0,316.86,251.02
2017,10,17,8,0,713.0,57.0,1.6,13.0,263.0,393.88,317.17
2017,10,17,8,15,755.0,62.0,1.65,14.0,318.0,462.91,374.52
2017,10,17,8,30,797.0,67.0,1.7,15.0,373.0,535.05,431.74
2017,10,17,8,45,826.0,70.0,1.75,16.0,425.5,599.58,480.8
2017,10,17,9,0,855.0,73.0,1.8,17.0,478.0,664.93,528.46
2017,10,17,9,15,875.0,76.0,1.7,17.5,526.0,719.14,564.86
2017,10,17,9,30,895.0,79.0,1.6,18.0,574.0,777.12,601.91
2017,10,17,9,45,910.0,80.5,1.55,19.0,615.5,828.22,632.34
2017,10,17,10,0,925.0,82.0,1.5,20.0,657.0,877.45,660.66
2017,10,17,10,15,935.5,84.0,1.4,20.5,691.5,921.15,685.15
2017,10,17,10,30,946.0,86.0,1.3,21.0,726.0,962.08,707.23
2017,10,17,10,45,953.5,86.5,1.25,21.5,753.0,995.48,724.82
2017,10,17,11,0,961.0,87.0,1.2,22.0,780.0,1025.52,740.11
2017,10,17,11,15,965.5,88.0,1.15,22.5,798.5,1049.66,751.58
2017,10,17,11,30,970.0,89.0,1.1,23.0,817.0,1069.98,760.7
2017,10,17,11,45,973.5,88.5,1.05,23.5,826.5,1083.64,765.78
2017,10,17,12,0,977.0,88.0,1.0,24.0,836.0,1093.27,768.56
2017,10,17,12,15,977.0,88.0,0.95,24.0,836.5,1095.82,768.73
2017,10,17,12,30,977.0,88.0,0.9,24.0,837.0,1094.21,766.65
2017,10,17,12,45,976.0,87.5,0.9,24.5,829.0,1086.88,761.02
2017,10,17,13,0,975.0,87.0,0.9,25.0,821.0,1075.43,753.19
2017,10,17,13,15,970.5,86.0,0.95,25.0,803.5,1055.94,743.24
2017,10,17,13,30,966.0,85.0,1.0,25.0,786.0,1032.58,731.06
2017,10,17,13,45,960.5,84.0,1.05,25.0,760.0,1004.57,715.99
2017,10,17,14,0,955.0,83.0,1.1,25.0,734.0,973.02,698.65
2017,10,17,14,15,945.5,81.5,1.15,25.0,700.5,934.01,676.42
2017,10,17,14,30,936.0,80.0,1.2,25.0,667.0,892.1,652.06
2017,10,17,14,45,923.5,77.5,1.25,25.5,626.0,843.93,621.98
2017,10,17,15,0,911.0,75.0,1.3,26.0,585.0,793.58,590.04
2017,10,17,15,15,892.5,72.5,1.35,25.5,538.0,737.0,555.46
2017,10,17,15,30,874.0,70.0,1.4,25.0,491.0,679.38,519.06
2017,10,17,15,45,848.0,66.5,1.45,25.0,439.5,615.2,473.43
2017,10,17,16,0,822.0,63.0,1.5,25.0,388.0,554.95,428.76
2017,10,17,16,15,783.5,59.0,1.35,24.0,332.5,484.36,375.13
2017,10,17,16,30,745.0,55.0,1.2,23.0,277.0,416.33,321.17
2017,10,17,16,45,684.0,49.5,1.1,22.5,221.0,340.58,258.81
2017,10,17,17,0,623.0,44.0,1.0,22.0,165.0,270.89,199.22
2017,10,17,17,15,513.5,35.0,1.05,21.0,113.5,190.63,132.05
2017,10,17,17,30,404.0,26.0,1.1,20.0,62.0,123.59,71.92
2017,10,17,17,45,202.0,13.0,1.15,19.0,31.0,42.72,0.0
2017,10,17,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,177.0,12.0,1.25,10.5,25.0,35.75,0.0
2017,10,18,7,0,354.0,24.0,1.3,11.0,50.0,105.98,54.99
2017,10,18,7,15,473.5,34.0,1.55,12.0,101.0,173.42,122.62
2017,10,18,7,30,593.0,44.0,1.8,13.0,152.0,252.44,191.76
2017,10,18,7,45,658.5,50.5,2.05,14.0,208.0,322.65,254.43
2017,10,18,8,0,724.0,57.0,2.3,15.0,264.0,399.56,320.78
2017,10,18,8,15,766.0,62.0,2.4,16.0,319.5,469.21,378.88
2017,10,18,8,30,808.0,67.0,2.5,17.0,375.0,541.92,436.92
2017,10,18,8,45,836.5,70.5,2.65,18.0,427.5,607.26,487.19
2017,10,18,9,0,865.0,74.0,2.8,19.0,480.0,673.34,536.13
2017,10,18,9,15,885.0,76.5,2.9,20.0,528.0,727.34,573.01
2017,10,18,9,30,905.0,79.0,3.0,21.0,576.0,785.12,610.87
2017,10,18,9,45,919.5,81.0,3.1,22.0,618.0,836.74,643.51
2017,10,18,10,0,934.0,83.0,3.2,23.0,660.0,886.42,674.19
2017,10,18,10,15,944.0,84.5,3.2,23.5,694.5,929.33,700.42
2017,10,18,10,30,954.0,86.0,3.2,24.0,729.0,969.43,724.46
2017,10,18,10,45,961.0,87.0,3.2,24.5,755.5,1003.09,743.99
2017,10,18,11,0,968.0,88.0,3.2,25.0,782.0,1033.32,761.17
2017,10,18,11,15,972.5,88.5,3.2,25.5,800.5,1056.95,774.0
2017,10,18,11,30,977.0,89.0,3.2,26.0,819.0,1076.73,784.42
2017,10,18,11,45,976.0,91.0,3.2,26.5,827.5,1088.8,789.99
2017,10,18,12,0,975.0,93.0,3.2,27.0,836.0,1096.73,793.1
2017,10,18,12,15,974.5,93.0,3.2,27.0,836.0,1098.72,794.19
2017,10,18,12,30,974.0,93.0,3.2,27.0,836.0,1096.56,792.87
2017,10,18,12,45,972.0,93.0,3.2,27.5,827.0,1088.78,786.6
2017,10,18,13,0,970.0,93.0,3.2,28.0,818.0,1076.92,777.96
2017,10,18,13,15,965.0,92.0,3.2,28.0,800.5,1056.97,765.88
2017,10,18,13,30,960.0,91.0,3.2,28.0,783.0,1033.22,751.49
2017,10,18,13,45,952.5,90.0,3.2,28.0,756.5,1003.45,733.28
2017,10,18,14,0,945.0,89.0,3.2,28.0,730.0,970.28,712.86
2017,10,18,14,15,935.0,87.5,3.2,28.0,696.0,931.13,688.41
2017,10,18,14,30,925.0,86.0,3.2,28.0,662.0,889.14,661.93
2017,10,18,14,45,897.0,88.5,3.25,28.0,618.0,834.62,626.91
2017,10,18,15,0,869.0,91.0,3.3,28.0,574.0,785.33,595.04
2017,10,18,15,15,848.0,87.5,3.25,27.5,527.0,726.98,556.84
2017,10,18,15,30,827.0,84.0,3.2,27.0,480.0,667.92,516.42
2017,10,18,15,45,795.5,80.5,3.15,27.0,427.5,601.93,467.53
2017,10,18,16,0,764.0,77.0,3.1,27.0,375.0,536.97,417.94
2017,10,18,16,15,720.0,71.5,2.7,26.0,320.0,466.51,363.24
2017,10,18,16,30,676.0,66.0,2.3,25.0,265.0,397.76,307.9
2017,10,18,16,45,606.0,59.0,1.95,24.0,209.5,320.72,244.55
2017,10,18,17,0,536.0,52.0,1.6,23.0,154.0,251.01,185.37
2017,10,18,17,15,421.5,40.0,1.6,22.0,104.0,171.67,119.36
2017,10,18,17,30,307.0,28.0,1.6,21.0,54.0,106.52,60.93
2017,10,18,17,45,153.5,14.0,1.6,20.0,27.0,36.17,0.0
2017,10,18,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,6,45,1.5,12.0,0.9,15.5,12.0,11.13,0.0
2017,10,19,7,0,3.0,24.0,0.9,16.0,24.0,22.47,8.74
2017,10,19,7,15,34.5,46.0,1.0,16.5,52.0,55.05,38.44
2017,10,19,7,30,66.0,68.0,1.1,17.0,80.0,94.12,71.51
2017,10,19,7,45,88.5,89.5,1.2,17.5,111.0,128.96,101.28
2017,10,19,8,0,111.0,111.0,1.3,18.0,142.0,166.48,132.87
2017,10,19,8,15,261.0,119.0,1.45,18.5,212.0,264.11,212.84
2017,10,19,8,30,411.0,127.0,1.6,19.0,282.0,381.69,306.8
2017,10,19,8,45,398.0,150.0,1.8,20.0,317.5,421.55,336.74
2017,10,19,9,0,385.0,173.0,2.0,21.0,353.0,459.06,364.19
2017,10,19,9,15,354.5,199.5,2.15,21.5,378.5,473.74,374.08
2017,10,19,9,30,324.0,226.0,2.3,22.0,404.0,496.15,389.24
2017,10,19,9,45,416.0,218.5,2.5,23.0,463.5,589.17,457.89
2017,10,19,10,0,508.0,211.0,2.7,24.0,523.0,675.93,519.98
2017,10,19,10,15,461.0,242.0,2.75,24.5,537.0,687.31,524.54
2017,10,19,10,30,414.0,273.0,2.8,25.0,551.0,678.88,515.86
2017,10,19,10,45,362.0,299.5,2.85,25.5,549.0,671.85,507.98
2017,10,19,11,0,310.0,326.0,2.9,26.0,547.0,660.81,497.25
2017,10,19,11,15,416.0,296.5,2.95,26.5,601.0,753.67,563.51
2017,10,19,11,30,522.0,267.0,3.0,27.0,655.0,834.34,619.47
2017,10,19,11,45,529.0,269.0,3.1,27.5,666.0,849.89,628.51
2017,10,19,12,0,536.0,271.0,3.2,28.0,677.0,863.09,636.49
2017,10,19,12,15,565.0,261.5,3.3,28.0,690.0,883.51,651.37
2017,10,19,12,30,594.0,252.0,3.4,28.0,703.0,901.23,664.46
2017,10,19,12,45,743.5,179.0,3.5,28.0,737.5,974.23,715.0
2017,10,19,13,0,893.0,106.0,3.6,28.0,772.0,1014.95,742.24
2017,10,19,13,15,888.0,105.0,3.65,28.0,754.5,996.09,730.45
2017,10,19,13,30,883.0,104.0,3.7,28.0,737.0,973.75,716.9
2017,10,19,13,45,764.5,147.0,3.75,28.5,681.5,906.2,671.72
2017,10,19,14,0,646.0,190.0,3.8,29.0,626.0,824.18,616.34
2017,10,19,14,15,539.5,215.0,3.8,28.5,567.0,730.32,551.64
2017,10,19,14,30,433.0,240.0,3.8,28.0,508.0,647.08,492.45
2017,10,19,14,45,458.0,216.0,3.85,28.0,483.5,623.77,477.8
2017,10,19,15,0,483.0,192.0,3.9,28.0,459.0,596.84,459.87
2017,10,19,15,15,621.5,140.0,3.85,27.5,453.5,623.7,483.39
2017,10,19,15,30,760.0,88.0,3.8,27.0,448.0,626.73,488.64
2017,10,19,15,45,724.0,85.0,3.8,27.0,397.5,563.8,441.0
2017,10,19,16,0,688.0,82.0,3.8,27.0,347.0,500.61,392.17
2017,10,19,16,15,642.0,76.0,3.5,26.5,295.0,431.02,337.24
2017,10,19,16,30,596.0,70.0,3.2,26.0,243.0,365.18,283.54
2017,10,19,16,45,520.0,62.5,2.9,25.5,190.5,289.86,221.17
2017,10,19,17,0,444.0,55.0,2.6,25.0,138.0,222.64,164.18
2017,10,19,17,15,329.5,42.0,2.4,24.0,92.0,147.99,102.51
2017,10,19,17,30,215.0,29.0,2.2,23.0,46.0,86.16,47.34
2017,10,19,17,45,107.5,14.5,2.0,22.5,23.0,29.58,0.0
2017,10,19,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
