Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,6,45,111.5,8.0,2.6,7.5,12.5,7.28,0.0
2017,10,30,7,0,223.0,16.0,2.7,8.0,25.0,70.54,0.0
2017,10,30,7,15,369.0,27.5,2.9,9.0,70.0,144.84,98.73
2017,10,30,7,30,515.0,39.0,3.1,10.0,115.0,229.52,175.87
2017,10,30,7,45,591.5,46.5,3.3,11.0,167.5,299.85,239.97
2017,10,30,8,0,668.0,54.0,3.5,12.0,220.0,376.44,307.78
2017,10,30,8,15,716.0,59.0,3.45,13.0,273.0,445.46,367.08
2017,10,30,8,30,764.0,64.0,3.4,14.0,326.0,518.18,426.77
2017,10,30,8,45,794.0,68.0,3.4,15.0,376.5,581.95,477.04
2017,10,30,9,0,824.0,72.0,3.4,16.0,427.0,646.68,525.99
2017,10,30,9,15,846.0,75.0,3.7,17.0,473.0,705.11,568.3
2017,10,30,9,30,868.0,78.0,4.0,18.0,519.0,762.97,608.36
2017,10,30,9,45,882.5,80.5,4.35,19.5,558.5,806.68,636.29
2017,10,30,10,0,897.0,83.0,4.7,21.0,598.0,854.68,667.59
2017,10,30,10,15,907.5,85.0,4.65,21.5,631.0,896.5,694.03
2017,10,30,10,30,918.0,87.0,4.6,22.0,664.0,935.71,718.27
2017,10,30,10,45,924.0,88.5,4.55,22.5,689.0,967.29,736.94
2017,10,30,11,0,930.0,90.0,4.5,23.0,714.0,995.6,753.25
2017,10,30,11,15,934.5,91.0,4.35,23.5,731.0,1018.41,765.38
2017,10,30,11,30,939.0,92.0,4.2,24.0,748.0,1037.6,775.06
2017,10,30,11,45,938.5,93.5,4.1,24.5,756.0,1048.67,779.68
2017,10,30,12,0,938.0,95.0,4.0,25.0,764.0,1055.84,781.86
2017,10,30,12,15,937.5,95.0,3.85,25.0,763.5,1057.33,781.64
2017,10,30,12,30,937.0,95.0,3.7,25.0,763.0,1054.89,779.0
2017,10,30,12,45,932.0,95.5,3.55,25.5,753.5,1044.67,769.9
2017,10,30,13,0,927.0,96.0,3.4,26.0,744.0,1030.66,758.57
2017,10,30,13,15,921.5,95.0,3.25,26.0,726.0,1010.73,745.02
2017,10,30,13,30,916.0,94.0,3.1,26.0,708.0,987.25,729.3
2017,10,30,13,45,905.5,93.5,3.0,26.0,681.5,956.32,709.15
2017,10,30,14,0,895.0,93.0,2.9,26.0,655.0,922.39,687.08
2017,10,30,14,15,882.5,91.0,2.8,26.0,621.5,882.2,660.76
2017,10,30,14,30,870.0,89.0,2.7,26.0,588.0,846.98,637.78
2017,10,30,14,45,849.5,87.5,2.65,26.0,547.5,795.84,603.96
2017,10,30,15,0,829.0,86.0,2.6,26.0,507.0,743.4,568.9
2017,10,30,15,15,805.0,82.5,2.5,25.5,461.0,685.17,529.94
2017,10,30,15,30,781.0,79.0,2.4,25.0,415.0,626.67,488.66
2017,10,30,15,45,744.0,75.5,2.35,25.0,364.5,560.2,438.76
2017,10,30,16,0,707.0,72.0,2.3,25.0,314.0,497.78,390.28
2017,10,30,16,15,656.0,66.0,2.05,23.5,262.0,425.42,334.11
2017,10,30,16,30,605.0,60.0,1.8,22.0,210.0,357.33,278.91
2017,10,30,16,45,521.0,51.5,1.55,21.0,158.5,278.17,212.84
2017,10,30,17,0,437.0,43.0,1.3,20.0,107.0,208.12,152.74
2017,10,30,17,15,296.5,29.5,1.3,19.0,65.0,127.46,83.26
2017,10,30,17,30,156.0,16.0,1.3,18.0,23.0,56.43,0.0
2017,10,30,17,45,78.0,8.0,1.35,17.5,11.5,7.28,0.0
2017,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,6,45,15.5,7.0,3.3,9.0,8.0,0.0,0.0
2017,10,31,7,0,31.0,14.0,3.4,9.0,16.0,19.31,0.0
2017,10,31,7,15,120.5,36.5,3.5,9.0,52.5,80.86,54.76
2017,10,31,7,30,210.0,59.0,3.6,9.0,89.0,142.66,110.7
2017,10,31,7,45,115.0,75.5,3.75,9.5,93.0,128.4,103.4
2017,10,31,8,0,20.0,92.0,3.9,10.0,97.0,96.4,77.73
2017,10,31,8,15,32.0,112.5,3.95,10.5,122.5,129.6,106.45
2017,10,31,8,30,44.0,133.0,4.0,11.0,148.0,158.78,131.27
2017,10,31,8,45,22.0,122.0,4.05,11.5,129.5,133.01,108.79
2017,10,31,9,0,0.0,111.0,4.1,12.0,111.0,100.75,80.58
2017,10,31,9,15,0.0,124.0,4.05,12.0,124.0,112.9,90.62
2017,10,31,9,30,0.0,137.0,4.0,12.0,137.0,125.12,100.6
2017,10,31,9,45,11.5,177.0,4.0,12.5,183.5,173.65,140.86
2017,10,31,10,0,23.0,217.0,4.0,13.0,230.0,223.87,181.74
2017,10,31,10,15,23.5,229.5,3.9,13.5,243.5,237.1,191.64
2017,10,31,10,30,24.0,242.0,3.8,14.0,257.0,250.4,201.6
2017,10,31,10,45,12.0,128.5,3.7,14.5,136.0,126.74,100.26
2017,10,31,11,0,0.0,15.0,3.6,15.0,15.0,13.25,5.47
2017,10,31,11,15,0.0,37.0,3.45,15.5,37.0,32.74,21.74
2017,10,31,11,30,0.0,59.0,3.3,16.0,59.0,52.27,37.87
2017,10,31,11,45,0.5,111.5,3.2,16.5,112.0,100.11,77.07
2017,10,31,12,0,1.0,164.0,3.1,17.0,165.0,150.37,117.57
2017,10,31,12,15,0.5,154.0,3.0,17.0,154.5,140.24,109.28
2017,10,31,12,30,0.0,144.0,2.9,17.0,144.0,130.2,101.16
2017,10,31,12,45,38.0,232.5,2.8,17.5,259.0,269.35,213.4
2017,10,31,13,0,76.0,321.0,2.7,18.0,374.0,405.52,318.64
2017,10,31,13,15,38.0,220.5,2.65,18.0,247.0,255.71,201.68
2017,10,31,13,30,0.0,120.0,2.6,18.0,120.0,107.58,82.59
2017,10,31,13,45,1.5,150.0,2.55,18.0,151.0,137.61,107.28
2017,10,31,14,0,3.0,180.0,2.5,18.0,182.0,168.51,132.33
2017,10,31,14,15,1.5,101.5,2.4,18.0,102.5,91.67,70.19
2017,10,31,14,30,0.0,23.0,2.3,18.0,23.0,20.3,11.32
2017,10,31,14,45,0.0,21.0,2.25,18.0,21.0,18.52,9.89
2017,10,31,15,0,0.0,19.0,2.2,18.0,19.0,16.75,8.44
2017,10,31,15,15,0.0,35.0,2.1,17.5,35.0,30.87,20.41
2017,10,31,15,30,0.0,51.0,2.0,17.0,51.0,45.02,32.47
2017,10,31,15,45,0.0,44.5,1.95,16.5,44.5,39.25,27.74
2017,10,31,16,0,0.0,38.0,1.9,16.0,38.0,33.49,22.97
2017,10,31,16,15,0.0,31.0,1.9,15.5,31.0,27.3,17.75
2017,10,31,16,30,0.0,24.0,1.9,15.0,24.0,21.11,12.45
2017,10,31,16,45,0.0,18.0,1.9,15.0,18.0,15.82,7.82
2017,10,31,17,0,0.0,12.0,1.9,15.0,12.0,10.53,3.16
2017,10,31,17,15,0.0,7.0,1.8,14.5,7.0,6.14,0.0
2017,10,31,17,30,0.0,2.0,1.7,14.0,2.0,1.82,0.0
2017,10,31,17,45,0.0,1.0,1.65,14.0,1.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.0,1.4,10.5,9.0,0.0,0.0
2017,11,1,7,0,0.0,18.0,1.5,11.0,18.0,16.37,0.0
2017,11,1,7,15,171.0,32.5,1.65,11.5,57.0,95.66,63.38
2017,11,1,7,30,342.0,47.0,1.8,12.0,96.0,180.03,137.0
2017,11,1,7,45,438.0,56.0,1.95,12.5,145.5,250.04,198.78
2017,11,1,8,0,534.0,65.0,2.1,13.0,195.0,330.44,268.46
2017,11,1,8,15,274.5,94.0,2.1,13.5,161.5,247.92,204.12
2017,11,1,8,30,15.0,123.0,2.1,14.0,128.0,124.26,100.02
2017,11,1,8,45,19.0,142.0,2.1,15.0,149.5,145.55,117.52
2017,11,1,9,0,23.0,161.0,2.1,16.0,171.0,167.32,134.78
2017,11,1,9,15,25.5,178.5,2.2,16.5,190.5,186.87,150.18
2017,11,1,9,30,28.0,196.0,2.3,17.0,210.0,218.45,175.05
2017,11,1,9,45,70.5,228.0,2.4,18.0,267.0,288.13,230.54
2017,11,1,10,0,113.0,260.0,2.5,19.0,324.0,361.36,287.2
2017,11,1,10,15,113.5,275.0,2.65,20.0,342.5,381.4,300.83
2017,11,1,10,30,114.0,290.0,2.8,21.0,361.0,401.29,314.4
2017,11,1,10,45,250.0,285.5,2.95,22.0,449.0,557.1,432.89
2017,11,1,11,0,386.0,281.0,3.1,23.0,537.0,686.51,527.33
2017,11,1,11,15,636.5,190.5,3.25,23.5,625.5,859.18,652.77
2017,11,1,11,30,887.0,100.0,3.4,24.0,714.0,994.75,742.64
2017,11,1,11,45,885.0,103.0,3.55,25.0,721.5,1005.48,746.38
2017,11,1,12,0,883.0,106.0,3.7,26.0,729.0,1012.51,748.82
2017,11,1,12,15,882.5,106.0,3.7,26.5,729.0,1013.86,748.09
2017,11,1,12,30,882.0,106.0,3.7,27.0,729.0,1011.52,745.15
2017,11,1,12,45,881.0,104.5,3.75,27.5,720.5,1003.28,738.85
2017,11,1,13,0,880.0,103.0,3.8,28.0,712.0,991.42,730.37
2017,11,1,13,15,874.0,102.0,3.75,28.0,694.5,971.72,717.66
2017,11,1,13,30,868.0,101.0,3.7,28.0,677.0,948.69,702.9
2017,11,1,13,45,860.0,99.5,3.7,28.5,652.0,929.15,689.5
2017,11,1,14,0,852.0,98.0,3.7,29.0,627.0,897.09,667.74
2017,11,1,14,15,839.0,96.0,3.65,29.0,594.5,857.3,641.84
2017,11,1,14,30,826.0,94.0,3.6,29.0,562.0,815.25,614.26
2017,11,1,14,45,801.5,93.5,3.55,29.0,522.0,763.76,579.84
2017,11,1,15,0,777.0,93.0,3.5,29.0,482.0,711.37,544.38
2017,11,1,15,15,751.5,89.5,3.3,28.5,437.5,654.36,505.52
2017,11,1,15,30,726.0,86.0,3.1,28.0,393.0,600.15,466.15
2017,11,1,15,45,688.5,81.5,2.95,28.0,344.0,535.0,416.8
2017,11,1,16,0,651.0,77.0,2.8,28.0,295.0,471.84,367.61
2017,11,1,16,15,597.5,70.0,2.75,26.5,245.0,400.13,312.49
2017,11,1,16,30,544.0,63.0,2.7,25.0,195.0,333.06,258.57
2017,11,1,16,45,457.5,53.5,2.7,24.0,145.5,255.38,194.22
2017,11,1,17,0,371.0,44.0,2.7,23.0,96.0,187.15,136.19
2017,11,1,17,15,237.5,29.5,2.9,22.5,57.0,111.59,70.03
2017,11,1,17,30,104.0,15.0,3.1,22.0,18.0,35.77,0.0
2017,11,1,17,45,52.0,7.5,3.35,21.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,6,45,32.0,7.0,2.85,18.5,8.5,0.0,0.0
2017,11,2,7,0,64.0,14.0,3.0,19.0,17.0,26.34,0.0
2017,11,2,7,15,189.5,31.5,3.25,19.5,54.5,99.98,62.97
2017,11,2,7,30,315.0,49.0,3.5,20.0,92.0,172.62,127.63
2017,11,2,7,45,400.5,60.5,3.8,20.5,140.0,237.82,184.28
2017,11,2,8,0,486.0,72.0,4.1,21.0,188.0,315.95,250.83
2017,11,2,8,15,542.0,80.0,4.2,21.5,238.0,382.51,306.94
2017,11,2,8,30,598.0,88.0,4.3,22.0,288.0,453.96,365.25
2017,11,2,8,45,634.0,95.0,4.45,23.0,335.5,516.51,414.21
2017,11,2,9,0,670.0,102.0,4.6,24.0,383.0,581.04,463.04
2017,11,2,9,15,697.0,106.5,4.6,24.5,427.0,637.93,505.12
2017,11,2,9,30,724.0,111.0,4.6,25.0,471.0,695.11,545.83
2017,11,2,9,45,748.5,112.5,4.7,25.5,510.5,746.74,581.14
2017,11,2,10,0,773.0,114.0,4.8,26.0,550.0,797.66,615.43
2017,11,2,10,15,786.5,116.5,4.7,26.5,582.0,834.75,638.33
2017,11,2,10,30,800.0,119.0,4.6,27.0,614.0,874.11,662.5
2017,11,2,10,45,814.5,118.5,4.6,27.5,639.5,908.68,683.68
2017,11,2,11,0,829.0,118.0,4.6,28.0,665.0,940.66,702.96
2017,11,2,11,15,834.5,119.0,4.5,28.0,681.5,962.89,716.54
2017,11,2,11,30,840.0,120.0,4.4,28.0,698.0,981.85,728.01
2017,11,2,11,45,845.5,119.0,4.35,28.5,707.0,995.09,734.56
2017,11,2,12,0,851.0,118.0,4.3,29.0,716.0,1004.82,738.92
2017,11,2,12,15,850.5,118.0,4.2,29.0,715.5,1006.14,739.05
2017,11,2,12,30,850.0,118.0,4.1,29.0,715.0,1003.83,737.0
2017,11,2,12,45,846.5,117.5,4.05,29.5,705.5,994.34,729.24
2017,11,2,13,0,843.0,117.0,4.0,30.0,696.0,981.32,719.38
2017,11,2,13,15,836.5,116.0,3.95,30.0,679.0,961.37,706.56
2017,11,2,13,30,830.0,115.0,3.9,30.0,662.0,938.18,691.73
2017,11,2,13,45,819.5,113.0,3.85,30.5,636.5,907.05,670.31
2017,11,2,14,0,809.0,111.0,3.8,31.0,611.0,873.18,647.16
2017,11,2,14,15,795.5,109.0,3.8,30.5,579.0,834.2,623.29
2017,11,2,14,30,782.0,107.0,3.8,30.0,547.0,793.09,597.7
2017,11,2,14,45,761.0,104.0,3.8,30.0,508.0,743.04,564.29
2017,11,2,15,0,740.0,101.0,3.8,30.0,469.0,695.61,532.33
2017,11,2,15,15,713.5,97.0,3.7,29.5,425.0,638.82,493.24
2017,11,2,15,30,687.0,93.0,3.6,29.0,381.0,582.27,452.36
2017,11,2,15,45,646.5,88.0,3.55,29.0,333.0,516.55,402.65
2017,11,2,16,0,606.0,83.0,3.5,29.0,285.0,453.18,353.32
2017,11,2,16,15,551.0,75.5,3.25,28.0,235.5,382.5,297.89
2017,11,2,16,30,496.0,68.0,3.0,27.0,186.0,316.62,244.33
2017,11,2,16,45,408.0,57.0,2.75,26.5,138.0,239.45,180.4
2017,11,2,17,0,320.0,46.0,2.5,26.0,90.0,170.97,122.76
2017,11,2,17,15,195.0,30.0,2.5,25.0,53.0,99.81,60.71
2017,11,2,17,30,70.0,14.0,2.5,24.0,16.0,27.64,0.0
2017,11,2,17,45,35.0,7.0,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.0,5.0,0.55,19.5,5.0,0.0,0.0
2017,11,3,7,0,8.0,10.0,0.5,20.0,10.0,10.8,0.0
2017,11,3,7,15,77.5,34.0,0.65,20.5,43.5,67.18,40.8
2017,11,3,7,30,147.0,58.0,0.8,21.0,77.0,122.03,89.64
2017,11,3,7,45,236.0,75.0,0.95,22.0,122.5,183.29,140.38
2017,11,3,8,0,325.0,92.0,1.1,23.0,168.0,262.75,205.11
2017,11,3,8,15,384.0,104.5,1.25,23.5,215.5,325.58,256.23
2017,11,3,8,30,443.0,117.0,1.4,24.0,263.0,394.28,310.59
2017,11,3,8,45,502.5,121.5,1.55,24.5,311.5,459.77,361.2
2017,11,3,9,0,562.0,126.0,1.7,25.0,360.0,529.96,413.94
2017,11,3,9,15,281.0,114.0,1.75,25.5,231.0,343.53,270.65
2017,11,3,9,30,0.0,102.0,1.8,26.0,102.0,91.31,67.87
2017,11,3,9,45,63.0,179.0,1.85,26.5,214.5,227.75,176.88
2017,11,3,10,0,126.0,256.0,1.9,27.0,327.0,382.87,294.26
2017,11,3,10,15,93.0,262.5,1.85,27.5,316.5,350.06,267.13
2017,11,3,10,30,60.0,269.0,1.8,28.0,306.0,329.52,249.91
2017,11,3,10,45,415.0,203.0,1.8,28.5,474.0,633.4,477.79
2017,11,3,11,0,770.0,137.0,1.8,29.0,642.0,911.79,664.13
2017,11,3,11,15,776.5,138.5,1.75,29.0,658.5,934.64,674.58
2017,11,3,11,30,783.0,140.0,1.7,29.0,675.0,948.01,681.7
2017,11,3,11,45,761.0,153.0,1.7,29.5,678.5,956.56,685.22
2017,11,3,12,0,739.0,166.0,1.7,30.0,682.0,954.7,682.34
2017,11,3,12,15,569.0,231.5,1.7,30.0,628.5,852.74,615.82
2017,11,3,12,30,399.0,297.0,1.7,30.0,575.0,738.1,537.11
2017,11,3,12,45,389.0,295.5,1.7,30.5,564.0,723.89,527.57
2017,11,3,13,0,379.0,294.0,1.7,31.0,553.0,708.17,516.2
2017,11,3,13,15,555.5,224.0,1.7,31.0,593.5,810.93,589.44
2017,11,3,13,30,732.0,154.0,1.7,31.0,634.0,895.7,645.52
2017,11,3,13,45,727.0,149.0,1.75,31.0,610.5,868.08,628.19
2017,11,3,14,0,722.0,144.0,1.8,31.0,587.0,837.78,610.19
2017,11,3,14,15,706.5,140.5,1.8,31.0,555.5,797.59,585.03
2017,11,3,14,30,691.0,137.0,1.8,31.0,524.0,755.71,558.57
2017,11,3,14,45,676.0,130.5,1.85,31.0,487.0,709.48,529.17
2017,11,3,15,0,661.0,124.0,1.9,31.0,450.0,662.11,497.93
2017,11,3,15,15,632.0,118.5,1.9,30.5,407.0,605.0,459.13
2017,11,3,15,30,603.0,113.0,1.9,30.0,364.0,548.51,419.6
2017,11,3,15,45,563.5,105.5,1.95,30.0,317.5,484.44,372.57
2017,11,3,16,0,524.0,98.0,2.0,30.0,271.0,422.77,325.81
2017,11,3,16,15,467.0,88.5,1.75,29.0,223.0,350.07,269.73
2017,11,3,16,30,410.0,79.0,1.5,28.0,175.0,286.96,219.22
2017,11,3,16,45,327.5,64.5,1.3,27.5,129.0,214.16,159.9
2017,11,3,17,0,245.0,50.0,1.1,27.0,83.0,150.94,107.58
2017,11,3,17,15,139.5,31.0,1.15,26.0,48.0,85.69,50.58
2017,11,3,17,30,34.0,12.0,1.2,25.0,13.0,18.17,0.0
2017,11,3,17,45,17.0,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,6,45,7.0,5.0,2.65,20.5,5.5,0.0,0.0
2017,11,4,7,0,14.0,10.0,2.8,21.0,11.0,12.08,0.0
2017,11,4,7,15,103.0,31.5,2.9,21.0,45.0,70.61,41.32
2017,11,4,7,30,192.0,53.0,3.0,21.0,79.0,131.05,96.05
2017,11,4,7,45,274.5,69.5,3.15,21.5,124.0,199.01,153.52
2017,11,4,8,0,357.0,86.0,3.3,22.0,169.0,270.87,213.98
2017,11,4,8,15,415.5,97.0,3.35,22.5,216.0,333.48,266.22
2017,11,4,8,30,474.0,108.0,3.4,23.0,263.0,401.83,321.6
2017,11,4,8,45,237.0,93.5,3.5,23.5,171.0,252.56,203.11
2017,11,4,9,0,0.0,79.0,3.6,24.0,79.0,70.02,51.82
2017,11,4,9,15,0.0,88.5,3.6,24.0,88.5,78.76,58.9
2017,11,4,9,30,0.0,98.0,3.6,24.0,98.0,87.54,65.83
2017,11,4,9,45,8.5,152.0,3.6,24.5,156.5,146.6,113.09
2017,11,4,10,0,17.0,206.0,3.6,25.0,215.0,208.36,161.38
2017,11,4,10,15,18.5,217.5,3.6,25.5,228.0,221.22,170.66
2017,11,4,10,30,20.0,229.0,3.6,26.0,241.0,234.23,180.09
2017,11,4,10,45,29.5,250.5,3.65,26.5,269.5,281.36,215.85
2017,11,4,11,0,39.0,272.0,3.7,27.0,298.0,314.68,240.59
2017,11,4,11,15,90.0,300.0,3.7,27.0,361.0,395.96,302.93
2017,11,4,11,30,141.0,328.0,3.7,27.0,424.0,497.15,378.26
2017,11,4,11,45,113.0,326.5,3.7,27.5,404.5,450.75,342.27
2017,11,4,12,0,85.0,325.0,3.7,28.0,385.0,421.65,319.33
2017,11,4,12,15,49.5,283.0,3.7,28.0,318.0,338.12,256.51
2017,11,4,12,30,14.0,241.0,3.7,28.0,251.0,240.3,181.81
2017,11,4,12,45,155.0,277.0,3.7,28.5,382.5,453.27,345.71
2017,11,4,13,0,296.0,313.0,3.7,29.0,514.0,649.22,488.28
2017,11,4,13,15,232.0,312.5,3.7,29.0,467.5,564.75,426.09
2017,11,4,13,30,168.0,312.0,3.7,29.0,421.0,499.87,378.16
2017,11,4,13,45,167.0,299.5,3.7,29.0,404.5,481.03,365.25
2017,11,4,14,0,166.0,287.0,3.7,29.0,388.0,461.74,351.76
2017,11,4,14,15,444.5,204.5,3.65,29.0,456.0,635.03,485.5
2017,11,4,14,30,723.0,122.0,3.6,29.0,524.0,764.93,581.16
2017,11,4,14,45,708.5,116.5,3.6,29.0,487.0,719.18,549.34
2017,11,4,15,0,694.0,111.0,3.6,29.0,450.0,672.17,517.35
2017,11,4,15,15,487.5,138.0,3.55,28.5,365.5,517.87,403.16
2017,11,4,15,30,281.0,165.0,3.5,28.0,281.0,375.77,294.28
2017,11,4,15,45,428.5,125.0,3.5,28.0,277.0,418.5,328.97
2017,11,4,16,0,576.0,85.0,3.5,28.0,273.0,438.48,343.87
2017,11,4,16,15,520.0,77.0,3.2,27.5,224.5,368.41,287.58
2017,11,4,16,30,464.0,69.0,2.9,27.0,176.0,303.27,233.93
2017,11,4,16,45,390.0,56.5,2.65,26.5,130.5,232.02,174.51
2017,11,4,17,0,316.0,44.0,2.4,26.0,85.0,167.97,120.03
2017,11,4,17,15,158.0,29.0,2.35,25.0,49.5,87.98,50.57
2017,11,4,17,30,0.0,14.0,2.3,24.0,14.0,12.73,0.0
2017,11,4,17,45,0.0,7.0,2.25,23.5,7.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,0.5,2.65,20.5,0.5,0.0,0.0
2017,11,5,7,0,0.0,1.0,2.7,21.0,1.0,0.91,0.0
2017,11,5,7,15,0.0,7.0,2.95,21.0,7.0,6.14,0.0
2017,11,5,7,30,0.0,13.0,3.2,21.0,13.0,11.42,3.59
2017,11,5,7,45,0.0,21.0,3.5,21.5,21.0,18.47,9.62
2017,11,5,8,0,0.0,29.0,3.8,22.0,29.0,25.53,15.61
2017,11,5,8,15,0.0,37.5,3.85,22.5,37.5,33.05,21.9
2017,11,5,8,30,0.0,46.0,3.9,23.0,46.0,40.57,28.1
2017,11,5,8,45,0.0,39.5,4.0,23.5,39.5,34.82,23.23
2017,11,5,9,0,0.0,33.0,4.1,24.0,33.0,29.09,18.38
2017,11,5,9,15,0.0,55.5,4.1,24.5,55.5,49.02,34.6
2017,11,5,9,30,0.0,78.0,4.1,25.0,78.0,69.02,50.65
2017,11,5,9,45,0.0,85.0,4.1,25.5,85.0,75.27,55.41
2017,11,5,10,0,0.0,92.0,4.1,26.0,92.0,81.62,60.24
2017,11,5,10,15,0.0,91.0,4.05,26.5,91.0,80.64,59.19
2017,11,5,10,30,0.0,90.0,4.0,27.0,90.0,79.77,58.26
2017,11,5,10,45,0.0,82.0,3.95,27.5,82.0,72.67,52.4
2017,11,5,11,0,0.0,74.0,3.9,28.0,74.0,65.56,46.6
2017,11,5,11,15,5.0,146.0,3.85,28.0,149.0,137.21,103.0
2017,11,5,11,30,10.0,218.0,3.8,28.0,224.0,213.18,161.62
2017,11,5,11,45,24.5,254.0,3.8,28.5,271.0,264.3,200.48
2017,11,5,12,0,39.0,290.0,3.8,29.0,318.0,336.01,254.06
2017,11,5,12,15,168.5,304.5,3.75,29.0,421.5,499.9,378.66
2017,11,5,12,30,298.0,319.0,3.7,29.0,525.0,663.54,497.81
2017,11,5,12,45,167.0,299.0,3.7,29.5,414.0,490.74,369.99
2017,11,5,13,0,36.0,279.0,3.7,30.0,303.0,320.4,240.9
2017,11,5,13,15,326.5,235.5,3.65,30.0,447.5,584.73,444.07
2017,11,5,13,30,617.0,192.0,3.6,30.0,592.0,827.99,618.85
2017,11,5,13,45,603.0,187.5,3.6,30.5,566.0,795.16,594.1
2017,11,5,14,0,589.0,183.0,3.6,31.0,540.0,754.29,565.65
2017,11,5,14,15,652.0,154.0,3.55,31.0,530.0,764.85,574.42
2017,11,5,14,30,715.0,125.0,3.5,31.0,520.0,761.48,573.0
2017,11,5,14,45,413.0,170.0,3.5,31.0,394.5,537.84,411.23
2017,11,5,15,0,111.0,215.0,3.5,31.0,269.0,304.64,233.21
2017,11,5,15,15,383.0,155.5,3.35,30.5,316.5,463.42,359.32
2017,11,5,15,30,655.0,96.0,3.2,30.0,364.0,564.19,437.15
2017,11,5,15,45,624.0,88.5,3.05,30.0,318.5,503.18,390.15
2017,11,5,16,0,593.0,81.0,2.9,30.0,273.0,443.7,343.86
2017,11,5,16,15,538.0,73.5,2.6,29.0,224.5,373.91,289.26
2017,11,5,16,30,483.0,66.0,2.3,28.0,176.0,308.92,236.57
2017,11,5,16,45,404.0,54.0,2.0,27.0,130.0,235.21,175.92
2017,11,5,17,0,325.0,42.0,1.7,26.0,84.0,170.26,121.12
2017,11,5,17,15,196.0,26.5,1.75,25.5,48.5,94.97,52.42
2017,11,5,17,30,67.0,11.0,1.8,25.0,13.0,24.35,0.0
2017,11,5,17,45,33.5,5.5,1.9,24.5,6.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,16.0,5.0,2.3,19.5,5.5,0.0,0.0
2017,11,6,7,0,32.0,10.0,2.4,20.0,11.0,15.93,0.0
2017,11,6,7,15,147.0,27.5,2.7,20.5,45.0,82.46,44.91
2017,11,6,7,30,262.0,45.0,3.0,21.0,79.0,151.55,110.42
2017,11,6,7,45,358.0,56.5,3.35,21.5,125.0,217.41,167.08
2017,11,6,8,0,454.0,68.0,3.7,22.0,171.0,297.47,234.82
2017,11,6,8,15,512.0,76.5,3.75,22.5,219.0,363.49,290.35
2017,11,6,8,30,570.0,85.0,3.8,23.0,267.0,434.7,348.32
2017,11,6,8,45,294.0,118.0,3.85,23.5,212.5,316.19,254.02
2017,11,6,9,0,18.0,151.0,3.9,24.0,158.0,154.65,120.64
2017,11,6,9,15,20.5,168.0,3.85,24.5,177.0,173.48,135.44
2017,11,6,9,30,23.0,185.0,3.8,25.0,196.0,192.61,150.01
2017,11,6,9,45,93.5,218.0,3.75,25.5,268.5,296.88,232.71
2017,11,6,10,0,164.0,251.0,3.7,26.0,341.0,409.82,319.25
2017,11,6,10,15,488.0,177.5,3.6,26.5,467.0,641.98,497.24
2017,11,6,10,30,812.0,104.0,3.5,27.0,593.0,865.56,653.37
2017,11,6,10,45,825.0,104.0,3.45,27.5,618.5,899.27,672.07
2017,11,6,11,0,838.0,104.0,3.4,28.0,644.0,930.35,690.19
2017,11,6,11,15,843.5,105.0,3.35,28.5,660.5,952.59,702.3
2017,11,6,11,30,849.0,106.0,3.3,29.0,677.0,971.56,712.3
2017,11,6,11,45,854.5,105.0,3.25,29.5,686.0,984.73,718.57
2017,11,6,12,0,860.0,104.0,3.2,30.0,695.0,983.91,715.85
2017,11,6,12,15,859.5,104.0,3.15,30.0,694.5,985.22,716.25
2017,11,6,12,30,859.0,104.0,3.1,30.0,694.0,982.96,714.47
2017,11,6,12,45,855.5,104.0,3.1,30.0,685.5,974.2,709.04
2017,11,6,13,0,852.0,104.0,3.1,30.0,677.0,972.2,708.23
2017,11,6,13,15,846.0,103.0,3.1,30.0,660.0,952.76,696.11
2017,11,6,13,30,840.0,102.0,3.1,30.0,643.0,930.06,682.06
2017,11,6,13,45,829.0,101.0,3.1,30.0,618.0,899.64,662.96
2017,11,6,14,0,818.0,100.0,3.1,30.0,593.0,866.51,642.03
2017,11,6,14,15,804.5,98.0,3.05,29.5,561.5,827.53,618.01
2017,11,6,14,30,791.0,96.0,3.0,29.0,530.0,786.45,592.29
2017,11,6,14,45,766.5,95.0,3.0,29.0,491.0,735.94,558.75
2017,11,6,15,0,742.0,94.0,3.0,29.0,452.0,687.9,526.51
2017,11,6,15,15,715.5,90.0,2.85,28.5,409.0,631.37,487.63
2017,11,6,15,30,689.0,86.0,2.7,28.0,366.0,575.09,446.81
2017,11,6,15,45,654.5,80.5,2.55,27.5,319.5,512.75,400.24
2017,11,6,16,0,620.0,75.0,2.4,27.0,273.0,452.2,353.5
2017,11,6,16,15,564.5,68.0,2.2,26.5,224.5,381.46,297.25
2017,11,6,16,30,509.0,61.0,2.0,26.0,176.0,315.59,243.02
2017,11,6,16,45,425.5,50.5,1.8,25.5,129.5,240.32,180.38
2017,11,6,17,0,342.0,40.0,1.6,25.0,83.0,174.24,124.02
2017,11,6,17,15,171.0,26.0,1.55,24.5,47.5,87.29,46.23
2017,11,6,17,30,0.0,12.0,1.5,24.0,12.0,10.91,0.0
2017,11,6,17,45,0.0,6.0,1.45,23.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.0,18.0,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.0,18.0,5.0,4.55,0.0
2017,11,7,7,15,3.5,23.5,1.3,18.5,24.0,22.64,8.53
2017,11,7,7,30,7.0,42.0,1.6,19.0,43.0,42.33,28.53
2017,11,7,7,45,24.0,63.5,1.95,20.0,68.5,74.7,55.81
2017,11,7,8,0,41.0,85.0,2.3,21.0,94.0,105.71,81.88
2017,11,7,8,15,55.5,106.0,2.4,21.5,121.5,136.66,107.74
2017,11,7,8,30,70.0,127.0,2.5,22.0,149.0,169.17,134.43
2017,11,7,8,45,56.5,144.0,2.65,22.5,163.5,181.34,143.84
2017,11,7,9,0,43.0,161.0,2.8,23.0,178.0,192.26,151.87
2017,11,7,9,15,42.5,177.5,2.65,23.5,196.0,210.6,165.74
2017,11,7,9,30,42.0,194.0,2.5,24.0,214.0,229.01,179.38
2017,11,7,9,45,28.5,195.5,2.4,24.5,210.0,219.98,171.09
2017,11,7,10,0,15.0,197.0,2.3,25.0,206.0,197.97,152.76
2017,11,7,10,15,16.5,208.5,2.05,25.0,218.5,210.77,162.37
2017,11,7,10,30,18.0,220.0,1.8,25.0,231.0,223.72,171.93
2017,11,7,10,45,19.0,228.5,1.6,25.5,240.5,233.24,178.44
2017,11,7,11,0,20.0,237.0,1.4,26.0,250.0,242.85,184.96
2017,11,7,11,15,17.0,234.0,1.3,26.5,245.5,236.76,179.53
2017,11,7,11,30,14.0,231.0,1.2,27.0,241.0,230.67,174.23
2017,11,7,11,45,14.0,233.0,1.1,27.5,243.0,232.66,175.17
2017,11,7,12,0,14.0,235.0,1.0,28.0,245.0,234.67,176.13
2017,11,7,12,15,14.0,235.0,1.15,28.0,245.0,234.66,176.28
2017,11,7,12,30,14.0,235.0,1.3,28.0,245.0,234.68,176.48
2017,11,7,12,45,18.0,244.0,1.45,28.0,256.5,247.94,186.8
2017,11,7,13,0,22.0,253.0,1.6,28.0,268.0,261.27,197.15
2017,11,7,13,15,19.5,243.0,1.75,28.0,256.0,248.51,187.75
2017,11,7,13,30,17.0,233.0,1.9,28.0,244.0,235.88,178.5
2017,11,7,13,45,55.0,253.5,2.1,28.0,287.0,309.34,235.62
2017,11,7,14,0,93.0,274.0,2.3,28.0,330.0,366.69,279.79
2017,11,7,14,15,52.0,232.0,2.45,27.5,263.0,281.18,215.41
2017,11,7,14,30,11.0,190.0,2.6,27.0,196.0,187.4,143.19
2017,11,7,14,45,39.5,197.0,2.8,27.0,216.5,230.45,178.15
2017,11,7,15,0,68.0,204.0,3.0,27.0,237.0,260.27,202.36
2017,11,7,15,15,45.5,178.0,3.15,26.5,199.0,213.4,166.08
2017,11,7,15,30,23.0,152.0,3.3,26.0,161.0,159.33,123.6
2017,11,7,15,45,16.0,133.5,3.45,25.5,139.0,136.21,105.5
2017,11,7,16,0,9.0,115.0,3.6,25.0,117.0,113.86,87.68
2017,11,7,16,15,149.5,102.0,3.7,24.5,135.0,187.5,148.15
2017,11,7,16,30,290.0,89.0,3.8,24.0,153.0,237.6,186.22
2017,11,7,16,45,214.5,69.5,3.95,23.5,110.0,170.06,129.56
2017,11,7,17,0,139.0,50.0,4.1,23.0,67.0,111.25,80.0
2017,11,7,17,15,69.5,28.0,4.2,22.0,36.5,56.64,27.92
2017,11,7,17,30,0.0,6.0,4.3,21.0,6.0,5.46,0.0
2017,11,7,17,45,0.0,3.0,4.45,20.5,3.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,1.0,4.5,10.0,1.0,0.87,0.0
2017,11,8,7,30,0.0,2.0,4.5,10.0,2.0,1.75,0.0
2017,11,8,7,45,0.0,3.0,4.5,10.0,3.0,2.63,0.0
2017,11,8,8,0,0.0,4.0,4.5,10.0,4.0,3.51,0.0
2017,11,8,8,15,0.0,5.5,4.5,10.0,5.5,4.83,0.0
2017,11,8,8,30,0.0,7.0,4.5,10.0,7.0,6.15,0.0
2017,11,8,8,45,0.0,37.0,4.5,10.0,37.0,32.61,22.79
2017,11,8,9,0,0.0,67.0,4.5,10.0,67.0,59.22,45.75
2017,11,8,9,15,0.0,91.5,4.55,10.0,91.5,81.76,64.96
2017,11,8,9,30,0.0,116.0,4.6,10.0,116.0,105.13,84.69
2017,11,8,9,45,0.0,116.5,4.7,10.0,116.5,105.19,84.51
2017,11,8,10,0,0.0,117.0,4.8,10.0,117.0,105.39,84.46
2017,11,8,10,15,0.0,108.5,4.9,10.0,108.5,97.09,77.26
2017,11,8,10,30,0.0,100.0,5.0,10.0,100.0,89.01,70.28
2017,11,8,10,45,0.0,74.5,5.15,10.5,74.5,65.98,50.57
2017,11,8,11,0,0.0,49.0,5.3,11.0,49.0,43.35,31.25
2017,11,8,11,15,0.0,53.0,5.2,11.0,53.0,46.91,34.23
2017,11,8,11,30,0.0,57.0,5.1,11.0,57.0,50.47,37.21
2017,11,8,11,45,0.0,111.0,5.1,11.0,111.0,99.2,78.17
2017,11,8,12,0,0.0,165.0,5.1,11.0,165.0,150.82,121.09
2017,11,8,12,15,4.5,190.0,4.95,11.0,193.0,179.89,145.25
2017,11,8,12,30,9.0,215.0,4.8,11.0,221.0,209.47,169.7
2017,11,8,12,45,4.5,153.0,4.7,11.5,156.0,143.61,115.01
2017,11,8,13,0,0.0,91.0,4.6,12.0,91.0,80.71,62.4
2017,11,8,13,15,2.5,142.0,4.5,12.0,144.0,131.08,104.61
2017,11,8,13,30,5.0,193.0,4.4,12.0,197.0,183.82,148.31
2017,11,8,13,45,8.5,200.0,4.35,12.0,205.5,194.42,157.28
2017,11,8,14,0,12.0,207.0,4.3,12.0,214.0,205.09,166.41
2017,11,8,14,15,6.0,154.0,4.2,12.0,157.5,146.41,117.97
2017,11,8,14,30,0.0,101.0,4.1,12.0,101.0,90.12,70.91
2017,11,8,14,45,0.0,93.5,4.1,12.0,93.5,83.18,65.27
2017,11,8,15,0,0.0,86.0,4.1,12.0,86.0,76.27,59.6
2017,11,8,15,15,64.5,128.0,4.05,11.5,153.5,170.86,141.84
2017,11,8,15,30,129.0,170.0,4.0,11.0,221.0,271.1,226.96
2017,11,8,15,45,106.5,152.5,3.95,11.0,191.0,232.51,194.17
2017,11,8,16,0,84.0,135.0,3.9,11.0,161.0,187.33,155.79
2017,11,8,16,15,68.0,112.0,3.8,10.5,130.5,150.94,124.64
2017,11,8,16,30,52.0,89.0,3.7,10.0,100.0,116.22,94.38
2017,11,8,16,45,31.0,65.5,3.65,10.0,71.5,80.51,62.86
2017,11,8,17,0,10.0,42.0,3.6,10.0,43.0,43.63,30.56
2017,11,8,17,15,5.0,21.0,3.55,10.0,21.5,20.27,6.73
2017,11,8,17,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
