Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,9,7,15,138.0,21.5,2.75,7.5,37.5,71.34,31.72
2017,11,9,7,30,276.0,43.0,2.9,8.0,75.0,154.72,117.26
2017,11,9,7,45,370.5,55.5,3.1,8.5,122.0,221.67,178.18
2017,11,9,8,0,465.0,68.0,3.3,9.0,169.0,301.96,249.52
2017,11,9,8,15,524.5,77.0,3.3,9.5,218.0,369.81,309.33
2017,11,9,8,30,584.0,86.0,3.3,10.0,267.0,442.92,371.6
2017,11,9,8,45,623.5,92.5,3.35,10.5,314.5,506.0,423.84
2017,11,9,9,0,663.0,99.0,3.4,11.0,362.0,571.34,476.19
2017,11,9,9,15,331.5,107.5,3.35,11.5,239.0,371.84,312.1
2017,11,9,9,30,0.0,116.0,3.3,12.0,116.0,105.2,83.75
2017,11,9,9,45,0.0,125.0,3.25,12.5,125.0,113.56,90.68
2017,11,9,10,0,0.0,134.0,3.2,13.0,134.0,121.98,97.28
2017,11,9,10,15,1.0,154.5,3.15,13.0,155.0,142.69,114.26
2017,11,9,10,30,2.0,175.0,3.1,13.0,176.0,163.68,131.32
2017,11,9,10,45,11.5,207.0,3.05,13.5,214.0,204.49,164.46
2017,11,9,11,0,21.0,239.0,3.0,14.0,252.0,246.31,197.87
2017,11,9,11,15,20.5,243.0,2.95,14.5,256.5,249.88,199.98
2017,11,9,11,30,20.0,247.0,2.9,15.0,261.0,253.47,202.23
2017,11,9,11,45,21.0,252.0,2.85,15.5,267.0,259.61,206.6
2017,11,9,12,0,22.0,257.0,2.8,16.0,273.0,265.79,211.01
2017,11,9,12,15,47.0,283.0,2.75,16.0,315.5,337.46,268.03
2017,11,9,12,30,72.0,309.0,2.7,16.0,358.0,392.35,311.0
2017,11,9,12,45,80.0,308.0,2.7,16.0,362.0,398.85,316.18
2017,11,9,13,0,88.0,307.0,2.7,16.0,366.0,405.1,321.42
2017,11,9,13,15,45.5,245.0,2.65,16.0,275.5,292.19,232.62
2017,11,9,13,30,3.0,183.0,2.6,16.0,185.0,172.01,135.8
2017,11,9,13,45,5.5,189.0,2.55,16.5,192.5,180.63,143.02
2017,11,9,14,0,8.0,195.0,2.5,17.0,200.0,189.35,150.05
2017,11,9,14,15,66.5,219.5,2.45,16.5,256.0,280.04,225.25
2017,11,9,14,30,125.0,244.0,2.4,16.0,312.0,370.7,298.67
2017,11,9,14,45,62.5,161.5,2.35,16.0,195.5,209.41,169.26
2017,11,9,15,0,0.0,79.0,2.3,16.0,79.0,69.91,53.21
2017,11,9,15,15,0.0,64.0,2.25,16.0,64.0,56.56,42.28
2017,11,9,15,30,0.0,49.0,2.2,16.0,49.0,43.24,31.15
2017,11,9,15,45,0.0,42.5,2.15,16.0,42.5,37.48,26.34
2017,11,9,16,0,0.0,36.0,2.1,16.0,36.0,31.72,21.47
2017,11,9,16,15,208.5,56.0,1.9,15.5,101.0,181.48,148.74
2017,11,9,16,30,417.0,76.0,1.7,15.0,166.0,288.42,232.22
2017,11,9,16,45,330.5,61.0,1.55,14.5,120.5,213.36,166.94
2017,11,9,17,0,244.0,46.0,1.4,14.0,75.0,148.36,109.8
2017,11,9,17,15,122.0,23.0,1.3,13.5,37.5,69.52,31.42
2017,11,9,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,10,7,15,109.0,22.5,2.05,8.0,35.0,64.46,24.51
2017,11,10,7,30,218.0,45.0,2.0,8.0,70.0,138.11,104.29
2017,11,10,7,45,313.0,59.5,2.0,8.5,115.5,204.01,163.57
2017,11,10,8,0,408.0,74.0,2.0,9.0,161.0,281.04,231.31
2017,11,10,8,15,468.0,84.5,2.0,9.5,209.0,346.16,288.15
2017,11,10,8,30,528.0,95.0,2.0,10.0,257.0,420.45,350.59
2017,11,10,8,45,273.5,120.5,2.05,11.0,205.5,307.09,256.76
2017,11,10,9,0,19.0,146.0,2.1,12.0,154.0,150.96,123.0
2017,11,10,9,15,29.5,167.5,2.1,12.5,181.0,190.94,156.31
2017,11,10,9,30,40.0,189.0,2.1,13.0,208.0,222.85,182.01
2017,11,10,9,45,65.0,213.5,2.1,13.5,247.0,270.67,220.6
2017,11,10,10,0,90.0,238.0,2.1,14.0,286.0,320.49,260.0
2017,11,10,10,15,110.0,255.5,2.05,14.5,318.0,359.47,289.98
2017,11,10,10,30,130.0,273.0,2.0,15.0,350.0,415.51,332.5
2017,11,10,10,45,110.0,281.5,1.95,15.5,348.5,393.36,313.43
2017,11,10,11,0,90.0,290.0,1.9,16.0,347.0,385.99,306.08
2017,11,10,11,15,162.5,300.0,1.85,16.0,406.0,485.42,383.35
2017,11,10,11,30,235.0,310.0,1.8,16.0,465.0,569.52,446.69
2017,11,10,11,45,225.5,315.5,1.8,16.5,465.5,568.94,444.2
2017,11,10,12,0,216.0,321.0,1.8,17.0,466.0,567.38,441.72
2017,11,10,12,15,175.5,322.0,1.75,17.0,440.0,528.99,412.04
2017,11,10,12,30,135.0,323.0,1.7,17.0,414.0,489.94,381.95
2017,11,10,12,45,78.5,287.0,1.7,17.5,340.0,373.25,292.67
2017,11,10,13,0,22.0,251.0,1.7,18.0,266.0,259.83,203.67
2017,11,10,13,15,11.5,212.0,1.65,18.0,220.0,209.38,164.3
2017,11,10,13,30,1.0,173.0,1.6,18.0,174.0,160.25,125.14
2017,11,10,13,45,3.5,181.0,1.55,18.5,183.5,170.84,133.75
2017,11,10,14,0,6.0,189.0,1.5,19.0,193.0,181.58,142.29
2017,11,10,14,15,4.0,179.0,1.45,19.0,182.0,170.1,133.27
2017,11,10,14,30,2.0,169.0,1.4,19.0,171.0,158.82,124.47
2017,11,10,14,45,1.0,155.5,1.4,19.0,156.5,144.99,113.64
2017,11,10,15,0,0.0,142.0,1.4,19.0,142.0,131.33,102.87
2017,11,10,15,15,0.0,115.5,1.4,18.5,115.5,105.41,82.17
2017,11,10,15,30,0.0,89.0,1.4,18.0,89.0,79.87,61.45
2017,11,10,15,45,285.5,87.5,1.4,18.0,175.5,288.77,236.85
2017,11,10,16,0,571.0,86.0,1.4,18.0,262.0,437.14,352.43
2017,11,10,16,15,511.5,77.0,1.25,17.5,213.5,364.69,292.04
2017,11,10,16,30,452.0,68.0,1.1,17.0,165.0,297.5,235.57
2017,11,10,16,45,365.5,55.0,0.95,16.5,119.5,220.48,170.19
2017,11,10,17,0,279.0,42.0,0.8,16.0,74.0,155.73,113.46
2017,11,10,17,15,139.5,21.0,0.8,15.5,37.0,71.59,29.05
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,7,15,153.5,18.0,2.05,12.5,35.0,72.48,21.81
2017,11,11,7,30,307.0,36.0,2.3,13.0,70.0,158.22,116.19
2017,11,11,7,45,400.0,46.5,2.6,13.5,115.5,225.42,177.01
2017,11,11,8,0,493.0,57.0,2.9,14.0,161.0,302.98,245.14
2017,11,11,8,15,551.0,64.5,3.05,14.5,209.0,369.35,303.05
2017,11,11,8,30,609.0,72.0,3.2,15.0,257.0,440.9,363.37
2017,11,11,8,45,649.0,77.0,3.35,16.0,303.5,503.3,413.8
2017,11,11,9,0,689.0,82.0,3.5,17.0,350.0,568.04,464.26
2017,11,11,9,15,716.5,86.0,3.6,17.5,393.0,624.7,507.62
2017,11,11,9,30,744.0,90.0,3.7,18.0,436.0,678.48,546.51
2017,11,11,9,45,763.0,93.0,3.8,18.5,473.5,727.54,580.76
2017,11,11,10,0,782.0,96.0,3.9,19.0,511.0,775.48,613.66
2017,11,11,10,15,405.5,163.5,3.95,19.5,379.5,554.08,443.28
2017,11,11,10,30,29.0,231.0,4.0,20.0,248.0,261.33,205.83
2017,11,11,10,45,29.5,240.0,4.05,20.5,258.0,271.89,214.11
2017,11,11,11,0,30.0,249.0,4.1,21.0,268.0,282.54,221.73
2017,11,11,11,15,43.5,269.0,4.1,21.0,297.0,318.32,249.75
2017,11,11,11,30,57.0,289.0,4.1,21.0,326.0,354.71,277.95
2017,11,11,11,45,35.5,260.5,4.2,21.5,284.0,300.97,235.11
2017,11,11,12,0,14.0,232.0,4.3,22.0,242.0,232.27,180.54
2017,11,11,12,15,9.0,210.5,4.35,22.0,217.0,205.29,159.32
2017,11,11,12,30,4.0,189.0,4.4,22.0,192.0,178.71,138.23
2017,11,11,12,45,2.0,149.5,4.45,22.5,151.0,137.9,105.65
2017,11,11,13,0,0.0,110.0,4.5,23.0,110.0,98.29,73.86
2017,11,11,13,15,0.0,121.5,4.5,23.0,121.5,109.18,82.67
2017,11,11,13,30,0.0,133.0,4.5,23.0,133.0,120.24,91.61
2017,11,11,13,45,0.0,140.5,4.55,23.0,140.5,127.63,97.65
2017,11,11,14,0,0.0,148.0,4.6,23.0,148.0,135.2,103.87
2017,11,11,14,15,70.0,195.0,4.55,23.0,232.5,255.91,202.45
2017,11,11,14,30,140.0,242.0,4.5,23.0,317.0,381.56,302.07
2017,11,11,14,45,70.5,196.5,4.5,23.0,234.5,255.68,202.33
2017,11,11,15,0,1.0,151.0,4.5,23.0,152.0,141.47,109.76
2017,11,11,15,15,0.5,136.5,4.35,22.5,137.0,127.27,98.87
2017,11,11,15,30,0.0,122.0,4.2,22.0,122.0,113.2,87.84
2017,11,11,15,45,0.0,105.5,4.05,22.0,105.5,97.5,75.17
2017,11,11,16,0,0.0,89.0,3.9,22.0,89.0,81.87,62.39
2017,11,11,16,15,0.0,72.5,3.45,21.5,72.5,66.28,49.56
2017,11,11,16,30,0.0,56.0,3.0,21.0,56.0,50.71,36.52
2017,11,11,16,45,0.0,40.0,2.55,20.5,40.0,35.62,23.71
2017,11,11,17,0,0.0,24.0,2.1,20.0,24.0,21.14,11.26
2017,11,11,17,15,0.0,12.0,1.95,19.5,12.0,10.55,0.0
2017,11,11,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,12,7,15,121.0,19.0,1.35,16.0,32.0,62.52,12.16
2017,11,12,7,30,242.0,38.0,1.5,16.0,64.0,138.05,99.58
2017,11,12,7,45,337.5,50.0,1.7,16.5,107.5,202.46,156.7
2017,11,12,8,0,433.0,62.0,1.9,17.0,151.0,281.04,224.1
2017,11,12,8,15,216.5,39.0,1.8,17.0,83.5,163.3,132.19
2017,11,12,8,30,0.0,16.0,1.7,17.0,16.0,14.07,6.32
2017,11,12,8,45,0.0,37.0,1.65,17.5,37.0,32.61,22.08
2017,11,12,9,0,0.0,58.0,1.6,18.0,58.0,51.22,37.64
2017,11,12,9,15,0.0,42.5,1.55,18.5,42.5,37.49,25.94
2017,11,12,9,30,0.0,27.0,1.5,19.0,27.0,23.8,14.35
2017,11,12,9,45,0.0,29.5,1.45,20.0,29.5,26.02,16.09
2017,11,12,10,0,0.0,32.0,1.4,21.0,32.0,28.24,17.79
2017,11,12,10,15,68.5,151.0,1.4,21.0,190.5,206.48,164.2
2017,11,12,10,30,137.0,270.0,1.4,21.0,349.0,418.9,327.38
2017,11,12,10,45,82.0,257.5,1.4,21.5,305.5,340.34,264.58
2017,11,12,11,0,27.0,245.0,1.4,22.0,262.0,258.94,200.33
2017,11,12,11,15,70.0,276.5,1.45,22.0,322.0,352.66,273.19
2017,11,12,11,30,113.0,308.0,1.5,22.0,382.0,431.72,332.66
2017,11,12,11,45,56.5,235.0,1.55,22.5,272.5,292.95,226.44
2017,11,12,12,0,0.0,162.0,1.6,23.0,163.0,148.14,112.67
2017,11,12,12,15,0.0,140.0,1.7,23.0,140.5,126.77,96.19
2017,11,12,12,30,0.0,118.0,1.8,23.0,118.0,105.82,79.65
2017,11,12,12,45,27.5,202.0,1.9,23.5,220.0,228.17,176.59
2017,11,12,13,0,55.0,286.0,2.0,24.0,322.0,349.7,269.12
2017,11,12,13,15,98.0,290.5,2.05,24.0,352.5,395.87,304.9
2017,11,12,13,30,141.0,295.0,2.1,24.0,383.0,457.79,352.09
2017,11,12,13,45,87.0,264.5,2.15,24.0,318.0,353.23,273.07
2017,11,12,14,0,33.0,234.0,2.2,24.0,253.0,268.7,207.85
2017,11,12,14,15,23.0,212.0,2.25,24.0,225.0,221.13,171.44
2017,11,12,14,30,13.0,190.0,2.3,24.0,197.0,190.02,147.25
2017,11,12,14,45,7.0,171.0,2.35,24.0,175.0,166.05,128.55
2017,11,12,15,0,1.0,152.0,2.4,24.0,153.0,142.67,110.13
2017,11,12,15,15,0.5,137.0,2.35,23.5,137.5,127.94,98.84
2017,11,12,15,30,0.0,122.0,2.3,23.0,122.0,113.35,87.49
2017,11,12,15,45,239.0,109.0,2.3,23.0,181.5,273.69,220.4
2017,11,12,16,0,478.0,96.0,2.3,23.0,241.0,392.36,313.23
2017,11,12,16,15,417.5,85.0,2.0,22.5,195.0,323.25,256.14
2017,11,12,16,30,357.0,74.0,1.7,22.0,149.0,260.08,203.31
2017,11,12,16,45,274.5,58.5,1.45,21.5,106.5,189.52,144.04
2017,11,12,17,0,192.0,43.0,1.2,21.0,64.0,128.62,91.64
2017,11,12,17,15,96.0,21.5,1.15,20.5,32.0,60.08,17.56
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,135.0,18.0,1.35,14.5,32.0,64.71,5.44
2017,11,13,7,30,270.0,36.0,1.6,15.0,64.0,145.02,104.26
2017,11,13,7,45,362.5,48.0,1.9,15.5,108.0,211.92,164.44
2017,11,13,8,0,455.0,60.0,2.2,16.0,152.0,288.58,230.97
2017,11,13,8,15,289.5,89.5,2.15,16.5,154.0,262.02,212.85
2017,11,13,8,30,124.0,119.0,2.1,17.0,156.0,200.7,163.11
2017,11,13,8,45,108.5,139.5,2.1,17.5,176.0,219.71,178.65
2017,11,13,9,0,93.0,160.0,2.1,18.0,196.0,226.29,183.33
2017,11,13,9,15,104.0,180.0,2.05,18.5,224.5,259.14,209.3
2017,11,13,9,30,115.0,200.0,2.0,19.0,253.0,305.56,245.26
2017,11,13,9,45,164.5,217.0,2.0,19.5,299.5,367.6,293.68
2017,11,13,10,0,214.0,234.0,2.0,20.0,346.0,433.13,343.58
2017,11,13,10,15,291.0,236.0,1.95,20.5,398.5,523.0,410.89
2017,11,13,10,30,368.0,238.0,1.9,21.0,451.0,602.06,468.32
2017,11,13,10,45,327.0,258.5,1.85,21.5,453.5,598.41,462.07
2017,11,13,11,0,286.0,279.0,1.8,22.0,456.0,591.59,454.21
2017,11,13,11,15,322.5,279.0,1.8,22.5,484.0,631.69,482.51
2017,11,13,11,30,359.0,279.0,1.8,23.0,512.0,671.72,509.98
2017,11,13,11,45,435.0,257.5,1.85,23.5,543.5,742.4,559.62
2017,11,13,12,0,511.0,236.0,1.9,24.0,575.0,796.33,597.01
2017,11,13,12,15,462.5,254.5,1.9,24.0,561.0,770.43,577.38
2017,11,13,12,30,414.0,273.0,1.9,24.0,547.0,725.12,545.51
2017,11,13,12,45,355.5,283.5,1.95,24.5,517.0,677.76,510.98
2017,11,13,13,0,297.0,294.0,2.0,25.0,487.0,629.85,475.72
2017,11,13,13,15,398.0,258.0,1.95,24.5,509.5,679.61,515.15
2017,11,13,13,30,499.0,222.0,1.9,24.0,532.0,742.89,562.32
2017,11,13,13,45,343.5,245.0,1.9,24.0,454.5,598.53,457.58
2017,11,13,14,0,188.0,268.0,1.9,24.0,377.0,462.46,356.35
2017,11,13,14,15,270.0,241.0,1.9,24.0,388.0,511.86,396.23
2017,11,13,14,30,352.0,214.0,1.9,24.0,399.0,539.03,418.52
2017,11,13,14,45,282.0,206.5,1.9,24.0,348.0,462.51,361.09
2017,11,13,15,0,212.0,199.0,1.9,24.0,297.0,377.35,296.67
2017,11,13,15,15,199.0,182.5,1.85,24.0,267.0,341.26,269.56
2017,11,13,15,30,186.0,166.0,1.8,24.0,237.0,306.0,242.37
2017,11,13,15,45,333.0,130.5,1.8,24.0,238.5,357.06,283.88
2017,11,13,16,0,480.0,95.0,1.8,24.0,240.0,392.62,310.81
2017,11,13,16,15,421.0,84.0,1.6,23.0,194.0,324.21,255.69
2017,11,13,16,30,362.0,73.0,1.4,22.0,148.0,261.56,204.01
2017,11,13,16,45,283.0,57.0,1.2,21.5,105.5,191.52,145.23
2017,11,13,17,0,204.0,41.0,1.0,21.0,63.0,130.67,92.63
2017,11,13,17,15,102.0,20.5,1.0,20.5,31.5,60.37,14.21
2017,11,13,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,7,15,138.0,17.0,2.2,14.5,31.0,63.9,0.0
2017,11,14,7,30,276.0,34.0,2.6,15.0,62.0,145.72,104.07
2017,11,14,7,45,376.5,45.0,3.0,16.0,106.5,214.19,165.97
2017,11,14,8,0,477.0,56.0,3.4,17.0,151.0,293.96,235.02
2017,11,14,8,15,537.5,63.5,3.55,17.5,198.5,360.5,292.79
2017,11,14,8,30,598.0,71.0,3.7,18.0,246.0,432.47,353.22
2017,11,14,8,45,641.0,75.5,3.85,19.0,292.5,495.33,403.89
2017,11,14,9,0,684.0,80.0,4.0,20.0,339.0,560.81,454.79
2017,11,14,9,15,712.0,84.0,4.05,20.5,382.0,617.4,497.84
2017,11,14,9,30,740.0,88.0,4.1,21.0,425.0,671.15,536.51
2017,11,14,9,45,761.5,90.5,4.2,21.5,462.5,721.29,571.42
2017,11,14,10,0,783.0,93.0,4.3,22.0,500.0,770.51,605.08
2017,11,14,10,15,797.0,95.5,4.35,22.5,531.5,812.1,632.57
2017,11,14,10,30,811.0,98.0,4.4,23.0,563.0,851.68,658.34
2017,11,14,10,45,822.0,99.0,4.5,23.5,587.5,884.49,679.41
2017,11,14,11,0,833.0,100.0,4.6,24.0,612.0,914.65,698.71
2017,11,14,11,15,839.0,101.0,4.6,24.5,628.5,937.21,711.96
2017,11,14,11,30,845.0,102.0,4.6,25.0,645.0,956.59,723.08
2017,11,14,11,45,565.0,202.5,4.7,25.5,568.0,806.97,617.17
2017,11,14,12,0,285.0,303.0,4.8,26.0,491.0,633.5,484.87
2017,11,14,12,15,244.0,309.0,4.8,26.0,470.0,582.23,447.36
2017,11,14,12,30,203.0,315.0,4.8,26.0,449.0,548.73,421.73
2017,11,14,12,45,519.5,210.5,4.85,26.0,547.0,772.4,593.49
2017,11,14,13,0,836.0,106.0,4.9,26.0,645.0,954.02,721.74
2017,11,14,13,15,830.0,105.0,4.9,26.0,628.5,935.18,708.17
2017,11,14,13,30,824.0,104.0,4.9,26.0,612.0,913.17,693.79
2017,11,14,13,45,811.0,103.5,4.9,26.5,587.5,882.32,671.96
2017,11,14,14,0,798.0,103.0,4.9,27.0,563.0,848.91,648.42
2017,11,14,14,15,783.5,101.0,4.85,26.5,532.0,810.15,623.33
2017,11,14,14,30,769.0,99.0,4.8,26.0,501.0,769.42,596.58
2017,11,14,14,45,441.0,150.0,4.75,26.0,377.0,537.83,424.01
2017,11,14,15,0,113.0,201.0,4.7,26.0,253.0,306.07,240.46
2017,11,14,15,15,107.5,182.0,4.6,25.5,228.0,276.52,218.57
2017,11,14,15,30,102.0,163.0,4.5,25.0,203.0,247.36,196.13
2017,11,14,15,45,333.5,121.0,4.4,25.0,225.0,357.98,286.67
2017,11,14,16,0,565.0,79.0,4.3,25.0,247.0,427.03,340.46
2017,11,14,16,15,505.5,70.5,3.85,24.0,200.5,355.78,282.13
2017,11,14,16,30,446.0,62.0,3.4,23.0,154.0,289.8,226.76
2017,11,14,16,45,354.5,50.0,3.0,22.5,110.0,213.5,161.99
2017,11,14,17,0,263.0,38.0,2.6,22.0,66.0,147.26,103.95
2017,11,14,17,15,131.5,19.0,2.45,21.5,33.0,66.55,11.84
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,7,15,112.5,18.0,3.05,17.5,29.0,58.02,0.0
2017,11,15,7,30,225.0,36.0,3.2,18.0,58.0,130.69,91.49
2017,11,15,7,45,327.5,48.5,3.35,18.5,102.0,196.94,151.02
2017,11,15,8,0,430.0,61.0,3.5,19.0,146.0,277.74,220.36
2017,11,15,8,15,493.0,69.5,3.55,19.5,193.0,344.28,277.52
2017,11,15,8,30,556.0,78.0,3.6,20.0,240.0,416.51,337.58
2017,11,15,8,45,278.0,84.0,3.7,20.5,165.0,279.03,227.45
2017,11,15,9,0,0.0,90.0,3.8,21.0,90.0,81.2,61.81
2017,11,15,9,15,0.0,91.5,3.75,21.5,91.5,82.08,62.41
2017,11,15,9,30,0.0,93.0,3.7,22.0,93.0,83.14,62.98
2017,11,15,9,45,0.0,123.0,3.7,22.5,123.0,112.05,86.17
2017,11,15,10,0,0.0,153.0,3.7,23.0,153.0,141.58,109.47
2017,11,15,10,15,0.0,152.0,3.6,23.0,152.0,139.95,107.88
2017,11,15,10,30,0.0,151.0,3.5,23.0,151.0,138.51,106.51
2017,11,15,10,45,0.0,136.0,3.45,23.5,136.0,123.47,94.14
2017,11,15,11,0,0.0,121.0,3.4,24.0,121.0,108.86,82.2
2017,11,15,11,15,0.0,96.0,3.25,24.5,96.0,85.24,63.11
2017,11,15,11,30,0.0,71.0,3.1,25.0,71.0,62.89,45.08
2017,11,15,11,45,0.0,99.0,3.0,25.5,99.0,88.03,65.0
2017,11,15,12,0,0.0,127.0,2.9,26.0,127.0,114.41,85.66
2017,11,15,12,15,0.0,128.0,2.7,26.0,128.0,115.36,86.34
2017,11,15,12,30,0.0,129.0,2.5,26.0,129.0,116.32,87.09
2017,11,15,12,45,8.0,180.5,2.35,26.5,186.0,174.53,132.66
2017,11,15,13,0,16.0,232.0,2.2,27.0,243.0,235.08,179.01
2017,11,15,13,15,11.0,213.5,2.0,27.0,221.0,211.21,160.45
2017,11,15,13,30,6.0,195.0,1.8,27.0,199.0,187.69,142.35
2017,11,15,13,45,8.5,197.5,1.65,27.0,202.5,192.9,146.63
2017,11,15,14,0,11.0,200.0,1.5,27.0,206.0,198.17,150.91
2017,11,15,14,15,9.0,188.0,1.3,27.0,192.5,184.45,140.4
2017,11,15,14,30,7.0,176.0,1.1,27.0,179.0,170.94,130.1
2017,11,15,14,45,11.0,171.5,0.95,27.0,176.5,170.26,129.95
2017,11,15,15,0,15.0,167.0,0.8,27.0,174.0,169.5,129.68
2017,11,15,15,15,11.5,151.5,0.65,26.5,156.5,151.54,115.99
2017,11,15,15,30,8.0,136.0,0.5,26.0,139.0,133.98,102.52
2017,11,15,15,45,4.0,118.5,0.4,26.0,120.0,114.38,87.07
2017,11,15,16,0,0.0,101.0,0.3,26.0,101.0,95.26,71.81
2017,11,15,16,15,0.0,81.5,0.3,25.0,81.5,76.45,56.9
2017,11,15,16,30,0.0,62.0,0.3,24.0,62.0,57.62,41.58
2017,11,15,16,45,0.0,44.0,0.3,23.5,44.0,40.33,27.13
2017,11,15,17,0,0.0,26.0,0.3,23.0,26.0,22.93,12.28
2017,11,15,17,15,0.0,13.0,0.35,22.5,13.0,11.44,0.0
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,15,105.5,17.5,0.5,18.5,27.5,55.18,0.0
2017,11,16,7,30,211.0,35.0,0.5,19.0,55.0,125.07,85.86
2017,11,16,7,45,314.0,47.5,0.5,19.5,98.0,190.53,143.86
2017,11,16,8,0,417.0,60.0,0.5,20.0,141.0,270.62,210.49
2017,11,16,8,15,480.5,68.5,0.6,20.0,187.0,336.59,265.77
2017,11,16,8,30,544.0,77.0,0.7,20.0,233.0,408.32,324.05
2017,11,16,8,45,587.0,83.5,0.85,20.5,278.5,470.83,373.23
2017,11,16,9,0,630.0,90.0,1.0,21.0,324.0,536.08,422.96
2017,11,16,9,15,660.5,94.5,1.15,21.5,366.5,592.64,464.85
2017,11,16,9,30,691.0,99.0,1.3,22.0,409.0,649.93,506.03
2017,11,16,9,45,716.0,101.5,1.45,22.5,446.5,700.91,540.75
2017,11,16,10,0,741.0,104.0,1.6,23.0,484.0,751.41,574.63
2017,11,16,10,15,756.0,106.5,1.7,23.5,515.5,792.58,601.14
2017,11,16,10,30,771.0,109.0,1.8,24.0,547.0,827.47,623.19
2017,11,16,10,45,446.0,197.0,1.9,24.5,453.0,652.37,497.45
2017,11,16,11,0,121.0,285.0,2.0,25.0,359.0,428.4,327.26
2017,11,16,11,15,102.0,289.0,2.05,25.5,352.5,399.3,305.7
2017,11,16,11,30,83.0,293.0,2.1,26.0,346.0,386.51,294.96
2017,11,16,11,45,145.0,302.0,2.2,26.5,396.0,476.1,361.96
2017,11,16,12,0,207.0,311.0,2.3,27.0,446.0,548.31,414.61
2017,11,16,12,15,198.5,312.0,2.3,27.0,441.5,541.61,409.07
2017,11,16,12,30,190.0,313.0,2.3,27.0,437.0,534.19,403.56
2017,11,16,12,45,493.0,217.0,2.35,27.5,533.5,753.53,565.58
2017,11,16,13,0,796.0,121.0,2.4,28.0,630.0,931.81,685.24
2017,11,16,13,15,790.0,120.0,2.35,28.0,614.0,913.58,671.65
2017,11,16,13,30,784.0,119.0,2.3,28.0,598.0,892.31,658.04
2017,11,16,13,45,545.5,183.5,2.3,28.0,511.0,729.48,548.01
2017,11,16,14,0,307.0,248.0,2.3,28.0,424.0,561.43,425.88
2017,11,16,14,15,303.5,234.5,2.3,28.0,400.5,533.67,407.66
2017,11,16,14,30,300.0,221.0,2.3,28.0,377.0,505.15,387.78
2017,11,16,14,45,502.5,160.0,2.3,28.0,397.5,597.89,460.11
2017,11,16,15,0,705.0,99.0,2.3,28.0,418.0,665.52,511.44
2017,11,16,15,15,676.5,94.0,2.15,27.5,376.0,608.61,470.64
2017,11,16,15,30,648.0,89.0,2.0,27.0,334.0,552.2,429.52
2017,11,16,15,45,605.5,83.5,1.95,27.0,288.5,487.49,380.52
2017,11,16,16,0,563.0,78.0,1.9,27.0,243.0,425.33,331.96
2017,11,16,16,15,502.5,69.5,1.7,26.0,196.5,353.77,275.47
2017,11,16,16,30,442.0,61.0,1.5,25.0,150.0,287.56,221.28
2017,11,16,16,45,351.5,48.5,1.3,24.5,106.5,211.43,157.93
2017,11,16,17,0,261.0,36.0,1.1,24.0,63.0,145.01,100.3
2017,11,16,17,15,130.5,18.0,1.2,23.5,31.5,64.95,2.21
2017,11,16,17,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,15,113.5,17.0,3.75,19.5,27.5,56.38,0.0
2017,11,17,7,30,227.0,34.0,3.9,20.0,55.0,129.27,87.66
2017,11,17,7,45,328.5,46.5,4.05,20.5,98.0,194.9,147.8
2017,11,17,8,0,430.0,59.0,4.2,21.0,141.0,274.99,216.39
2017,11,17,8,15,215.0,51.5,4.5,21.5,92.5,178.99,142.93
2017,11,17,8,30,0.0,44.0,4.8,22.0,44.0,38.8,26.7
2017,11,17,8,45,0.0,53.0,5.1,22.5,53.0,46.78,33.3
2017,11,17,9,0,0.0,62.0,5.4,23.0,62.0,54.77,39.77
2017,11,17,9,15,0.0,66.0,5.55,23.5,66.0,58.33,42.51
2017,11,17,9,30,0.0,70.0,5.7,24.0,70.0,61.89,45.21
2017,11,17,9,45,0.0,99.5,5.85,24.5,99.5,89.17,67.14
2017,11,17,10,0,0.0,129.0,6.0,25.0,129.0,117.66,89.75
2017,11,17,10,15,0.0,137.0,6.0,25.5,137.0,125.16,95.33
2017,11,17,10,30,0.0,145.0,6.0,26.0,145.0,132.71,100.95
2017,11,17,10,45,113.5,213.0,6.05,26.5,282.0,334.82,262.61
2017,11,17,11,0,227.0,281.0,6.1,27.0,419.0,522.24,406.27
2017,11,17,11,15,219.0,290.5,6.05,27.0,426.5,529.69,410.51
2017,11,17,11,30,211.0,300.0,6.0,27.0,434.0,536.16,414.55
2017,11,17,11,45,515.5,208.5,6.0,27.5,541.5,764.56,589.39
2017,11,17,12,0,820.0,117.0,6.0,28.0,649.0,962.13,728.31
2017,11,17,12,15,560.0,206.0,5.95,28.0,569.5,810.25,619.45
2017,11,17,12,30,300.0,295.0,5.9,28.0,490.0,639.32,489.43
2017,11,17,12,45,563.0,202.5,5.9,28.5,562.5,804.74,615.89
2017,11,17,13,0,826.0,110.0,5.9,29.0,635.0,947.36,714.98
2017,11,17,13,15,820.0,109.0,5.85,29.0,619.0,928.83,701.68
2017,11,17,13,30,814.0,108.0,5.8,29.0,603.0,907.16,687.16
2017,11,17,13,45,808.5,104.5,5.75,29.5,580.0,880.03,667.55
2017,11,17,14,0,803.0,101.0,5.7,30.0,557.0,850.03,646.05
2017,11,17,14,15,789.0,98.5,5.65,29.5,526.5,811.22,620.92
2017,11,17,14,30,775.0,96.0,5.6,29.0,496.0,770.39,594.11
2017,11,17,14,45,751.0,94.5,5.6,29.0,458.5,721.06,559.82
2017,11,17,15,0,727.0,93.0,5.6,29.0,421.0,674.84,527.39
2017,11,17,15,15,699.0,88.5,5.45,28.5,378.5,618.09,486.63
2017,11,17,15,30,671.0,84.0,5.3,28.0,336.0,561.74,444.26
2017,11,17,15,45,636.5,77.5,5.2,28.0,291.0,499.83,395.74
2017,11,17,16,0,602.0,71.0,5.1,28.0,246.0,439.73,347.25
2017,11,17,16,15,542.5,63.5,4.8,27.5,199.0,367.95,288.61
2017,11,17,16,30,483.0,56.0,4.5,27.0,152.0,301.4,232.56
2017,11,17,16,45,394.5,44.5,4.2,26.5,108.0,224.91,167.95
2017,11,17,17,0,306.0,33.0,3.9,26.0,64.0,158.32,108.86
2017,11,17,17,15,153.0,16.5,3.9,25.5,32.0,71.2,0.0
2017,11,17,17,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,7,15,103.0,17.0,3.9,19.0,26.5,43.0,0.0
2017,11,18,7,30,206.0,34.0,3.9,19.0,53.0,122.68,82.23
2017,11,18,7,45,310.0,47.5,3.95,19.5,96.0,189.05,143.61
2017,11,18,8,0,414.0,61.0,4.0,20.0,139.0,269.33,212.48
2017,11,18,8,15,479.5,70.5,4.2,20.5,186.0,337.17,270.84
2017,11,18,8,30,545.0,80.0,4.4,21.0,233.0,410.96,332.58
2017,11,18,8,45,605.0,83.5,4.65,22.0,281.0,480.48,388.77
2017,11,18,9,0,665.0,87.0,4.9,23.0,329.0,554.1,446.43
2017,11,18,9,15,696.0,91.5,5.55,23.5,372.5,612.45,492.64
2017,11,18,9,30,727.0,96.0,6.2,24.0,416.0,671.49,538.07
2017,11,18,9,45,764.5,94.0,6.85,24.5,457.5,724.22,577.15
2017,11,18,10,0,802.0,92.0,7.5,25.0,499.0,781.33,619.13
2017,11,18,10,15,818.0,94.5,7.8,25.0,531.5,825.17,651.15
2017,11,18,10,30,834.0,97.0,8.1,25.0,564.0,867.08,681.69
2017,11,18,10,45,852.5,95.5,8.4,25.0,591.0,904.24,708.72
2017,11,18,11,0,871.0,94.0,8.7,25.0,618.0,938.97,734.01
2017,11,18,11,15,618.5,182.0,8.65,25.0,559.0,823.99,648.24
2017,11,18,11,30,366.0,270.0,8.6,25.0,500.0,667.65,524.93
2017,11,18,11,45,639.0,179.5,8.6,25.0,588.5,858.35,673.39
2017,11,18,12,0,912.0,89.0,8.6,25.0,677.0,1007.36,781.14
2017,11,18,12,15,912.5,89.0,8.55,24.5,677.5,1010.12,783.83
2017,11,18,12,30,913.0,89.0,8.5,24.0,678.0,1009.18,784.58
2017,11,18,12,45,915.5,87.0,8.5,24.0,671.5,1004.04,781.14
2017,11,18,13,0,918.0,85.0,8.5,24.0,665.0,995.17,775.19
2017,11,18,13,15,912.5,84.0,8.45,23.5,649.0,976.21,763.43
2017,11,18,13,30,907.0,83.0,8.4,23.0,633.0,953.84,749.28
2017,11,18,13,45,901.5,81.0,8.35,23.0,609.0,926.95,730.42
2017,11,18,14,0,896.0,79.0,8.3,23.0,585.0,896.93,709.3
2017,11,18,14,15,884.0,77.0,8.2,22.5,553.5,858.38,683.02
2017,11,18,14,30,872.0,75.0,8.1,22.0,522.0,817.45,654.76
2017,11,18,14,45,856.5,72.5,8.0,22.0,484.5,771.01,620.8
2017,11,18,15,0,841.0,70.0,7.9,22.0,447.0,729.22,590.13
2017,11,18,15,15,817.0,67.0,7.75,21.5,403.5,672.67,548.6
2017,11,18,15,30,793.0,64.0,7.6,21.0,360.0,615.81,505.08
2017,11,18,15,45,761.0,59.5,7.45,20.5,313.0,552.3,453.88
2017,11,18,16,0,729.0,55.0,7.3,20.0,266.0,490.0,401.96
2017,11,18,16,15,674.5,49.5,7.0,19.5,216.5,416.68,339.17
2017,11,18,16,30,620.0,44.0,6.7,19.0,167.0,347.73,278.04
2017,11,18,16,45,532.5,36.0,6.45,18.5,119.5,267.84,206.91
2017,11,18,17,0,445.0,28.0,6.2,18.0,72.0,197.14,139.62
2017,11,18,17,15,222.5,14.0,6.0,17.5,36.0,87.8,0.0
2017,11,18,17,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
