Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,15,89.0,11.0,3.4,10.5,16.0,32.88,0.0
2017,11,29,7,30,178.0,22.0,3.6,11.0,32.0,91.82,22.87
2017,11,29,7,45,305.0,34.5,3.8,11.5,73.0,171.25,128.35
2017,11,29,8,0,432.0,47.0,4.0,12.0,114.0,257.33,205.97
2017,11,29,8,15,507.0,55.5,4.1,12.5,160.5,328.03,269.46
2017,11,29,8,30,582.0,64.0,4.2,13.0,207.0,405.76,337.21
2017,11,29,8,45,635.0,69.0,4.3,13.5,254.0,473.14,394.69
2017,11,29,9,0,688.0,74.0,4.4,14.0,301.0,544.14,453.23
2017,11,29,9,15,720.5,78.0,4.35,14.5,345.0,603.2,499.98
2017,11,29,9,30,753.0,82.0,4.3,15.0,389.0,659.5,542.39
2017,11,29,9,45,778.5,84.5,4.25,16.0,428.0,712.8,579.29
2017,11,29,10,0,804.0,87.0,4.2,17.0,467.0,765.5,614.82
2017,11,29,10,15,820.0,89.5,4.15,17.5,499.5,809.36,644.23
2017,11,29,10,30,836.0,92.0,4.1,18.0,532.0,851.34,671.84
2017,11,29,10,45,848.5,93.0,4.1,18.5,558.0,886.28,694.26
2017,11,29,11,0,861.0,94.0,4.1,19.0,584.0,918.65,714.69
2017,11,29,11,15,868.5,95.0,4.0,19.0,602.0,943.56,730.6
2017,11,29,11,30,876.0,96.0,3.9,19.0,620.0,965.33,744.33
2017,11,29,11,45,882.5,95.5,3.85,19.5,630.5,980.99,752.77
2017,11,29,12,0,889.0,95.0,3.8,20.0,641.0,983.16,752.04
2017,11,29,12,15,890.0,95.0,3.75,20.0,642.5,987.07,754.23
2017,11,29,12,30,891.0,95.0,3.7,20.0,644.0,987.42,754.13
2017,11,29,12,45,891.0,94.0,3.65,20.5,637.5,982.03,748.86
2017,11,29,13,0,891.0,93.0,3.6,21.0,631.0,973.09,741.4
2017,11,29,13,15,885.5,92.0,3.5,21.0,616.0,955.47,729.25
2017,11,29,13,30,880.0,91.0,3.4,21.0,601.0,943.84,721.45
2017,11,29,13,45,874.5,88.5,3.35,21.5,578.5,917.57,702.58
2017,11,29,14,0,869.0,86.0,3.3,22.0,556.0,888.22,681.79
2017,11,29,14,15,856.0,84.0,3.15,22.0,526.0,850.19,655.65
2017,11,29,14,30,843.0,82.0,3.0,22.0,496.0,809.87,627.83
2017,11,29,14,45,827.5,78.5,2.9,22.0,460.0,763.72,595.93
2017,11,29,15,0,812.0,75.0,2.8,22.0,424.0,715.98,562.54
2017,11,29,15,15,785.5,72.0,2.55,21.5,381.5,659.74,522.69
2017,11,29,15,30,759.0,69.0,2.3,21.0,339.0,603.38,480.88
2017,11,29,15,45,723.0,64.0,2.05,21.0,293.0,539.1,430.2
2017,11,29,16,0,687.0,59.0,1.8,21.0,247.0,476.36,379.24
2017,11,29,16,15,626.0,53.0,1.6,20.0,199.0,404.95,321.28
2017,11,29,16,30,565.0,47.0,1.4,19.0,151.0,335.54,262.76
2017,11,29,16,45,463.5,37.5,1.2,18.0,105.5,251.35,191.07
2017,11,29,17,0,362.0,28.0,1.0,17.0,60.0,178.37,121.01
2017,11,29,17,15,181.0,14.0,1.0,16.5,30.0,65.77,0.0
2017,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,99.0,10.0,1.1,9.5,15.5,34.43,0.0
2017,11,30,7,30,198.0,20.0,1.2,10.0,31.0,95.92,14.18
2017,11,30,7,45,319.5,32.5,1.35,11.0,71.5,174.24,129.4
2017,11,30,8,0,441.0,45.0,1.5,12.0,112.0,258.48,205.0
2017,11,30,8,15,515.0,53.5,1.55,12.5,158.5,328.93,267.23
2017,11,30,8,30,589.0,62.0,1.6,13.0,205.0,406.37,333.21
2017,11,30,8,45,634.5,68.0,1.7,14.0,251.0,470.74,386.12
2017,11,30,9,0,680.0,74.0,1.8,15.0,297.0,538.09,439.24
2017,11,30,9,15,712.0,78.5,1.6,16.0,340.0,597.02,482.22
2017,11,30,9,30,744.0,83.0,1.4,17.0,383.0,656.8,523.02
2017,11,30,9,45,765.0,86.5,1.2,18.0,421.0,703.7,551.36
2017,11,30,10,0,786.0,90.0,1.0,19.0,459.0,753.51,580.31
2017,11,30,10,15,802.0,92.5,1.0,19.5,491.5,796.82,607.22
2017,11,30,10,30,818.0,95.0,1.0,20.0,524.0,838.32,632.47
2017,11,30,10,45,439.0,171.0,1.0,21.0,402.5,610.46,469.07
2017,11,30,11,0,60.0,247.0,1.0,22.0,281.0,313.73,241.79
2017,11,30,11,15,98.0,263.5,0.95,22.0,321.0,369.01,285.9
2017,11,30,11,30,136.0,280.0,0.9,22.0,361.0,443.22,340.72
2017,11,30,11,45,177.0,283.5,0.9,22.5,391.0,487.81,372.77
2017,11,30,12,0,218.0,287.0,0.9,23.0,421.0,532.62,404.67
2017,11,30,12,15,180.5,289.5,0.9,23.0,400.5,500.04,379.84
2017,11,30,12,30,143.0,292.0,0.9,23.0,380.0,466.77,355.06
2017,11,30,12,45,183.0,286.5,0.9,23.5,398.0,498.04,378.49
2017,11,30,13,0,223.0,281.0,0.9,24.0,416.0,528.2,400.32
2017,11,30,13,15,137.0,264.5,0.95,24.0,347.0,424.91,324.12
2017,11,30,13,30,51.0,248.0,1.0,24.0,278.0,306.66,235.18
2017,11,30,13,45,39.0,230.0,1.05,24.0,252.5,274.36,211.47
2017,11,30,14,0,27.0,212.0,1.1,24.0,227.0,227.55,175.82
2017,11,30,14,15,417.5,150.0,1.2,24.0,355.5,551.19,429.58
2017,11,30,14,30,808.0,88.0,1.3,24.0,484.0,788.56,597.68
2017,11,30,14,45,778.0,88.0,1.4,24.0,446.0,736.35,561.37
2017,11,30,15,0,748.0,88.0,1.5,24.0,408.0,687.6,529.83
2017,11,30,15,15,718.5,84.0,1.45,23.5,366.5,630.57,491.07
2017,11,30,15,30,689.0,80.0,1.4,23.0,325.0,573.93,450.14
2017,11,30,15,45,648.0,74.5,1.4,23.0,280.0,509.16,401.14
2017,11,30,16,0,607.0,69.0,1.4,23.0,235.0,446.62,352.1
2017,11,30,16,15,544.0,61.0,1.3,21.5,188.5,372.55,293.79
2017,11,30,16,30,481.0,53.0,1.2,20.0,142.0,303.9,237.32
2017,11,30,16,45,382.5,41.5,1.2,19.0,99.0,223.16,169.36
2017,11,30,17,0,284.0,30.0,1.2,18.0,56.0,153.37,103.62
2017,11,30,17,15,142.0,15.0,1.3,17.5,28.0,55.44,0.0
2017,11,30,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,10.5,0.95,9.5,10.5,9.55,0.0
2017,12,1,7,30,0.0,21.0,1.1,10.0,21.0,20.27,0.0
2017,12,1,7,45,75.5,39.0,1.3,11.0,50.5,77.35,55.58
2017,12,1,8,0,151.0,57.0,1.5,12.0,80.0,139.8,110.46
2017,12,1,8,15,184.0,76.5,1.55,12.5,114.0,185.65,151.07
2017,12,1,8,30,217.0,96.0,1.6,13.0,148.0,234.77,193.61
2017,12,1,8,45,255.5,109.0,1.65,13.5,183.0,281.97,233.7
2017,12,1,9,0,294.0,122.0,1.7,14.0,218.0,332.77,275.7
2017,12,1,9,15,487.5,110.0,1.85,15.0,295.0,475.05,390.5
2017,12,1,9,30,681.0,98.0,2.0,16.0,372.0,628.35,508.36
2017,12,1,9,45,708.5,101.5,2.2,17.5,410.0,681.68,544.45
2017,12,1,10,0,736.0,105.0,2.4,19.0,448.0,734.8,579.7
2017,12,1,10,15,753.0,108.0,2.4,19.5,480.0,778.08,608.05
2017,12,1,10,30,770.0,111.0,2.4,20.0,512.0,819.79,634.9
2017,12,1,10,45,784.0,112.5,2.45,21.0,537.5,855.17,656.1
2017,12,1,11,0,798.0,114.0,2.5,22.0,563.0,882.77,671.72
2017,12,1,11,15,805.5,115.0,2.5,22.0,580.5,906.76,687.05
2017,12,1,11,30,813.0,116.0,2.5,22.0,598.0,927.79,700.45
2017,12,1,11,45,835.5,109.0,2.55,22.5,611.0,950.75,714.32
2017,12,1,12,0,858.0,102.0,2.6,23.0,624.0,970.45,726.03
2017,12,1,12,15,858.0,102.0,2.55,23.0,625.5,973.52,727.26
2017,12,1,12,30,858.0,102.0,2.5,23.0,627.0,973.09,726.49
2017,12,1,12,45,855.5,101.5,2.5,23.5,620.0,966.14,720.66
2017,12,1,13,0,853.0,101.0,2.5,24.0,613.0,955.75,712.79
2017,12,1,13,15,847.0,100.0,2.45,24.0,598.0,938.08,701.17
2017,12,1,13,30,841.0,99.0,2.4,24.0,583.0,917.21,687.59
2017,12,1,13,45,831.0,97.5,2.4,24.5,560.5,889.06,668.33
2017,12,1,14,0,821.0,96.0,2.4,25.0,538.0,858.16,647.3
2017,12,1,14,15,783.5,95.5,2.35,24.5,498.5,802.47,611.19
2017,12,1,14,30,746.0,95.0,2.3,24.0,459.0,746.07,574.14
2017,12,1,14,45,746.0,91.0,2.25,24.0,432.0,718.97,556.26
2017,12,1,15,0,746.0,87.0,2.2,24.0,405.0,685.3,533.27
2017,12,1,15,15,717.5,83.0,1.9,23.5,364.0,629.16,493.09
2017,12,1,15,30,689.0,79.0,1.6,23.0,323.0,573.31,450.98
2017,12,1,15,45,648.5,73.5,1.3,22.5,278.5,508.91,401.27
2017,12,1,16,0,608.0,68.0,1.0,22.0,234.0,446.7,351.74
2017,12,1,16,15,545.5,60.5,1.0,21.0,187.5,373.43,294.04
2017,12,1,16,30,483.0,53.0,1.0,20.0,141.0,305.47,238.07
2017,12,1,16,45,384.5,41.5,1.05,19.5,98.0,224.54,169.92
2017,12,1,17,0,286.0,30.0,1.1,19.0,55.0,154.55,103.85
2017,12,1,17,15,143.0,15.0,1.15,18.5,27.5,55.93,0.0
2017,12,1,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,10.5,1.75,11.5,10.5,9.55,0.0
2017,12,2,7,30,0.0,21.0,2.0,12.0,21.0,20.52,0.0
2017,12,2,7,45,98.0,37.5,2.3,13.0,51.5,90.27,64.52
2017,12,2,8,0,196.0,54.0,2.6,14.0,82.0,154.73,121.54
2017,12,2,8,15,232.5,72.0,2.6,14.5,118.0,202.81,164.33
2017,12,2,8,30,269.0,90.0,2.6,15.0,154.0,254.5,209.21
2017,12,2,8,45,306.0,102.5,2.65,16.0,189.5,302.91,249.97
2017,12,2,9,0,343.0,115.0,2.7,17.0,225.0,366.79,301.66
2017,12,2,9,15,528.5,102.5,2.9,17.5,299.5,498.61,408.26
2017,12,2,9,30,714.0,90.0,3.1,18.0,374.0,641.63,519.65
2017,12,2,9,45,740.0,93.0,3.35,19.0,412.5,694.35,556.2
2017,12,2,10,0,766.0,96.0,3.6,20.0,451.0,746.7,592.19
2017,12,2,10,15,704.5,115.0,3.55,20.5,459.0,745.27,588.21
2017,12,2,10,30,643.0,134.0,3.5,21.0,467.0,736.78,579.59
2017,12,2,10,45,734.5,119.0,3.5,22.0,517.5,818.34,635.08
2017,12,2,11,0,826.0,104.0,3.5,23.0,568.0,895.76,685.43
2017,12,2,11,15,711.5,140.5,3.45,23.0,549.0,854.92,655.24
2017,12,2,11,30,597.0,177.0,3.4,23.0,530.0,799.2,615.45
2017,12,2,11,45,736.5,137.0,3.35,23.5,579.5,894.86,680.76
2017,12,2,12,0,876.0,97.0,3.3,24.0,629.0,980.95,736.63
2017,12,2,12,15,876.5,97.0,3.25,24.0,630.5,984.65,737.83
2017,12,2,12,30,877.0,97.0,3.2,24.0,632.0,984.78,737.52
2017,12,2,12,45,873.5,97.0,3.2,24.5,625.0,977.5,731.4
2017,12,2,13,0,870.0,97.0,3.2,25.0,618.0,966.73,723.18
2017,12,2,13,15,864.0,96.0,3.15,25.0,603.0,948.95,711.49
2017,12,2,13,30,858.0,95.0,3.1,25.0,588.0,927.93,697.77
2017,12,2,13,45,574.0,164.5,3.1,25.0,489.0,732.58,563.03
2017,12,2,14,0,290.0,234.0,3.1,25.0,390.0,533.4,413.93
2017,12,2,14,15,283.0,223.0,3.05,25.0,368.5,506.57,395.45
2017,12,2,14,30,276.0,212.0,3.0,25.0,347.0,479.27,375.56
2017,12,2,14,45,479.5,152.0,3.0,25.0,365.0,574.12,451.54
2017,12,2,15,0,683.0,92.0,3.0,25.0,383.0,644.7,506.51
2017,12,2,15,15,638.0,94.0,2.8,24.5,344.0,586.48,463.27
2017,12,2,15,30,593.0,96.0,2.6,24.0,305.0,529.53,420.12
2017,12,2,15,45,563.0,86.0,2.45,23.5,263.0,470.79,374.97
2017,12,2,16,0,533.0,76.0,2.3,23.0,221.0,413.49,329.4
2017,12,2,16,15,478.5,66.0,2.0,22.0,177.5,345.25,273.91
2017,12,2,16,30,424.0,56.0,1.7,21.0,134.0,281.68,220.37
2017,12,2,16,45,339.0,43.0,1.4,20.0,93.5,207.89,157.56
2017,12,2,17,0,254.0,30.0,1.1,19.0,53.0,143.7,96.46
2017,12,2,17,15,127.0,15.0,1.1,18.5,26.5,51.38,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,2.0,1.05,15.0,2.0,1.82,0.0
2017,12,3,7,30,0.0,4.0,1.3,15.0,4.0,3.5,0.0
2017,12,3,7,45,0.0,12.0,1.6,15.5,12.0,10.54,2.6
2017,12,3,8,0,0.0,20.0,1.9,16.0,20.0,17.59,9.0
2017,12,3,8,15,0.0,29.0,1.95,16.5,29.0,25.54,15.93
2017,12,3,8,30,0.0,38.0,2.0,17.0,38.0,33.49,22.79
2017,12,3,8,45,0.0,48.0,2.15,17.5,48.0,42.35,30.31
2017,12,3,9,0,0.0,58.0,2.3,18.0,58.0,51.22,37.73
2017,12,3,9,15,0.0,67.0,2.4,18.5,67.0,59.22,44.29
2017,12,3,9,30,0.0,76.0,2.5,19.0,76.0,67.33,50.86
2017,12,3,9,45,0.0,68.0,2.65,20.0,68.0,60.11,44.54
2017,12,3,10,0,0.0,60.0,2.8,21.0,60.0,53.02,38.4
2017,12,3,10,15,0.0,93.5,2.9,21.5,93.5,83.37,63.11
2017,12,3,10,30,0.0,127.0,3.0,22.0,127.0,115.85,89.16
2017,12,3,10,45,0.0,114.5,3.1,22.5,114.5,103.26,78.64
2017,12,3,11,0,0.0,102.0,3.2,23.0,102.0,91.09,68.58
2017,12,3,11,15,4.0,149.0,3.2,23.0,151.5,140.58,108.35
2017,12,3,11,30,8.0,196.0,3.2,23.0,201.0,192.3,149.26
2017,12,3,11,45,4.0,168.5,3.2,23.5,171.0,159.95,123.12
2017,12,3,12,0,0.0,141.0,3.2,24.0,141.0,128.54,97.84
2017,12,3,12,15,12.5,189.0,3.2,24.0,196.5,188.96,146.09
2017,12,3,12,30,25.0,237.0,3.2,24.0,252.0,251.79,195.37
2017,12,3,12,45,30.0,241.0,3.25,24.0,259.5,278.8,216.31
2017,12,3,13,0,35.0,245.0,3.3,24.0,267.0,288.43,223.98
2017,12,3,13,15,143.5,253.0,3.35,24.0,336.0,417.7,326.57
2017,12,3,13,30,252.0,261.0,3.4,24.0,405.0,543.33,423.03
2017,12,3,13,45,357.0,228.5,3.5,24.0,424.5,594.17,463.75
2017,12,3,14,0,462.0,196.0,3.6,24.0,444.0,656.38,512.32
2017,12,3,14,15,284.5,206.5,3.65,24.0,356.5,488.2,384.35
2017,12,3,14,30,107.0,217.0,3.7,24.0,269.0,317.22,250.16
2017,12,3,14,45,163.0,199.0,3.75,24.0,271.5,351.84,279.53
2017,12,3,15,0,219.0,181.0,3.8,24.0,274.0,367.51,293.42
2017,12,3,15,15,208.5,164.5,3.7,23.5,246.0,333.07,267.01
2017,12,3,15,30,198.0,148.0,3.6,23.0,218.0,299.15,240.63
2017,12,3,15,45,370.0,111.0,3.5,23.0,220.0,376.12,303.21
2017,12,3,16,0,542.0,74.0,3.4,23.0,222.0,417.11,334.62
2017,12,3,16,15,479.0,65.5,3.0,22.5,177.5,345.62,275.08
2017,12,3,16,30,416.0,57.0,2.6,22.0,133.0,279.52,218.82
2017,12,3,16,45,320.5,44.5,2.2,21.5,92.5,200.95,151.95
2017,12,3,17,0,225.0,32.0,1.8,21.0,52.0,135.7,90.55
2017,12,3,17,15,112.5,16.0,1.85,20.5,26.0,48.14,0.0
2017,12,3,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,7,15,51.0,9.0,3.8,19.0,11.0,20.98,0.0
2017,12,4,7,30,102.0,18.0,3.9,19.0,22.0,60.25,0.0
2017,12,4,7,45,226.5,32.0,4.05,19.5,58.5,137.27,95.09
2017,12,4,8,0,351.0,46.0,4.2,20.0,95.0,218.7,168.28
2017,12,4,8,15,429.5,55.5,4.35,20.0,139.0,287.25,228.66
2017,12,4,8,30,508.0,65.0,4.5,20.0,183.0,363.33,294.18
2017,12,4,8,45,254.0,55.5,4.65,20.5,114.5,225.3,184.01
2017,12,4,9,0,0.0,46.0,4.8,21.0,46.0,40.57,28.29
2017,12,4,9,15,0.0,53.0,5.05,21.5,53.0,46.78,33.41
2017,12,4,9,30,0.0,60.0,5.3,22.0,60.0,53.0,38.41
2017,12,4,9,45,0.0,66.5,5.6,23.0,66.5,58.78,42.91
2017,12,4,10,0,0.0,73.0,5.9,24.0,73.0,64.56,47.34
2017,12,4,10,15,3.0,123.0,5.9,24.5,125.0,114.82,87.93
2017,12,4,10,30,6.0,173.0,5.9,25.0,177.0,168.36,130.44
2017,12,4,10,45,3.0,97.5,5.95,25.5,99.5,89.56,66.95
2017,12,4,11,0,0.0,22.0,6.0,26.0,22.0,19.41,10.1
2017,12,4,11,15,0.0,46.0,5.9,26.0,46.0,40.65,27.26
2017,12,4,11,30,0.0,70.0,5.8,26.0,70.0,61.96,44.37
2017,12,4,11,45,415.5,86.0,5.7,26.5,336.5,523.33,415.74
2017,12,4,12,0,831.0,102.0,5.6,27.0,603.0,942.48,718.88
2017,12,4,12,15,647.5,167.5,5.45,27.0,559.0,851.8,651.81
2017,12,4,12,30,464.0,233.0,5.3,27.0,515.0,742.46,570.21
2017,12,4,12,45,416.5,242.5,5.2,27.5,493.5,688.02,529.3
2017,12,4,13,0,369.0,252.0,5.1,28.0,472.0,650.88,500.16
2017,12,4,13,15,403.0,237.0,4.95,28.0,472.0,660.35,508.06
2017,12,4,13,30,437.0,222.0,4.8,28.0,472.0,684.54,525.97
2017,12,4,13,45,437.0,212.0,4.7,28.0,454.0,663.81,511.18
2017,12,4,14,0,437.0,202.0,4.6,28.0,436.0,641.33,495.32
2017,12,4,14,15,609.5,145.0,4.45,28.0,451.5,716.86,553.92
2017,12,4,14,30,782.0,88.0,4.3,28.0,467.0,768.33,591.06
2017,12,4,14,45,761.5,85.0,4.15,28.0,432.0,721.34,557.75
2017,12,4,15,0,741.0,82.0,4.0,28.0,397.0,673.28,523.86
2017,12,4,15,15,712.5,78.5,3.75,27.5,356.5,621.73,487.61
2017,12,4,15,30,684.0,75.0,3.5,27.0,316.0,566.99,446.74
2017,12,4,15,45,643.5,70.0,3.25,27.0,272.0,503.64,397.24
2017,12,4,16,0,603.0,65.0,3.0,27.0,228.0,442.47,348.08
2017,12,4,16,15,541.0,58.0,2.6,26.0,183.0,370.37,290.03
2017,12,4,16,30,479.0,51.0,2.2,25.0,138.0,303.53,234.28
2017,12,4,16,45,380.5,40.0,1.85,24.0,96.0,223.17,166.89
2017,12,4,17,0,282.0,29.0,1.5,23.0,54.0,153.74,101.82
2017,12,4,17,15,141.0,14.5,1.55,22.5,27.0,55.49,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.5,5.2,11.5,5.5,5.0,0.0
2017,12,5,7,30,0.0,11.0,5.3,11.0,11.0,9.68,0.0
2017,12,5,7,45,9.5,30.0,5.4,11.0,31.0,35.27,21.61
2017,12,5,8,0,19.0,49.0,5.5,11.0,51.0,60.28,44.98
2017,12,5,8,15,33.5,69.0,5.65,11.0,75.5,89.33,70.85
2017,12,5,8,30,48.0,89.0,5.8,11.0,100.0,119.63,97.75
2017,12,5,8,45,61.5,108.0,6.0,11.5,125.5,149.44,123.8
2017,12,5,9,0,75.0,127.0,6.2,12.0,151.0,180.57,150.59
2017,12,5,9,15,101.0,147.0,6.15,12.0,184.0,233.82,196.08
2017,12,5,9,30,127.0,167.0,6.1,12.0,217.0,278.98,234.28
2017,12,5,9,45,63.5,146.5,6.1,12.5,171.5,196.71,163.37
2017,12,5,10,0,0.0,126.0,6.1,13.0,126.0,116.09,93.07
2017,12,5,10,15,31.0,173.0,6.05,13.0,189.0,202.16,166.07
2017,12,5,10,30,62.0,220.0,6.0,13.0,252.0,284.0,234.15
2017,12,5,10,45,62.5,232.0,5.95,13.5,265.5,298.94,245.39
2017,12,5,11,0,63.0,244.0,5.9,14.0,279.0,313.95,256.7
2017,12,5,11,15,35.0,219.0,5.85,14.5,238.5,258.36,209.86
2017,12,5,11,30,7.0,194.0,5.8,15.0,198.0,189.45,152.04
2017,12,5,11,45,7.5,197.0,5.8,15.5,202.0,192.82,154.49
2017,12,5,12,0,8.0,200.0,5.8,16.0,206.0,196.29,156.97
2017,12,5,12,15,4.0,184.0,5.8,16.0,187.0,175.75,140.02
2017,12,5,12,30,0.0,168.0,5.8,16.0,168.0,155.55,123.35
2017,12,5,12,45,0.0,166.5,5.85,16.5,166.5,154.1,121.98
2017,12,5,13,0,0.0,165.0,5.9,17.0,165.0,152.71,120.68
2017,12,5,13,15,0.0,127.5,5.9,17.0,127.5,115.53,90.3
2017,12,5,13,30,0.0,90.0,5.9,17.0,90.0,79.75,60.87
2017,12,5,13,45,0.0,77.0,5.95,17.0,77.0,68.16,51.35
2017,12,5,14,0,0.0,64.0,6.0,17.0,64.0,56.6,41.8
2017,12,5,14,15,34.5,136.5,6.0,17.0,153.5,163.99,132.33
2017,12,5,14,30,69.0,209.0,6.0,17.0,243.0,276.58,225.37
2017,12,5,14,45,66.0,194.0,6.0,17.0,224.5,255.92,208.71
2017,12,5,15,0,63.0,179.0,6.0,17.0,206.0,235.54,192.34
2017,12,5,15,15,60.0,161.5,5.95,16.5,185.0,212.36,173.84
2017,12,5,15,30,57.0,144.0,5.9,16.0,164.0,189.49,155.31
2017,12,5,15,45,51.0,125.0,5.85,16.0,141.5,163.21,133.26
2017,12,5,16,0,45.0,106.0,5.8,16.0,119.0,137.52,111.41
2017,12,5,16,15,35.5,86.5,5.55,15.5,95.5,109.97,87.78
2017,12,5,16,30,26.0,67.0,5.3,15.0,72.0,83.31,64.61
2017,12,5,16,45,13.0,47.5,5.05,14.5,50.0,55.92,40.7
2017,12,5,17,0,0.0,28.0,4.8,14.0,28.0,26.5,14.49
2017,12,5,17,15,0.0,14.0,4.7,13.5,14.0,12.73,0.0
2017,12,5,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.0,3.1,5.0,1.0,0.88,0.0
2017,12,6,8,0,0.0,2.0,3.1,5.0,2.0,1.75,0.0
2017,12,6,8,15,0.0,3.5,3.05,5.0,3.5,3.07,0.0
2017,12,6,8,30,0.0,5.0,3.0,5.0,5.0,4.39,0.0
2017,12,6,8,45,0.0,6.5,2.95,5.0,6.5,5.71,0.0
2017,12,6,9,0,0.0,8.0,2.9,5.0,8.0,7.03,0.6
2017,12,6,9,15,0.0,10.0,2.9,5.0,10.0,8.79,2.17
2017,12,6,9,30,0.0,12.0,2.9,5.0,12.0,10.56,3.72
2017,12,6,9,45,0.0,53.0,2.95,5.0,53.0,46.79,35.7
2017,12,6,10,0,0.0,94.0,3.0,5.0,94.0,84.18,68.24
2017,12,6,10,15,0.0,105.0,3.05,5.0,105.0,94.59,77.08
2017,12,6,10,30,0.0,116.0,3.1,5.0,116.0,105.08,85.95
2017,12,6,10,45,2.0,148.0,3.2,5.5,149.5,138.51,114.33
2017,12,6,11,0,4.0,180.0,3.3,6.0,183.0,172.9,143.09
2017,12,6,11,15,2.0,160.5,3.4,6.0,162.0,150.52,123.88
2017,12,6,11,30,0.0,141.0,3.5,6.0,141.0,128.84,105.33
2017,12,6,11,45,0.0,145.5,3.6,6.0,145.5,133.17,108.97
2017,12,6,12,0,0.0,150.0,3.7,6.0,150.0,137.56,112.63
2017,12,6,12,15,0.0,125.0,3.8,6.0,125.0,112.95,91.7
2017,12,6,12,30,0.0,100.0,3.9,6.0,100.0,89.05,71.31
2017,12,6,12,45,0.0,90.5,4.0,6.5,90.5,80.21,63.65
2017,12,6,13,0,0.0,81.0,4.1,7.0,81.0,71.75,56.32
2017,12,6,13,15,0.0,70.0,4.1,7.0,70.0,61.96,47.96
2017,12,6,13,30,0.0,59.0,4.1,7.0,59.0,52.18,39.59
2017,12,6,13,45,0.0,72.0,4.15,7.0,72.0,63.72,49.61
2017,12,6,14,0,0.0,85.0,4.2,7.0,85.0,75.27,59.64
2017,12,6,14,15,13.0,136.5,4.15,7.0,143.0,136.65,112.93
2017,12,6,14,30,26.0,188.0,4.1,7.0,201.0,202.38,169.26
2017,12,6,14,45,13.0,114.5,4.05,7.0,121.0,114.71,94.4
2017,12,6,15,0,0.0,41.0,4.0,7.0,41.0,36.16,26.07
2017,12,6,15,15,0.0,36.5,3.9,6.5,36.5,32.17,22.71
2017,12,6,15,30,0.0,32.0,3.8,6.0,32.0,28.19,19.3
2017,12,6,15,45,0.0,27.5,3.75,6.0,27.5,24.21,15.8
2017,12,6,16,0,0.0,23.0,3.7,6.0,23.0,20.23,12.27
2017,12,6,16,15,0.0,18.5,3.45,6.0,18.5,16.26,8.71
2017,12,6,16,30,0.0,14.0,3.2,6.0,14.0,12.29,5.11
2017,12,6,16,45,0.0,9.5,2.95,6.0,9.5,8.34,1.51
2017,12,6,17,0,0.0,5.0,2.7,6.0,5.0,4.38,0.0
2017,12,6,17,15,0.0,2.5,2.45,5.5,2.5,2.27,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,2.5,2.65,6.0,2.5,0.0,0.0
2017,12,7,7,30,0.0,5.0,2.6,6.0,5.0,4.55,0.0
2017,12,7,7,45,0.0,15.0,2.6,6.0,15.0,13.19,4.5
2017,12,7,8,0,0.0,25.0,2.6,6.0,25.0,22.02,13.22
2017,12,7,8,15,0.0,36.5,2.7,6.0,36.5,32.19,22.48
2017,12,7,8,30,0.0,48.0,2.8,6.0,48.0,42.38,31.68
2017,12,7,8,45,0.0,60.0,2.9,6.0,60.0,53.44,41.55
2017,12,7,9,0,0.0,72.0,3.0,6.0,72.0,64.66,51.43
2017,12,7,9,15,0.0,71.0,3.15,6.0,71.0,63.0,49.9
2017,12,7,9,30,0.0,70.0,3.3,6.0,70.0,61.89,48.84
2017,12,7,9,45,0.0,89.0,3.5,6.5,89.0,79.7,64.13
2017,12,7,10,0,0.0,108.0,3.7,7.0,108.0,98.01,79.65
2017,12,7,10,15,0.0,87.0,3.9,7.0,87.0,77.22,61.55
2017,12,7,10,30,0.0,66.0,4.1,7.0,66.0,58.36,45.15
2017,12,7,10,45,0.0,65.5,4.35,7.0,65.5,57.93,44.69
2017,12,7,11,0,0.0,65.0,4.6,7.0,65.0,57.5,44.24
2017,12,7,11,15,0.0,108.0,4.75,7.0,108.0,96.79,77.94
2017,12,7,11,30,0.0,151.0,4.9,7.0,151.0,138.86,113.65
2017,12,7,11,45,1.0,164.0,5.05,7.0,164.5,152.75,125.34
2017,12,7,12,0,2.0,177.0,5.2,7.0,178.0,166.83,137.21
2017,12,7,12,15,5.5,190.0,5.3,7.0,193.5,183.53,151.41
2017,12,7,12,30,9.0,203.0,5.4,7.0,209.0,200.48,165.8
2017,12,7,12,45,10.5,206.0,5.5,7.0,213.0,205.16,169.84
2017,12,7,13,0,12.0,209.0,5.6,7.0,217.0,209.94,174.01
2017,12,7,13,15,6.0,188.5,5.65,7.0,193.0,182.9,151.13
2017,12,7,13,30,0.0,168.0,5.7,7.0,169.0,156.39,128.62
2017,12,7,13,45,4.5,176.0,5.8,7.0,179.0,169.21,139.91
2017,12,7,14,0,9.0,184.0,5.9,7.0,189.0,182.23,151.34
2017,12,7,14,15,4.5,132.5,5.85,6.5,135.0,125.38,103.17
2017,12,7,14,30,0.0,81.0,5.8,6.0,81.0,71.69,56.98
2017,12,7,14,45,0.0,44.5,5.75,6.0,44.5,39.27,28.83
2017,12,7,15,0,0.0,8.0,5.7,6.0,8.0,7.04,0.55
2017,12,7,15,15,0.0,7.0,5.5,5.5,7.0,6.15,0.0
2017,12,7,15,30,0.0,6.0,5.3,5.0,6.0,5.27,0.0
2017,12,7,15,45,0.0,5.0,5.15,5.0,5.0,4.39,0.0
2017,12,7,16,0,0.0,4.0,5.0,5.0,4.0,3.51,0.0
2017,12,7,16,15,0.0,3.0,4.8,4.5,3.0,2.63,0.0
2017,12,7,16,30,0.0,2.0,4.6,4.0,2.0,1.75,0.0
2017,12,7,16,45,0.0,1.5,4.4,3.5,1.5,1.31,0.0
2017,12,7,17,0,0.0,1.0,4.2,3.0,1.0,0.88,0.0
2017,12,7,17,15,0.0,0.5,3.95,2.5,0.5,0.45,0.0
2017,12,7,17,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.7,0.0,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,19.1,0.0
2017,12,8,7,45,260.5,28.5,1.9,0.0,62.5,144.44,100.92
2017,12,8,8,0,521.0,36.0,2.0,0.0,104.0,271.54,221.36
2017,12,8,8,15,601.0,43.0,1.95,0.5,152.5,346.75,291.9
2017,12,8,8,30,681.0,50.0,1.9,1.0,201.0,429.15,365.95
2017,12,8,8,45,732.5,54.5,1.85,2.0,250.0,499.32,426.43
2017,12,8,9,0,784.0,59.0,1.8,3.0,299.0,572.74,486.63
2017,12,8,9,15,817.0,62.5,1.75,3.5,345.0,635.51,536.5
2017,12,8,9,30,850.0,66.0,1.7,4.0,391.0,698.95,583.44
2017,12,8,9,45,874.0,68.0,1.7,5.0,432.5,754.07,621.26
2017,12,8,10,0,898.0,70.0,1.7,6.0,474.0,801.37,652.24
2017,12,8,10,15,914.0,72.0,1.8,6.5,508.5,847.36,683.85
2017,12,8,10,30,930.0,74.0,1.9,7.0,543.0,891.33,713.61
2017,12,8,10,45,941.0,75.5,2.05,7.5,571.0,927.98,738.44
2017,12,8,11,0,952.0,77.0,2.2,8.0,599.0,961.8,761.21
2017,12,8,11,15,959.0,77.5,2.3,8.0,618.5,987.64,779.17
2017,12,8,11,30,966.0,78.0,2.4,8.0,638.0,1010.1,794.96
2017,12,8,11,45,967.5,79.5,2.5,8.5,648.5,1025.07,804.23
2017,12,8,12,0,969.0,81.0,2.6,9.0,659.0,1036.3,811.11
2017,12,8,12,15,970.0,81.5,2.65,9.0,661.5,1041.99,815.27
2017,12,8,12,30,971.0,82.0,2.7,9.0,664.0,1043.84,817.03
2017,12,8,12,45,968.0,81.5,2.8,9.5,657.5,1036.76,811.86
2017,12,8,13,0,965.0,81.0,2.9,10.0,651.0,1025.9,804.3
2017,12,8,13,15,959.5,80.5,2.95,10.0,636.0,1008.97,793.62
2017,12,8,13,30,954.0,80.0,3.0,10.0,621.0,988.49,780.59
2017,12,8,13,45,943.5,79.0,3.1,10.5,597.5,959.44,760.55
2017,12,8,14,0,933.0,78.0,3.2,11.0,574.0,927.33,738.33
2017,12,8,14,15,919.5,76.5,3.2,11.0,543.0,889.19,712.24
2017,12,8,14,30,906.0,75.0,3.2,11.0,512.0,848.6,684.2
2017,12,8,14,45,882.5,74.0,3.25,11.0,473.5,805.55,654.31
2017,12,8,15,0,859.0,73.0,3.3,11.0,435.0,753.68,617.28
2017,12,8,15,15,831.0,69.5,3.1,10.5,391.5,694.64,573.98
2017,12,8,15,30,803.0,66.0,2.9,10.0,348.0,635.45,529.1
2017,12,8,15,45,762.5,62.0,2.7,10.0,301.0,568.06,473.98
2017,12,8,16,0,722.0,58.0,2.5,10.0,254.0,502.4,418.58
2017,12,8,16,15,659.5,52.0,2.1,9.0,204.5,425.11,352.78
2017,12,8,16,30,597.0,46.0,1.7,8.0,155.0,356.7,291.91
2017,12,8,16,45,495.0,37.0,1.35,7.5,108.5,270.48,214.63
2017,12,8,17,0,393.0,28.0,1.0,7.0,62.0,195.25,138.48
2017,12,8,17,15,196.5,14.0,0.95,6.5,31.0,85.65,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,127.5,6.5,4.0,1.5,10.0,0.0,0.0
2017,12,9,7,30,255.0,13.0,4.1,2.0,20.0,87.6,0.0
2017,12,9,7,45,398.5,22.0,4.2,2.5,60.5,181.73,123.1
2017,12,9,8,0,542.0,31.0,4.3,3.0,101.0,274.59,222.1
2017,12,9,8,15,619.0,37.5,4.15,3.5,148.5,348.23,292.23
2017,12,9,8,30,696.0,44.0,4.0,4.0,196.0,429.03,365.77
2017,12,9,8,45,734.5,49.5,3.9,5.0,243.0,493.38,422.36
2017,12,9,9,0,773.0,55.0,3.8,6.0,290.0,559.9,478.15
2017,12,9,9,15,805.0,58.0,3.85,7.5,335.0,620.75,526.46
2017,12,9,9,30,837.0,61.0,3.9,9.0,380.0,682.25,571.71
2017,12,9,9,45,860.5,63.0,3.95,10.5,420.5,729.97,604.2
2017,12,9,10,0,884.0,65.0,4.0,12.0,461.0,782.79,639.66
2017,12,9,10,15,899.0,67.0,4.3,12.5,495.0,827.53,671.97
