Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,15,30,0.0,114.0,3.7,20.0,114.0,107.17,83.72
2017,12,19,15,45,0.0,98.0,3.6,20.0,98.0,91.66,71.0
2017,12,19,16,0,0.0,82.0,3.5,20.0,82.0,76.21,58.18
2017,12,19,16,15,0.0,66.0,3.45,19.5,66.0,60.8,45.31
2017,12,19,16,30,0.0,50.0,3.4,19.0,50.0,45.37,32.23
2017,12,19,16,45,0.0,35.5,3.35,19.0,35.5,31.5,20.28
2017,12,19,17,0,0.0,21.0,3.3,19.0,21.0,18.49,8.79
2017,12,19,17,15,0.0,10.5,3.3,18.5,10.5,9.23,0.0
2017,12,19,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,20,7,45,238.0,15.0,3.9,8.5,40.0,109.51,29.53
2017,12,20,8,0,476.0,30.0,4.1,9.0,80.0,235.94,179.92
2017,12,20,8,15,566.0,37.0,4.0,9.5,127.0,311.38,252.28
2017,12,20,8,30,656.0,44.0,3.9,10.0,174.0,395.34,327.64
2017,12,20,8,45,708.5,49.0,3.85,10.5,222.0,464.54,388.83
2017,12,20,9,0,761.0,54.0,3.8,11.0,270.0,537.35,450.49
2017,12,20,9,15,795.0,57.0,3.8,11.5,315.0,598.97,501.02
2017,12,20,9,30,829.0,60.0,3.8,12.0,360.0,661.52,549.7
2017,12,20,9,45,853.5,62.5,3.85,13.0,401.0,717.05,589.26
2017,12,20,10,0,878.0,65.0,3.9,14.0,442.0,765.22,622.2
2017,12,20,10,15,894.0,66.5,3.85,15.0,476.5,810.57,651.84
2017,12,20,10,30,910.0,68.0,3.8,16.0,511.0,854.08,679.43
2017,12,20,10,45,922.0,69.0,3.75,17.0,539.0,891.37,701.96
2017,12,20,11,0,934.0,70.0,3.7,18.0,567.0,926.04,722.26
2017,12,20,11,15,941.5,71.0,3.55,18.5,587.5,953.77,738.14
2017,12,20,11,30,949.0,72.0,3.4,19.0,608.0,978.27,751.64
2017,12,20,11,45,953.0,72.5,3.3,19.5,620.5,995.47,760.4
2017,12,20,12,0,957.0,73.0,3.2,20.0,633.0,1009.08,766.79
2017,12,20,12,15,958.0,73.0,3.1,20.0,637.0,1015.5,769.9
2017,12,20,12,30,959.0,73.0,3.0,20.0,641.0,1018.17,770.67
2017,12,20,12,45,957.0,73.5,2.9,20.5,636.5,1014.82,766.12
2017,12,20,13,0,955.0,74.0,2.8,21.0,632.0,1007.73,759.29
2017,12,20,13,15,950.5,73.5,2.65,21.0,619.0,993.33,748.73
2017,12,20,13,30,946.0,73.0,2.5,21.0,606.0,975.36,735.98
2017,12,20,13,45,937.0,72.5,2.4,21.5,585.0,949.85,717.42
2017,12,20,14,0,928.0,72.0,2.3,22.0,564.0,921.21,696.93
2017,12,20,14,15,916.5,70.5,2.15,22.0,535.5,886.2,673.05
2017,12,20,14,30,905.0,69.0,2.0,22.0,507.0,848.58,647.38
2017,12,20,14,45,888.0,67.0,1.85,22.0,471.5,803.56,616.44
2017,12,20,15,0,871.0,65.0,1.7,22.0,436.0,756.8,584.07
2017,12,20,15,15,847.0,62.5,1.5,21.5,395.0,709.04,551.19
2017,12,20,15,30,823.0,60.0,1.3,21.0,354.0,653.97,512.39
2017,12,20,15,45,786.5,56.5,1.1,20.5,308.5,589.4,464.15
2017,12,20,16,0,750.0,53.0,0.9,20.0,263.0,526.06,414.76
2017,12,20,16,15,695.0,48.0,0.95,19.0,215.0,452.54,358.09
2017,12,20,16,30,640.0,43.0,1.0,18.0,167.0,382.94,301.44
2017,12,20,16,45,545.5,36.0,1.05,17.0,120.5,298.24,230.43
2017,12,20,17,0,451.0,29.0,1.1,16.0,74.0,222.61,161.15
2017,12,20,17,15,225.5,14.5,1.15,15.5,37.0,102.55,7.09
2017,12,20,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,21,7,45,222.5,15.0,3.15,12.0,38.0,103.6,20.95
2017,12,21,8,0,445.0,30.0,3.4,13.0,76.0,227.72,170.27
2017,12,21,8,15,535.0,37.5,3.45,13.5,122.0,297.05,236.65
2017,12,21,8,30,625.0,45.0,3.5,14.0,168.0,379.84,309.87
2017,12,21,8,45,676.0,50.5,3.55,15.0,214.5,447.25,368.04
2017,12,21,9,0,727.0,56.0,3.6,16.0,261.0,518.18,426.59
2017,12,21,9,15,761.0,59.5,3.55,16.5,305.0,578.92,475.42
2017,12,21,9,30,795.0,63.0,3.5,17.0,349.0,640.67,522.83
2017,12,21,9,45,626.0,105.0,3.5,17.5,345.5,604.62,492.03
2017,12,21,10,0,457.0,147.0,3.5,18.0,342.0,542.6,440.6
2017,12,21,10,15,452.0,162.5,3.75,18.5,369.0,573.39,463.57
2017,12,21,10,30,447.0,178.0,4.0,19.0,396.0,602.3,484.23
2017,12,21,10,45,662.0,129.0,4.25,20.0,471.0,751.97,597.1
2017,12,21,11,0,877.0,80.0,4.5,21.0,546.0,887.38,692.18
2017,12,21,11,15,883.0,81.0,4.6,21.0,565.0,912.63,709.01
2017,12,21,11,30,889.0,82.0,4.7,21.0,584.0,934.82,724.51
2017,12,21,11,45,871.5,90.5,4.85,21.5,591.5,950.63,734.58
2017,12,21,12,0,854.0,99.0,5.0,22.0,599.0,953.19,735.48
2017,12,21,12,15,854.0,99.5,5.0,22.0,602.0,958.92,739.23
2017,12,21,12,30,854.0,100.0,5.0,22.0,605.0,961.2,740.71
2017,12,21,12,45,837.0,105.0,5.0,22.5,597.5,949.21,730.9
2017,12,21,13,0,820.0,110.0,5.0,23.0,590.0,933.82,718.99
2017,12,21,13,15,813.0,109.0,4.9,23.0,576.5,917.7,707.47
2017,12,21,13,30,806.0,108.0,4.8,23.0,563.0,898.49,693.92
2017,12,21,13,45,778.0,113.0,4.7,23.0,539.5,869.85,673.8
2017,12,21,14,0,750.0,118.0,4.6,23.0,516.0,833.96,648.6
2017,12,21,14,15,734.0,115.0,4.35,23.0,488.5,797.08,621.95
2017,12,21,14,30,718.0,112.0,4.1,23.0,461.0,758.36,594.28
2017,12,21,14,45,708.0,101.0,3.95,23.0,424.5,713.34,562.2
2017,12,21,15,0,698.0,90.0,3.8,23.0,388.0,666.53,528.49
2017,12,21,15,15,642.0,95.5,3.45,22.5,350.0,604.69,482.98
2017,12,21,15,30,586.0,101.0,3.1,22.0,312.0,544.28,436.36
2017,12,21,15,45,523.5,97.5,2.8,21.5,268.0,468.18,377.05
2017,12,21,16,0,461.0,94.0,2.5,21.0,224.0,402.27,324.12
2017,12,21,16,15,402.0,82.5,2.3,20.5,181.0,333.79,268.12
2017,12,21,16,30,343.0,71.0,2.1,20.0,138.0,270.64,214.94
2017,12,21,16,45,248.0,56.0,1.95,19.5,97.0,193.35,149.66
2017,12,21,17,0,153.0,41.0,1.8,19.0,56.0,119.23,85.6
2017,12,21,17,15,76.5,20.5,1.8,19.0,28.0,54.4,4.98
2017,12,21,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,6.0,1.0,17.5,6.0,5.26,0.0
2017,12,22,8,0,0.0,12.0,1.1,18.0,12.0,10.54,2.69
2017,12,22,8,15,0.0,22.0,1.25,18.0,22.0,19.36,10.41
2017,12,22,8,30,0.0,32.0,1.4,18.0,32.0,28.19,18.07
2017,12,22,8,45,0.0,42.5,1.55,18.5,42.5,37.48,26.01
2017,12,22,9,0,0.0,53.0,1.7,19.0,53.0,46.79,33.85
2017,12,22,9,15,0.0,63.0,1.6,19.0,63.0,55.67,41.29
2017,12,22,9,30,0.0,73.0,1.5,19.0,73.0,64.83,48.88
2017,12,22,9,45,0.0,57.0,1.45,19.5,57.0,50.34,36.61
2017,12,22,10,0,0.0,41.0,1.4,20.0,41.0,36.17,24.66
2017,12,22,10,15,0.0,44.5,1.25,20.0,44.5,39.27,27.2
2017,12,22,10,30,0.0,48.0,1.1,20.0,48.0,42.38,29.71
2017,12,22,10,45,0.0,38.5,1.0,20.5,38.5,33.98,22.63
2017,12,22,11,0,0.0,29.0,0.9,21.0,29.0,25.59,15.6
2017,12,22,11,15,0.0,26.0,1.05,21.0,26.0,22.94,13.38
2017,12,22,11,30,0.0,23.0,1.2,21.0,23.0,20.3,11.17
2017,12,22,11,45,0.0,49.0,1.4,21.5,49.0,43.31,30.05
2017,12,22,12,0,0.0,75.0,1.6,22.0,75.0,66.4,48.75
2017,12,22,12,15,0.0,92.0,2.05,21.5,92.0,81.56,61.11
2017,12,22,12,30,0.0,109.0,2.5,21.0,109.0,97.65,74.27
2017,12,22,12,45,0.0,70.0,3.0,21.0,70.0,61.96,45.27
2017,12,22,13,0,0.0,31.0,3.5,21.0,31.0,27.38,16.94
2017,12,22,13,15,0.0,30.0,3.95,20.5,30.0,26.49,16.27
2017,12,22,13,30,0.0,29.0,4.4,20.0,29.0,25.6,15.59
2017,12,22,13,45,0.0,28.0,4.85,19.5,28.0,24.71,14.91
2017,12,22,14,0,0.0,27.0,5.3,19.0,27.0,23.82,14.23
2017,12,22,14,15,0.0,24.0,5.45,18.0,24.0,21.16,12.11
2017,12,22,14,30,0.0,21.0,5.6,17.0,21.0,18.51,9.97
2017,12,22,14,45,0.0,19.5,5.85,16.5,19.5,17.18,8.9
2017,12,22,15,0,0.0,18.0,6.1,16.0,18.0,15.85,7.82
2017,12,22,15,15,0.0,16.0,6.2,15.0,16.0,14.08,6.39
2017,12,22,15,30,0.0,14.0,6.3,14.0,14.0,12.31,4.93
2017,12,22,15,45,0.0,12.0,6.4,13.0,12.0,10.55,3.46
2017,12,22,16,0,0.0,10.0,6.5,12.0,10.0,8.78,1.96
2017,12,22,16,15,0.0,8.0,6.55,11.0,8.0,7.02,0.43
2017,12,22,16,30,0.0,6.0,6.6,10.0,6.0,5.26,0.0
2017,12,22,16,45,0.0,4.0,6.65,9.0,4.0,3.51,0.0
2017,12,22,17,0,0.0,2.0,6.7,8.0,2.0,1.75,0.0
2017,12,22,17,15,0.0,1.0,6.7,7.5,1.0,0.87,0.0
2017,12,22,17,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,5.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,165.5,16.5,2.85,1.5,33.0,85.4,6.16
2017,12,23,8,0,331.0,33.0,3.0,2.0,66.0,185.3,142.91
2017,12,23,8,15,408.0,44.0,2.95,2.5,107.5,250.47,207.26
2017,12,23,8,30,485.0,55.0,2.9,3.0,149.0,323.7,274.58
2017,12,23,8,45,538.0,62.0,2.9,4.0,192.0,386.8,331.15
2017,12,23,9,0,591.0,69.0,2.9,5.0,235.0,453.99,388.97
2017,12,23,9,15,631.5,72.0,2.8,5.5,275.5,512.09,437.73
2017,12,23,9,30,672.0,75.0,2.7,6.0,316.0,572.1,486.22
2017,12,23,9,45,769.0,72.5,2.65,7.0,377.5,664.63,557.0
2017,12,23,10,0,866.0,70.0,2.6,8.0,439.0,765.89,630.39
2017,12,23,10,15,883.0,72.0,2.4,8.0,474.5,813.03,662.0
2017,12,23,10,30,900.0,74.0,2.2,8.0,510.0,850.71,686.22
2017,12,23,10,45,913.0,75.5,2.0,8.5,539.0,889.49,709.32
2017,12,23,11,0,926.0,77.0,1.8,9.0,568.0,925.74,729.8
2017,12,23,11,15,934.0,78.0,1.6,9.5,589.0,954.08,744.03
2017,12,23,11,30,942.0,79.0,1.4,10.0,610.0,979.25,755.57
2017,12,23,11,45,940.0,82.0,1.25,10.5,621.5,994.21,760.64
2017,12,23,12,0,938.0,85.0,1.1,11.0,633.0,1005.47,763.2
2017,12,23,12,15,939.5,85.5,1.05,11.0,637.5,1013.26,766.86
2017,12,23,12,30,941.0,86.0,1.0,11.0,642.0,1017.36,768.29
2017,12,23,12,45,941.0,85.0,0.95,11.5,638.5,1014.46,763.94
2017,12,23,13,0,941.0,84.0,0.9,12.0,635.0,1007.85,757.46
2017,12,23,13,15,936.5,83.5,0.95,12.0,622.5,993.95,749.97
2017,12,23,13,30,932.0,83.0,1.0,12.0,610.0,976.53,740.33
2017,12,23,13,45,826.5,100.0,1.1,12.5,555.5,894.27,686.61
2017,12,23,14,0,721.0,117.0,1.2,13.0,501.0,808.24,629.46
2017,12,23,14,15,695.0,116.5,1.2,13.0,471.5,766.61,602.11
2017,12,23,14,30,669.0,116.0,1.2,13.0,442.0,723.73,572.95
2017,12,23,14,45,458.0,148.5,1.25,13.0,364.5,562.59,453.69
2017,12,23,15,0,247.0,181.0,1.3,13.0,287.0,408.03,332.77
2017,12,23,15,15,237.5,166.0,1.15,12.5,260.5,374.31,307.62
2017,12,23,15,30,228.0,151.0,1.0,12.0,234.0,340.83,281.29
2017,12,23,15,45,220.5,132.5,0.9,12.0,204.5,304.64,251.95
2017,12,23,16,0,213.0,114.0,0.8,12.0,175.0,268.7,222.13
2017,12,23,16,15,195.0,95.5,0.8,11.5,143.5,227.37,187.54
2017,12,23,16,30,177.0,77.0,0.8,11.0,112.0,187.57,153.14
2017,12,23,16,45,150.5,57.5,0.85,10.5,81.5,144.22,114.86
2017,12,23,17,0,124.0,38.0,0.9,10.0,51.0,103.22,76.83
2017,12,23,17,15,62.0,19.0,0.95,9.5,25.5,47.7,10.55
2017,12,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,210.5,14.5,3.4,5.0,35.5,96.95,0.15
2017,12,24,8,0,421.0,29.0,3.7,6.0,71.0,214.97,162.79
2017,12,24,8,15,515.5,37.0,3.8,6.5,116.5,288.88,235.5
2017,12,24,8,30,610.0,45.0,3.9,7.0,162.0,369.08,308.8
2017,12,24,8,45,667.0,50.0,4.0,8.0,209.5,438.36,370.55
2017,12,24,9,0,724.0,55.0,4.1,9.0,257.0,511.74,433.28
2017,12,24,9,15,614.5,80.5,4.7,10.0,272.0,510.27,432.93
2017,12,24,9,30,505.0,106.0,5.3,11.0,287.0,487.53,413.78
2017,12,24,9,45,488.5,124.0,5.9,12.0,315.0,518.47,438.36
2017,12,24,10,0,472.0,142.0,6.5,13.0,343.0,546.51,459.68
2017,12,24,10,15,353.0,177.0,6.65,13.0,334.5,494.59,414.94
2017,12,24,10,30,234.0,212.0,6.8,13.0,326.0,433.8,362.31
2017,12,24,10,45,359.0,200.5,7.0,13.5,385.5,548.91,457.55
2017,12,24,11,0,484.0,189.0,7.2,14.0,445.0,672.21,556.65
2017,12,24,11,15,535.5,180.0,7.2,13.5,473.5,719.67,595.37
2017,12,24,11,30,587.0,171.0,7.2,13.0,502.0,766.77,633.48
2017,12,24,11,45,393.5,222.5,7.25,13.0,446.5,635.59,525.74
2017,12,24,12,0,200.0,274.0,7.3,13.0,391.0,500.17,412.15
2017,12,24,12,15,380.0,233.0,7.25,13.0,457.0,641.8,530.45
2017,12,24,12,30,560.0,192.0,7.2,13.0,523.0,785.94,646.98
2017,12,24,12,45,604.0,176.0,7.15,13.0,531.0,815.14,669.39
2017,12,24,13,0,648.0,160.0,7.1,13.0,539.0,835.88,685.34
2017,12,24,13,15,649.0,155.5,6.95,12.5,529.0,825.14,678.13
2017,12,24,13,30,650.0,151.0,6.8,12.0,519.0,811.65,669.03
2017,12,24,13,45,752.5,121.0,6.7,12.0,532.5,858.12,705.28
2017,12,24,14,0,855.0,91.0,6.6,12.0,546.0,891.66,731.28
2017,12,24,14,15,541.0,153.0,6.45,11.5,436.0,668.84,558.8
2017,12,24,14,30,227.0,215.0,6.3,11.0,326.0,432.6,362.78
2017,12,24,14,45,288.5,191.0,6.2,11.0,322.0,461.7,389.09
2017,12,24,15,0,350.0,167.0,6.1,11.0,318.0,470.35,398.03
2017,12,24,15,15,333.0,155.5,5.85,10.5,288.5,431.43,366.38
2017,12,24,15,30,316.0,144.0,5.6,10.0,259.0,393.08,334.78
2017,12,24,15,45,302.5,127.0,5.45,9.5,225.5,350.93,299.61
2017,12,24,16,0,289.0,110.0,5.3,9.0,192.0,309.37,264.06
2017,12,24,16,15,264.0,92.5,4.95,8.5,157.5,261.62,222.06
2017,12,24,16,30,239.0,75.0,4.6,8.0,123.0,215.96,180.88
2017,12,24,16,45,199.0,57.0,4.35,7.5,89.5,165.2,134.62
2017,12,24,17,0,159.0,39.0,4.1,7.0,56.0,126.75,97.14
2017,12,24,17,15,79.5,19.5,3.85,6.5,28.0,54.51,16.17
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,92.5,17.0,2.6,0.0,26.5,59.09,0.0
2017,12,25,8,0,185.0,34.0,2.9,0.0,53.0,128.79,98.58
2017,12,25,8,15,233.5,51.5,3.05,0.5,87.5,180.17,149.68
2017,12,25,8,30,282.0,69.0,3.2,1.0,122.0,236.64,202.27
2017,12,25,8,45,308.5,85.0,3.4,2.0,158.0,284.19,245.7
2017,12,25,9,0,335.0,101.0,3.6,3.0,194.0,333.92,289.62
2017,12,25,9,15,364.5,112.5,3.55,3.5,229.0,382.27,331.43
2017,12,25,9,30,394.0,124.0,3.5,4.0,264.0,432.51,373.63
2017,12,25,9,45,586.5,104.0,3.45,4.5,339.5,571.53,489.98
2017,12,25,10,0,779.0,84.0,3.4,5.0,415.0,714.32,602.25
2017,12,25,10,15,798.0,87.0,3.35,5.5,450.0,761.55,635.28
2017,12,25,10,30,817.0,90.0,3.3,6.0,485.0,807.38,667.24
2017,12,25,10,45,825.0,94.0,3.25,6.5,512.0,843.24,691.16
2017,12,25,11,0,833.0,98.0,3.2,7.0,539.0,876.55,712.94
2017,12,25,11,15,842.0,99.0,3.2,7.5,559.5,904.49,730.92
2017,12,25,11,30,851.0,100.0,3.2,8.0,580.0,929.55,746.76
2017,12,25,11,45,491.0,187.5,3.2,8.5,465.5,704.59,575.98
2017,12,25,12,0,131.0,275.0,3.2,9.0,351.0,435.84,357.11
2017,12,25,12,15,129.5,277.0,3.25,9.0,353.0,437.44,359.51
2017,12,25,12,30,128.0,279.0,3.3,9.0,355.0,438.69,360.45
2017,12,25,12,45,125.5,278.5,3.4,9.5,352.5,435.55,357.41
2017,12,25,13,0,123.0,278.0,3.5,10.0,350.0,432.11,354.2
2017,12,25,13,15,263.5,255.5,3.55,10.0,406.0,554.07,454.96
2017,12,25,13,30,404.0,233.0,3.6,10.0,462.0,653.82,535.84
2017,12,25,13,45,409.5,220.5,3.65,10.5,446.0,636.9,522.27
2017,12,25,14,0,415.0,208.0,3.7,11.0,430.0,634.8,520.45
2017,12,25,14,15,403.0,198.5,3.65,11.0,405.5,586.46,483.74
2017,12,25,14,30,391.0,189.0,3.6,11.0,381.0,553.91,458.88
2017,12,25,14,45,394.0,174.0,3.6,11.5,356.0,541.49,448.92
2017,12,25,15,0,397.0,159.0,3.6,12.0,331.0,512.01,425.61
2017,12,25,15,15,372.5,150.5,3.4,11.5,300.0,454.6,380.47
2017,12,25,15,30,348.0,142.0,3.2,11.0,269.0,413.1,347.12
2017,12,25,15,45,478.0,109.0,3.05,11.0,260.0,455.69,382.79
2017,12,25,16,0,608.0,76.0,2.9,11.0,251.0,477.26,399.36
2017,12,25,16,15,549.5,68.5,2.45,10.0,205.5,405.2,338.15
2017,12,25,16,30,491.0,61.0,2.0,9.0,160.0,337.61,279.21
2017,12,25,16,45,393.0,50.5,1.6,8.5,116.0,254.29,205.7
2017,12,25,17,0,295.0,40.0,1.2,8.0,72.0,181.67,139.12
2017,12,25,17,15,147.5,20.0,1.2,7.5,36.0,84.83,32.11
2017,12,25,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,26,7,45,83.5,19.5,2.15,4.0,27.5,54.36,0.0
2017,12,26,8,0,167.0,39.0,2.3,4.0,55.0,128.49,96.63
2017,12,26,8,15,255.5,55.0,2.25,4.0,95.5,193.66,158.65
2017,12,26,8,30,344.0,71.0,2.2,4.0,136.0,268.72,226.49
2017,12,26,8,45,384.5,86.0,2.2,4.5,177.5,325.76,277.62
2017,12,26,9,0,425.0,101.0,2.2,5.0,219.0,386.3,330.06
2017,12,26,9,15,470.0,110.5,2.2,5.5,261.0,446.4,380.59
2017,12,26,9,30,515.0,120.0,2.2,6.0,303.0,509.56,431.96
2017,12,26,9,45,532.5,131.0,2.25,6.5,339.5,557.18,469.29
2017,12,26,10,0,550.0,142.0,2.3,7.0,376.0,604.72,505.64
2017,12,26,10,15,574.0,148.0,2.35,7.0,409.5,651.23,541.55
2017,12,26,10,30,598.0,154.0,2.4,7.0,443.0,697.5,576.69
2017,12,26,10,45,299.0,116.0,2.45,7.5,260.5,412.52,347.7
2017,12,26,11,0,0.0,78.0,2.5,8.0,78.0,69.04,53.75
2017,12,26,11,15,0.0,81.5,2.55,8.0,81.5,72.16,56.66
2017,12,26,11,30,0.0,85.0,2.6,8.0,85.0,75.29,59.26
2017,12,26,11,45,0.0,86.5,2.65,8.0,86.5,76.63,60.35
2017,12,26,12,0,0.0,88.0,2.7,8.0,88.0,77.97,61.45
2017,12,26,12,15,0.0,89.0,2.75,8.0,89.0,78.87,62.18
2017,12,26,12,30,0.0,90.0,2.8,8.0,90.0,79.76,62.93
2017,12,26,12,45,0.0,85.0,2.85,8.5,85.0,75.31,59.03
2017,12,26,13,0,0.0,80.0,2.9,9.0,80.0,70.85,55.15
2017,12,26,13,15,0.0,78.5,2.95,9.0,78.5,69.51,54.05
2017,12,26,13,30,0.0,77.0,3.0,9.0,77.0,68.17,52.95
2017,12,26,13,45,0.0,60.0,3.05,9.0,60.0,53.06,40.08
2017,12,26,14,0,0.0,43.0,3.1,9.0,43.0,37.98,27.19
2017,12,26,14,15,0.0,41.0,3.15,8.5,41.0,36.2,25.76
2017,12,26,14,30,0.0,39.0,3.2,8.0,39.0,34.42,24.33
2017,12,26,14,45,0.0,24.5,3.25,8.0,24.5,21.59,13.21
2017,12,26,15,0,0.0,10.0,3.3,8.0,10.0,8.8,2.06
2017,12,26,15,15,0.0,9.0,3.3,8.0,9.0,7.92,1.3
2017,12,26,15,30,0.0,8.0,3.3,8.0,8.0,7.03,0.53
2017,12,26,15,45,187.0,63.5,3.35,8.0,117.5,210.82,181.37
2017,12,26,16,0,374.0,119.0,3.4,8.0,227.0,382.33,325.35
2017,12,26,16,15,318.5,104.0,3.45,7.5,184.5,307.38,260.57
2017,12,26,16,30,263.0,89.0,3.5,7.0,142.0,247.36,207.63
2017,12,26,16,45,193.0,68.5,3.55,7.0,102.0,179.03,146.52
2017,12,26,17,0,123.0,48.0,3.6,7.0,62.0,118.01,90.95
2017,12,26,17,15,61.5,24.0,3.7,7.0,31.0,55.74,22.32
2017,12,26,17,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,8.5,5.15,3.0,8.5,7.47,0.0
2017,12,27,8,0,0.0,17.0,5.2,3.0,17.0,14.95,6.57
2017,12,27,8,15,0.0,29.5,5.25,3.0,29.5,26.0,16.96
2017,12,27,8,30,0.0,42.0,5.3,3.0,42.0,37.07,27.11
2017,12,27,8,45,0.0,56.0,5.35,3.5,56.0,50.25,38.98
2017,12,27,9,0,0.0,70.0,5.4,4.0,70.0,63.53,50.79
2017,12,27,9,15,0.0,83.5,5.3,4.0,83.5,76.32,62.1
2017,12,27,9,30,0.0,97.0,5.2,4.0,97.0,89.17,73.32
2017,12,27,9,45,0.0,82.0,5.15,4.0,82.0,73.23,59.18
2017,12,27,10,0,0.0,67.0,5.1,4.0,67.0,59.22,46.74
2017,12,27,10,15,0.0,99.0,5.0,4.0,99.0,89.09,72.8
2017,12,27,10,30,0.0,131.0,4.9,4.0,131.0,120.66,100.06
2017,12,27,10,45,0.0,137.0,4.85,4.5,137.0,126.21,104.43
2017,12,27,11,0,0.0,143.0,4.8,5.0,143.0,131.83,108.88
2017,12,27,11,15,0.0,137.5,4.7,5.0,137.5,125.93,103.64
2017,12,27,11,30,0.0,132.0,4.6,5.0,132.0,120.23,98.63
2017,12,27,11,45,0.0,136.5,4.55,5.5,136.5,124.53,102.03
2017,12,27,12,0,0.0,141.0,4.5,6.0,141.0,128.87,105.47
2017,12,27,12,15,0.0,153.0,4.45,6.0,153.0,140.77,115.53
2017,12,27,12,30,0.0,165.0,4.4,6.0,165.0,152.86,125.73
2017,12,27,12,45,2.5,176.5,4.35,6.0,178.0,167.04,137.84
2017,12,27,13,0,5.0,188.0,4.3,6.0,191.0,181.46,150.13
2017,12,27,13,15,2.5,172.0,4.2,5.5,173.5,162.68,134.45
2017,12,27,13,30,0.0,156.0,4.1,5.0,156.0,144.21,118.99
2017,12,27,13,45,0.0,144.5,4.1,5.0,144.5,132.85,109.45
2017,12,27,14,0,0.0,133.0,4.1,5.0,133.0,121.61,99.98
2017,12,27,14,15,0.0,98.5,4.0,5.0,98.5,88.01,71.17
2017,12,27,14,30,0.0,64.0,3.9,5.0,64.0,56.58,44.0
2017,12,27,14,45,0.0,56.5,3.85,5.0,56.5,49.91,38.28
2017,12,27,15,0,0.0,49.0,3.8,5.0,49.0,43.25,32.52
2017,12,27,15,15,0.0,44.5,3.75,4.5,44.5,39.26,29.15
2017,12,27,15,30,0.0,40.0,3.7,4.0,40.0,35.27,25.74
2017,12,27,15,45,0.0,34.5,3.65,4.0,34.5,30.4,21.45
2017,12,27,16,0,0.0,29.0,3.6,4.0,29.0,25.53,17.13
2017,12,27,16,15,0.0,23.5,3.45,4.0,23.5,20.67,12.77
2017,12,27,16,30,0.0,18.0,3.3,4.0,18.0,15.82,8.37
2017,12,27,16,45,0.0,13.0,3.2,4.0,13.0,11.41,4.34
2017,12,27,17,0,0.0,8.0,3.1,4.0,8.0,7.02,0.29
2017,12,27,17,15,0.0,4.0,3.0,3.5,4.0,3.5,0.0
2017,12,27,17,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,7,45,123.5,18.0,1.6,2.5,29.5,69.36,0.0
2017,12,28,8,0,247.0,36.0,1.9,3.0,59.0,154.0,115.37
2017,12,28,8,15,341.5,49.0,1.9,3.0,101.5,222.23,182.12
2017,12,28,8,30,436.0,62.0,1.9,3.0,144.0,302.27,254.79
2017,12,28,8,45,497.0,71.0,1.95,3.5,189.0,369.68,315.08
2017,12,28,9,0,558.0,80.0,2.0,4.0,234.0,441.97,377.51
2017,12,28,9,15,600.5,86.5,1.95,4.5,277.5,504.39,429.41
2017,12,28,9,30,643.0,93.0,1.9,5.0,321.0,569.02,481.14
2017,12,28,9,45,341.5,133.5,1.85,5.5,256.5,421.3,357.2
2017,12,28,10,0,40.0,174.0,1.8,6.0,192.0,212.98,178.16
2017,12,28,10,15,42.0,188.5,1.7,6.0,208.5,231.23,193.81
2017,12,28,10,30,44.0,203.0,1.6,6.0,225.0,249.73,208.7
2017,12,28,10,45,47.5,214.0,1.55,6.5,238.5,265.47,220.9
2017,12,28,11,0,51.0,225.0,1.5,7.0,252.0,281.5,233.22
2017,12,28,11,15,50.0,234.5,1.4,7.5,262.0,291.88,240.59
2017,12,28,11,30,49.0,244.0,1.3,8.0,272.0,302.28,247.95
2017,12,28,11,45,84.5,259.0,1.25,8.5,308.5,353.7,289.35
2017,12,28,12,0,120.0,274.0,1.2,9.0,345.0,423.91,344.06
2017,12,28,12,15,469.5,197.0,1.1,9.0,476.0,703.91,563.65
2017,12,28,12,30,819.0,120.0,1.0,9.0,607.0,951.92,734.83
2017,12,28,12,45,820.0,119.0,0.95,9.5,604.0,950.79,727.98
2017,12,28,13,0,821.0,118.0,0.9,10.0,601.0,946.28,722.9
2017,12,28,13,15,816.5,117.0,0.9,10.0,589.5,933.22,714.59
2017,12,28,13,30,812.0,116.0,0.9,10.0,578.0,916.96,704.37
2017,12,28,13,45,806.0,113.0,0.95,10.0,559.5,893.95,690.62
2017,12,28,14,0,800.0,110.0,1.0,10.0,541.0,868.03,674.88
2017,12,28,14,15,517.5,164.0,1.05,10.0,437.5,663.67,530.12
2017,12,28,14,30,235.0,218.0,1.1,10.0,334.0,443.58,360.98
2017,12,28,14,45,196.5,205.0,1.15,10.0,297.5,390.6,321.21
2017,12,28,15,0,158.0,192.0,1.2,10.0,261.0,339.76,280.86
2017,12,28,15,15,144.0,178.0,1.2,10.0,236.5,308.28,255.89
2017,12,28,15,30,130.0,164.0,1.2,10.0,212.0,277.8,231.2
2017,12,28,15,45,338.0,127.5,1.3,10.0,231.5,376.17,315.09
2017,12,28,16,0,546.0,91.0,1.4,10.0,251.0,458.64,381.51
2017,12,28,16,15,489.0,81.5,1.25,9.0,206.0,385.66,320.48
2017,12,28,16,30,432.0,72.0,1.1,8.0,161.0,320.82,265.14
2017,12,28,16,45,348.0,58.0,1.0,7.5,118.0,243.73,197.9
2017,12,28,17,0,264.0,44.0,0.9,7.0,75.0,175.65,136.34
2017,12,28,17,15,132.0,22.0,0.95,6.5,37.5,84.17,42.62
2017,12,28,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,29,7,45,135.5,17.5,1.15,3.5,30.0,72.08,0.0
2017,12,29,8,0,271.0,35.0,1.3,4.0,60.0,161.19,119.67
2017,12,29,8,15,368.5,47.5,1.25,4.0,103.5,231.92,188.62
2017,12,29,8,30,466.0,60.0,1.2,4.0,147.0,314.08,262.28
2017,12,29,8,45,533.0,67.5,1.2,4.5,193.5,384.52,324.16
2017,12,29,9,0,600.0,75.0,1.2,5.0,240.0,460.31,388.17
2017,12,29,9,15,642.0,81.0,1.2,5.5,284.5,523.65,439.75
2017,12,29,9,30,684.0,87.0,1.2,6.0,329.0,589.1,491.04
2017,12,29,9,45,714.5,91.0,1.2,6.5,370.0,645.66,533.65
2017,12,29,10,0,745.0,95.0,1.2,7.0,411.0,702.52,573.82
2017,12,29,10,15,372.5,91.5,1.2,7.5,249.5,420.4,352.17
2017,12,29,10,30,0.0,88.0,1.2,8.0,88.0,78.17,61.52
2017,12,29,10,45,0.0,93.0,1.25,8.5,93.0,82.79,65.8
2017,12,29,11,0,0.0,98.0,1.3,9.0,98.0,87.44,69.5
2017,12,29,11,15,0.0,104.5,1.4,9.5,104.5,93.56,74.43
2017,12,29,11,30,0.0,111.0,1.5,10.0,111.0,99.71,79.37
2017,12,29,11,45,0.0,102.5,1.65,10.5,102.5,91.5,72.25
2017,12,29,12,0,0.0,94.0,1.8,11.0,94.0,83.44,65.3
2017,12,29,12,15,0.0,114.5,1.95,11.0,114.5,102.91,81.62
2017,12,29,12,30,0.0,135.0,2.1,11.0,135.0,122.82,98.21
2017,12,29,12,45,7.5,175.0,2.25,11.5,179.5,170.23,137.58
2017,12,29,13,0,15.0,215.0,2.4,12.0,224.0,219.48,177.83
2017,12,29,13,15,431.0,161.0,2.55,12.0,407.5,618.95,506.08
2017,12,29,13,30,847.0,107.0,2.7,12.0,591.0,939.84,741.7
2017,12,29,13,45,485.0,177.5,2.85,12.5,453.0,674.59,544.15
2017,12,29,14,0,123.0,248.0,3.0,13.0,315.0,390.29,316.93
2017,12,29,14,15,467.0,173.0,3.05,13.0,407.0,630.82,515.42
2017,12,29,14,30,811.0,98.0,3.1,13.0,499.0,821.55,660.3
2017,12,29,14,45,794.5,94.5,3.2,13.5,465.5,778.05,627.22
2017,12,29,15,0,778.0,91.0,3.3,14.0,432.0,737.34,597.78
2017,12,29,15,15,752.5,87.0,3.2,13.5,393.0,683.57,559.2
2017,12,29,15,30,727.0,83.0,3.1,13.0,354.0,629.5,519.19
2017,12,29,15,45,691.0,78.0,3.05,13.0,310.0,567.39,469.84
2017,12,29,16,0,655.0,73.0,3.0,13.0,266.0,506.63,420.08
2017,12,29,16,15,600.0,66.0,2.7,12.0,220.0,434.69,360.51
2017,12,29,16,30,545.0,59.0,2.4,11.0,174.0,366.8,302.17
2017,12,29,16,45,460.0,49.0,2.1,10.0,128.5,286.63,232.06
2017,12,29,17,0,375.0,39.0,1.8,9.0,83.0,214.87,166.68
2017,12,29,17,15,233.0,25.0,1.9,8.5,48.0,124.77,68.66
2017,12,29,17,30,91.0,11.0,2.0,8.0,13.0,36.3,0.0
2017,12,29,17,45,45.5,5.5,2.1,8.0,6.5,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,30,7,45,149.0,16.5,0.95,8.5,30.5,76.03,0.0
2017,12,30,8,0,298.0,33.0,1.1,9.0,61.0,168.06,121.81
2017,12,30,8,15,397.5,44.5,1.25,9.0,104.5,240.87,192.08
2017,12,30,8,30,497.0,56.0,1.4,9.0,148.0,324.27,266.05
2017,12,30,8,45,555.5,64.0,1.6,9.5,194.0,391.93,325.45
2017,12,30,9,0,614.0,72.0,1.8,10.0,240.0,464.25,386.79
2017,12,30,9,15,323.0,105.0,1.85,10.5,195.0,344.59,288.78
2017,12,30,9,30,32.0,138.0,1.9,11.0,150.0,165.87,136.43
2017,12,30,9,45,43.0,156.5,2.0,11.5,174.0,194.79,160.93
2017,12,30,10,0,54.0,175.0,2.1,12.0,198.0,224.7,185.34
2017,12,30,10,15,215.5,182.0,2.1,12.5,284.5,374.72,310.6
2017,12,30,10,30,377.0,189.0,2.1,13.0,371.0,537.85,439.76
2017,12,30,10,45,370.0,206.5,2.15,14.0,393.5,563.81,455.95
2017,12,30,11,0,363.0,224.0,2.2,15.0,416.0,588.16,471.6
2017,12,30,11,15,223.5,240.0,2.25,15.0,360.0,472.06,379.74
2017,12,30,11,30,84.0,256.0,2.3,15.0,304.0,349.09,280.37
2017,12,30,11,45,118.5,267.0,2.35,15.5,335.5,412.81,330.79
2017,12,30,12,0,153.0,278.0,2.4,16.0,367.0,459.95,366.95
2017,12,30,12,15,91.5,259.0,2.45,16.0,312.5,360.55,288.35
2017,12,30,12,30,30.0,240.0,2.5,16.0,258.0,278.82,222.33
2017,12,30,12,45,29.5,239.0,2.65,16.5,256.5,277.16,221.0
2017,12,30,13,0,29.0,238.0,2.8,17.0,255.0,275.59,219.49
2017,12,30,13,15,27.5,231.5,2.85,17.0,247.5,249.33,198.82
2017,12,30,13,30,26.0,225.0,2.9,17.0,240.0,241.05,192.42
2017,12,30,13,45,16.5,204.0,2.95,17.0,213.5,209.82,167.29
2017,12,30,14,0,7.0,183.0,3.0,17.0,187.0,179.26,142.54
2017,12,30,14,15,5.0,174.0,3.05,17.0,177.0,168.59,134.09
2017,12,30,14,30,3.0,165.0,3.1,17.0,167.0,158.14,125.76
2017,12,30,14,45,1.5,130.5,3.15,17.0,131.5,121.65,96.03
2017,12,30,15,0,0.0,96.0,3.2,17.0,96.0,86.31,66.91
2017,12,30,15,15,0.0,87.5,3.2,16.5,87.5,78.39,60.6
2017,12,30,15,30,0.0,79.0,3.2,16.0,79.0,70.51,54.22
2017,12,30,15,45,302.0,82.0,3.25,15.5,171.5,310.99,260.42
2017,12,30,16,0,604.0,85.0,3.3,15.0,264.0,489.91,405.31
2017,12,30,16,15,548.0,76.5,3.1,14.0,218.0,417.8,344.97
2017,12,30,16,30,492.0,68.0,2.9,13.0,172.0,349.81,287.14
2017,12,30,16,45,394.0,57.0,2.75,12.0,126.5,264.53,213.61
2017,12,30,17,0,296.0,46.0,2.6,11.0,81.0,191.69,148.58
2017,12,30,17,15,148.0,29.0,2.75,10.5,46.5,100.84,57.59
2017,12,30,17,30,0.0,12.0,2.9,10.0,12.0,10.91,0.0
2017,12,30,17,45,0.0,6.0,3.1,9.5,6.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,31,7,45,86.5,19.0,4.2,3.0,27.0,57.95,0.0
2017,12,31,8,0,173.0,38.0,4.4,3.0,54.0,128.07,94.72
2017,12,31,8,15,263.0,55.0,4.5,3.0,96.0,194.58,159.81
2017,12,31,8,30,353.0,72.0,4.6,3.0,138.0,271.22,230.25
2017,12,31,8,45,411.0,85.5,4.75,3.0,182.5,336.04,290.01
2017,12,31,9,0,469.0,99.0,4.9,3.0,227.0,406.2,353.14
2017,12,31,9,15,234.5,84.0,5.0,3.0,148.0,249.53,218.39
2017,12,31,9,30,0.0,69.0,5.1,3.0,69.0,61.0,48.62
2017,12,31,9,45,0.0,77.5,5.25,3.0,77.5,68.85,55.55
2017,12,31,10,0,0.0,86.0,5.4,3.0,86.0,76.74,62.38
2017,12,31,10,15,4.5,129.0,5.5,3.0,131.0,122.89,102.8
2017,12,31,10,30,9.0,172.0,5.6,3.0,176.0,171.17,144.58
2017,12,31,10,45,4.5,133.5,5.7,3.0,135.5,126.47,105.45
2017,12,31,11,0,0.0,95.0,5.8,3.0,95.0,84.58,68.67
2017,12,31,11,15,0.0,59.0,5.8,3.0,59.0,52.17,40.26
2017,12,31,11,30,0.0,23.0,5.8,3.0,23.0,20.3,12.23
2017,12,31,11,45,0.0,71.5,5.85,3.5,71.5,63.29,49.81
2017,12,31,12,0,0.0,120.0,5.9,4.0,120.0,108.24,88.59
2017,12,31,12,15,4.0,159.5,5.85,4.0,162.0,151.06,125.52
2017,12,31,12,30,8.0,199.0,5.8,4.0,204.0,195.56,163.57
2017,12,31,12,45,4.0,110.0,5.8,4.0,112.5,102.41,83.63
2017,12,31,13,0,0.0,21.0,5.8,4.0,21.0,18.54,10.59
2017,12,31,13,15,0.0,74.5,5.8,4.0,74.5,65.96,52.01
2017,12,31,13,30,0.0,128.0,5.8,4.0,128.0,116.16,95.52
2017,12,31,13,45,0.0,108.5,5.8,4.0,108.5,97.33,79.31
2017,12,31,14,0,0.0,89.0,5.8,4.0,89.0,78.84,63.38
2017,12,31,14,15,0.0,90.0,5.8,4.0,90.0,79.86,64.38
2017,12,31,14,30,0.0,91.0,5.8,4.0,91.0,80.93,65.43
2017,12,31,14,45,0.0,86.0,5.8,4.0,86.0,76.32,61.54
2017,12,31,15,0,0.0,81.0,5.8,4.0,81.0,71.74,57.66
2017,12,31,15,15,0.0,73.5,5.75,3.5,73.5,65.0,51.97
2017,12,31,15,30,0.0,66.0,5.7,3.0,66.0,58.33,46.28
2017,12,31,15,45,0.0,58.0,5.7,3.0,58.0,51.22,40.05
2017,12,31,16,0,0.0,50.0,5.7,3.0,50.0,44.12,33.76
2017,12,31,16,15,218.0,64.0,5.6,2.5,110.5,213.67,186.35
2017,12,31,16,30,436.0,78.0,5.5,2.0,171.0,332.12,286.96
2017,12,31,16,45,368.5,62.5,5.4,1.5,127.5,260.19,220.13
2017,12,31,17,0,301.0,47.0,5.3,1.0,84.0,195.34,158.36
2017,12,31,17,15,150.5,30.0,5.3,1.0,48.5,103.83,64.62
2017,12,31,17,30,0.0,13.0,5.3,1.0,13.0,11.82,0.0
2017,12,31,17,45,0.0,6.5,3.25,8.5,6.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
